Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,2.2,-6.5,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,2.3,-6.6,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,2.4,-6.7,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,2.5,-6.85,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,2.55,-7.15,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,2.5,-7.3,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,2.45,-7.45,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,2.4,-7.6,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,2.4,-7.7,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,2.4,-7.8,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,2.35,-7.9,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,2.4,-8.05,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,2.5,-8.1,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,2.55,-8.15,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,2.6,-8.2,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,2.6,-8.25,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,2.6,-8.3,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,2.6,-8.4,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,2.6,-8.5,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,2.45,-8.65,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,2.3,-8.8,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,2.2,-8.95,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,2.1,-9.1,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,2.0,-9.25,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,1.9,-9.4,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,1.85,-9.55,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,1.8,-9.7,0.0,0.0,0.0
2018,1,1,7,15,35.5,3.5,2.0,-9.45,3.0,0.0,0.0
2018,1,1,7,30,71.0,7.0,2.2,-9.2,6.0,0.0,0.0
2018,1,1,7,45,217.5,17.5,2.45,-8.9,31.0,15.92,0.0
2018,1,1,8,0,364.0,28.0,2.7,-8.6,56.0,23.52,12.58
2018,1,1,8,15,504.5,34.5,2.85,-8.2,101.0,30.66,22.8
2018,1,1,8,30,645.0,41.0,3.0,-7.8,146.0,76.95,41.26
2018,1,1,8,45,709.0,46.0,3.2,-7.35,191.5,129.81,79.1
2018,1,1,9,0,773.0,51.0,3.4,-6.9,237.0,189.78,131.21
2018,1,1,9,15,810.5,54.0,3.4,-6.55,279.5,248.26,187.26
2018,1,1,9,30,848.0,57.0,3.4,-6.2,322.0,309.98,247.47
2018,1,1,9,45,873.5,59.5,3.4,-5.8,360.0,369.92,306.08
2018,1,1,10,0,899.0,62.0,3.4,-5.4,398.0,430.32,363.87
2018,1,1,10,15,916.0,64.5,3.35,-5.1,431.0,487.96,417.83
2018,1,1,10,30,933.0,67.0,3.3,-4.8,464.0,545.27,469.82
2018,1,1,10,45,944.5,68.0,3.2,-4.5,489.5,597.33,515.71
2018,1,1,11,0,956.0,69.0,3.1,-4.2,515.0,647.95,558.94
2018,1,1,11,15,963.0,70.5,3.05,-3.95,533.5,694.59,597.95
2018,1,1,11,30,970.0,72.0,3.0,-3.7,552.0,738.96,634.11
2018,1,1,11,45,973.5,72.0,2.95,-3.5,562.0,776.63,662.53
2018,1,1,12,0,977.0,72.0,2.9,-3.3,572.0,811.33,688.17
2018,1,1,12,15,977.5,72.5,2.9,-3.15,574.5,841.22,710.43
2018,1,1,12,30,978.0,73.0,2.9,-3.0,577.0,867.7,730.08
2018,1,1,12,45,975.5,72.5,2.85,-2.85,571.0,887.02,743.94
2018,1,1,13,0,973.0,72.0,2.8,-2.7,565.0,902.61,755.1
2018,1,1,13,15,967.5,71.5,2.85,-2.65,551.0,911.92,762.79
2018,1,1,13,30,962.0,71.0,2.9,-2.6,537.0,917.38,767.82
2018,1,1,13,45,952.5,70.0,2.9,-2.5,515.5,914.97,766.53
2018,1,1,14,0,943.0,69.0,2.9,-2.4,494.0,908.78,762.6
2018,1,1,14,15,929.0,67.5,2.9,-2.45,465.5,894.4,752.97
2018,1,1,14,30,915.0,66.0,2.9,-2.5,437.0,876.54,740.74
2018,1,1,14,45,895.0,63.5,2.9,-2.55,402.0,857.01,727.14
2018,1,1,15,0,875.0,61.0,2.9,-2.6,367.0,826.2,704.53
2018,1,1,15,15,846.0,58.0,2.8,-2.85,327.0,784.66,672.78
2018,1,1,15,30,817.0,55.0,2.7,-3.1,287.0,740.97,638.43
2018,1,1,15,45,772.5,51.0,2.6,-3.3,243.0,682.36,590.62
2018,1,1,16,0,728.0,47.0,2.5,-3.5,199.0,623.07,540.25
2018,1,1,16,15,655.5,41.5,2.3,-4.1,154.5,542.13,469.64
2018,1,1,16,30,583.0,36.0,2.1,-4.7,110.0,462.79,395.93
2018,1,1,16,45,428.0,28.0,1.9,-5.3,70.5,343.06,262.67
2018,1,1,17,0,273.0,20.0,1.7,-5.9,31.0,179.05,0.0
2018,1,1,17,15,136.5,10.0,1.85,-6.15,15.5,84.24,0.0
2018,1,1,17,30,0.0,0.0,2.0,-6.4,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,2.15,-6.6,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,2.3,-6.8,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,2.3,-6.8,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,2.3,-6.8,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,2.4,-7.15,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,2.5,-7.5,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,2.45,-7.8,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,2.4,-8.1,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,2.3,-8.35,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,2.2,-8.6,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,2.1,-8.85,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,2.0,-9.1,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.85,-9.35,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.7,-9.6,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,1.6,-9.8,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,1.5,-10.0,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,1.4,-10.25,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,1.25,-10.65,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,1.2,-10.8,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,1.15,-10.95,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.1,-11.1,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.1,-11.25,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.1,-11.4,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.1,-11.5,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.1,-11.6,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.1,-11.7,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.1,-11.8,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.1,-11.9,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.1,-12.0,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.1,-12.15,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.1,-12.3,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.1,-12.4,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.1,-12.5,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.05,-12.55,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.0,-12.6,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.0,-12.7,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.0,-12.8,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.0,-12.9,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,-13.0,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,-13.05,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,-13.1,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.0,-13.2,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.0,-13.3,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.0,-13.35,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.0,-13.4,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,0.95,-13.5,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,0.9,-13.6,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,0.9,-13.65,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,0.9,-13.7,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,0.9,-13.7,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,0.9,-13.7,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,0.85,-13.7,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,0.8,-13.7,0.0,0.0,0.0
2018,1,2,7,15,46.5,4.0,1.05,-13.1,3.0,0.0,0.0
2018,1,2,7,30,93.0,8.0,1.3,-12.5,6.0,0.0,0.0
2018,1,2,7,45,298.5,16.0,1.55,-11.9,34.5,14.55,0.0
2018,1,2,8,0,504.0,24.0,1.8,-11.3,63.0,21.74,11.3
2018,1,2,8,15,601.5,29.5,1.9,-10.8,105.5,25.91,18.62
2018,1,2,8,30,699.0,35.0,2.0,-10.3,148.0,73.33,36.83
2018,1,2,8,45,755.0,39.0,2.15,-9.8,193.0,128.66,76.59
2018,1,2,9,0,811.0,43.0,2.3,-9.3,238.0,188.63,129.19
2018,1,2,9,15,846.0,45.0,2.2,-8.8,280.0,247.24,185.68
2018,1,2,9,30,881.0,47.0,2.1,-8.3,322.0,308.61,245.75
2018,1,2,9,45,904.5,49.5,2.0,-7.75,360.5,368.98,304.59
2018,1,2,10,0,928.0,52.0,1.9,-7.2,399.0,430.29,362.55
2018,1,2,10,15,944.0,53.5,1.8,-6.7,431.5,487.75,415.4
2018,1,2,10,30,960.0,55.0,1.7,-6.2,464.0,544.72,465.76
2018,1,2,10,45,971.0,55.5,1.55,-5.65,489.5,597.05,509.95
2018,1,2,11,0,982.0,56.0,1.4,-5.1,515.0,647.83,550.93
2018,1,2,11,15,989.5,56.5,1.3,-4.65,533.5,694.6,587.65
2018,1,2,11,30,997.0,57.0,1.2,-4.2,552.0,739.03,620.79
2018,1,2,11,45,1000.5,57.5,1.1,-3.75,562.5,778.08,647.02
2018,1,2,12,0,1004.0,58.0,1.0,-3.3,573.0,814.12,670.46
2018,1,2,12,15,1005.0,58.0,0.9,-2.9,575.5,844.43,689.36
2018,1,2,12,30,1006.0,58.0,0.8,-2.5,578.0,871.26,705.46
2018,1,2,12,45,1004.0,58.0,0.7,-2.15,572.5,892.07,717.16
2018,1,2,13,0,1002.0,58.0,0.6,-1.8,567.0,909.08,726.13
2018,1,2,13,15,997.0,58.0,0.55,-1.5,553.5,919.73,731.91
2018,1,2,13,30,992.0,58.0,0.5,-1.2,540.0,926.45,735.17
2018,1,2,13,45,983.5,56.5,0.4,-0.95,518.5,924.25,731.41
2018,1,2,14,0,975.0,55.0,0.3,-0.7,497.0,918.13,725.3
2018,1,2,14,15,962.5,54.0,0.3,-0.65,468.5,905.47,717.55
2018,1,2,14,30,950.0,53.0,0.3,-0.6,440.0,889.18,707.4
2018,1,2,14,45,931.0,51.5,0.3,-0.55,405.5,863.3,690.45
2018,1,2,15,0,912.0,50.0,0.3,-0.5,371.0,834.38,671.19
2018,1,2,15,15,885.0,48.0,0.35,-0.8,331.0,795.52,645.97
2018,1,2,15,30,858.0,46.0,0.4,-1.1,291.0,754.63,618.29
2018,1,2,15,45,816.5,43.0,0.45,-1.4,247.5,699.55,578.41
2018,1,2,16,0,775.0,40.0,0.5,-1.7,204.0,644.25,536.11
2018,1,2,16,15,707.5,35.5,0.6,-2.25,159.0,573.2,479.48
2018,1,2,16,30,640.0,31.0,0.7,-2.8,114.0,498.18,414.5
2018,1,2,16,45,480.5,25.0,0.75,-3.3,73.5,365.66,279.11
2018,1,2,17,0,321.0,19.0,0.8,-3.8,33.0,224.5,0.0
2018,1,2,17,15,160.5,9.5,0.85,-4.05,16.5,97.25,0.0
2018,1,2,17,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.95,-4.5,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.0,-5.15,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.0,-5.6,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.0,-5.8,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.0,-6.15,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.0,-6.3,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.0,-6.45,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.0,-6.6,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.0,-6.7,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.0,-6.8,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.0,-6.9,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.0,-7.05,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,-7.1,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,-7.15,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,-7.2,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,0.95,-7.3,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,0.9,-7.4,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,0.9,-7.4,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,0.9,-7.4,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,0.85,-7.45,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,0.8,-7.55,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,0.8,-7.6,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,0.75,-7.6,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,0.7,-7.6,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,0.7,-7.6,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,0.7,-7.6,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,0.7,-7.65,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,0.7,-7.7,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,0.65,-7.7,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,0.6,-7.7,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,0.6,-7.75,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,0.6,-7.8,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,0.6,-7.75,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,0.6,-7.7,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,0.55,-7.65,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,0.5,-7.6,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,0.5,-7.55,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,0.5,-7.5,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,0.45,-7.5,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,0.4,-7.5,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,0.45,-7.5,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,0.5,-7.5,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,0.55,-7.55,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,0.6,-7.6,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,0.6,-7.6,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,0.6,-7.6,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,0.6,-7.55,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,0.6,-7.5,0.0,0.0,0.0
2018,1,3,7,15,11.0,1.5,0.7,-7.25,1.5,0.0,0.0
2018,1,3,7,30,22.0,3.0,0.8,-7.0,3.0,0.0,0.0
2018,1,3,7,45,11.0,8.0,0.85,-6.75,8.0,7.28,0.0
2018,1,3,8,0,0.0,13.0,0.9,-6.5,13.0,11.43,3.11
2018,1,3,8,15,0.0,20.5,1.0,-6.25,20.5,18.04,11.04
2018,1,3,8,30,0.0,28.0,1.1,-6.0,28.0,24.66,16.73
2018,1,3,8,45,37.0,44.0,1.25,-5.75,53.0,43.48,32.39
2018,1,3,9,0,74.0,60.0,1.4,-5.5,78.0,67.51,52.74
2018,1,3,9,15,242.5,81.0,1.3,-5.1,154.0,132.84,105.54
2018,1,3,9,30,411.0,102.0,1.2,-4.7,230.0,220.58,179.77
2018,1,3,9,45,330.5,119.0,1.15,-4.3,230.0,234.77,196.72
2018,1,3,10,0,250.0,136.0,1.1,-3.9,230.0,234.58,199.73
2018,1,3,10,15,154.5,151.0,1.1,-3.45,210.5,216.06,185.45
2018,1,3,10,30,59.0,166.0,1.1,-3.0,191.0,186.31,159.89
2018,1,3,10,45,90.5,181.0,1.1,-2.55,222.0,222.41,191.26
2018,1,3,11,0,122.0,196.0,1.1,-2.1,253.0,270.03,231.78
2018,1,3,11,15,83.0,185.5,0.9,-1.85,225.0,232.14,198.55
2018,1,3,11,30,44.0,175.0,0.7,-1.6,197.0,199.19,169.54
2018,1,3,11,45,43.0,191.0,0.55,-1.35,213.0,218.17,185.3
2018,1,3,12,0,42.0,207.0,0.4,-1.1,229.0,237.66,200.89
2018,1,3,12,15,27.0,195.0,0.35,-1.0,209.0,215.49,181.6
2018,1,3,12,30,12.0,183.0,0.3,-0.9,189.0,181.23,152.3
2018,1,3,12,45,8.0,166.5,0.25,-0.85,170.5,161.84,135.9
2018,1,3,13,0,4.0,150.0,0.2,-0.8,152.0,142.32,119.21
2018,1,3,13,15,2.0,124.0,0.3,-0.8,125.0,114.85,95.81
2018,1,3,13,30,0.0,98.0,0.4,-0.8,98.0,87.79,72.43
2018,1,3,13,45,0.0,79.0,0.45,-0.8,79.0,69.91,56.87
2018,1,3,14,0,0.0,60.0,0.5,-0.8,60.0,53.01,42.0
2018,1,3,14,15,0.0,54.5,0.55,-0.85,54.5,48.13,37.74
2018,1,3,14,30,0.0,49.0,0.6,-0.9,49.0,43.25,33.44
2018,1,3,14,45,0.0,46.0,0.65,-0.95,46.0,40.58,31.12
2018,1,3,15,0,0.0,43.0,0.7,-1.0,43.0,37.92,28.77
2018,1,3,15,15,0.0,47.0,0.65,-1.2,47.0,41.46,32.04
2018,1,3,15,30,0.0,51.0,0.6,-1.4,51.0,45.01,35.28
2018,1,3,15,45,0.0,46.5,0.55,-1.55,46.5,41.03,31.64
2018,1,3,16,0,0.0,42.0,0.5,-1.7,42.0,37.05,27.92
2018,1,3,16,15,0.0,33.5,0.5,-1.85,33.5,29.53,20.9
2018,1,3,16,30,0.0,25.0,0.5,-2.0,25.0,22.02,13.8
2018,1,3,16,45,10.0,17.0,0.55,-2.15,17.5,21.58,12.07
2018,1,3,17,0,20.0,9.0,0.6,-2.3,10.0,22.69,0.0
2018,1,3,17,15,10.0,4.5,0.6,-2.4,5.0,9.63,0.0
2018,1,3,17,30,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,0.65,-2.6,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,0.75,-2.95,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,0.8,-3.2,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,0.8,-3.45,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,0.85,-3.9,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,0.95,-4.65,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.1,-5.2,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.15,-5.35,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.2,-5.5,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.25,-5.65,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.3,-5.8,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.35,-5.9,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.5,-6.2,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.6,-6.4,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.65,-6.55,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.7,-6.7,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.8,-6.8,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.9,-6.9,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.95,-7.05,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,2.0,-7.2,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,2.05,-7.3,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,2.1,-7.4,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,2.15,-7.45,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,2.2,-7.5,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,2.15,-7.65,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,2.1,-7.8,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,2.1,-7.9,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,2.1,-8.0,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,2.0,-8.1,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.9,-8.2,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.8,-8.3,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.7,-8.4,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.7,-8.45,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.7,-8.5,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.65,-8.55,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.6,-8.6,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.55,-8.65,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.5,-8.7,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.45,-8.75,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.4,-8.8,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.45,-8.75,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.5,-8.7,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.5,-8.7,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.5,-8.7,0.0,0.0,0.0
2018,1,4,7,15,29.0,3.5,2.1,-8.05,3.0,0.0,0.0
2018,1,4,7,30,58.0,7.0,2.7,-7.4,6.0,0.0,0.0
2018,1,4,7,45,223.0,18.0,3.35,-6.75,32.5,16.37,0.0
2018,1,4,8,0,388.0,29.0,4.0,-6.1,59.0,24.57,13.02
2018,1,4,8,15,495.0,36.5,4.3,-5.75,100.0,29.88,21.81
2018,1,4,8,30,602.0,44.0,4.6,-5.4,141.0,74.24,40.97
2018,1,4,8,45,665.5,49.0,4.95,-5.05,185.5,124.28,75.83
2018,1,4,9,0,729.0,54.0,5.3,-4.7,230.0,181.52,124.97
2018,1,4,9,15,770.5,57.5,5.35,-4.45,272.5,238.96,179.58
2018,1,4,9,30,812.0,61.0,5.4,-4.2,315.0,300.21,239.24
2018,1,4,9,45,841.0,63.0,5.5,-3.95,353.5,359.08,297.3
2018,1,4,10,0,870.0,65.0,5.6,-3.7,392.0,419.62,355.99
2018,1,4,10,15,889.5,66.5,5.65,-3.5,424.5,476.69,410.59
2018,1,4,10,30,909.0,68.0,5.7,-3.3,457.0,531.89,462.25
2018,1,4,10,45,922.5,69.5,5.7,-3.1,483.5,584.76,510.53
2018,1,4,11,0,936.0,71.0,5.7,-2.9,510.0,636.47,556.59
2018,1,4,11,15,947.5,72.0,5.7,-2.7,530.5,684.91,598.87
2018,1,4,11,30,959.0,73.0,5.7,-2.5,551.0,731.48,638.7
2018,1,4,11,45,968.0,73.5,5.75,-2.35,564.0,773.58,672.81
2018,1,4,12,0,977.0,74.0,5.8,-2.2,577.0,813.13,704.28
2018,1,4,12,15,977.5,74.0,5.8,-2.1,579.5,842.82,727.61
2018,1,4,12,30,978.0,74.0,5.8,-2.0,582.0,869.1,748.26
2018,1,4,12,45,975.0,74.0,5.8,-1.95,576.5,889.01,764.05
2018,1,4,13,0,972.0,74.0,5.8,-1.9,571.0,905.2,777.03
2018,1,4,13,15,967.5,73.0,5.85,-1.95,557.5,915.1,785.76
2018,1,4,13,30,963.0,72.0,5.9,-2.0,544.0,921.15,791.66
2018,1,4,13,45,954.5,71.0,5.9,-2.05,523.0,919.95,791.69
2018,1,4,14,0,946.0,70.0,5.9,-2.1,502.0,914.95,788.88
2018,1,4,14,15,932.0,68.5,5.85,-2.3,473.5,900.87,779.06
2018,1,4,14,30,918.0,67.0,5.8,-2.5,445.0,883.27,766.48
2018,1,4,14,45,898.0,64.5,5.75,-2.7,410.0,864.0,752.48
2018,1,4,15,0,878.0,62.0,5.7,-2.9,375.0,833.37,729.0
2018,1,4,15,15,849.0,59.5,5.6,-3.25,335.0,792.58,696.85
2018,1,4,15,30,820.0,57.0,5.5,-3.6,295.0,749.56,661.98
2018,1,4,15,45,775.5,53.0,5.4,-3.95,251.0,690.86,612.64
2018,1,4,16,0,731.0,49.0,5.3,-4.3,207.0,631.41,560.72
2018,1,4,16,15,657.5,43.5,5.1,-4.7,162.0,549.38,486.8
2018,1,4,16,30,584.0,38.0,4.9,-5.1,117.0,468.95,410.58
2018,1,4,16,45,440.5,30.0,4.75,-5.45,77.0,356.92,289.84
2018,1,4,17,0,297.0,22.0,4.6,-5.8,37.0,223.81,0.0
2018,1,4,17,15,148.5,11.0,4.55,-6.05,18.5,92.51,0.0
2018,1,4,17,30,0.0,0.0,4.5,-6.3,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,4.45,-6.5,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,4.4,-6.7,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,4.4,-6.7,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,4.4,-6.7,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,4.35,-7.0,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,4.3,-7.3,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,4.25,-7.45,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,4.2,-7.6,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,4.15,-7.75,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,4.1,-7.9,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,4.1,-8.05,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,4.1,-8.2,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,4.05,-8.35,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,4.0,-8.5,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,3.9,-8.6,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,3.8,-8.7,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,3.75,-8.8,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,3.7,-8.9,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,3.6,-9.0,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,3.5,-9.1,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,3.4,-9.15,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,3.3,-9.2,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,3.2,-9.3,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,3.1,-9.4,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.95,-9.45,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.8,-9.5,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.7,-9.6,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.6,-9.7,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.5,-9.8,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.4,-9.9,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.4,-9.95,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.4,-10.0,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,2.35,-10.1,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,2.3,-10.2,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,2.3,-10.25,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,2.3,-10.3,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.3,-10.35,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.3,-10.4,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,2.25,-10.45,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,2.2,-10.5,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,2.15,-10.6,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,2.1,-10.7,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,2.05,-10.75,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.0,-10.8,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.95,-10.9,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.9,-11.0,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.85,-11.1,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.8,-11.2,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.75,-11.25,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.7,-11.3,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.7,-11.3,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.7,-11.3,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.65,-11.35,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.6,-11.4,0.0,0.0,0.0
2018,1,5,7,15,38.5,3.5,1.9,-10.85,3.0,0.0,0.0
2018,1,5,7,30,77.0,7.0,2.2,-10.3,6.0,0.0,0.0
2018,1,5,7,45,248.0,16.5,2.5,-9.75,32.0,15.01,0.0
2018,1,5,8,0,419.0,26.0,2.8,-9.2,58.0,23.75,12.6
2018,1,5,8,15,540.0,32.5,3.05,-8.7,102.0,28.74,21.05
2018,1,5,8,30,661.0,39.0,3.3,-8.2,146.0,71.72,37.51
2018,1,5,8,45,719.0,43.0,3.5,-7.65,190.5,123.69,73.51
2018,1,5,9,0,777.0,47.0,3.7,-7.1,235.0,182.07,123.95
2018,1,5,9,15,813.0,50.5,3.75,-6.7,277.5,240.9,180.3
2018,1,5,9,30,849.0,54.0,3.8,-6.3,320.0,302.86,240.96
2018,1,5,9,45,872.0,56.5,3.85,-5.9,358.0,362.02,299.34
2018,1,5,10,0,895.0,59.0,3.9,-5.5,396.0,421.74,357.07
2018,1,5,10,15,913.0,61.0,3.9,-5.15,429.0,479.32,411.48
2018,1,5,10,30,931.0,63.0,3.9,-4.8,462.0,536.72,464.08
2018,1,5,10,45,943.5,64.0,3.9,-4.4,488.0,589.53,511.22
2018,1,5,11,0,956.0,65.0,3.9,-4.0,514.0,641.02,555.87
2018,1,5,11,15,964.0,65.0,3.9,-3.7,532.5,686.95,595.0
2018,1,5,11,30,972.0,65.0,3.9,-3.4,551.0,730.66,631.37
2018,1,5,11,45,977.5,65.0,3.9,-3.1,562.0,770.15,661.53
2018,1,5,12,0,983.0,65.0,3.9,-2.8,573.0,806.81,689.18
2018,1,5,12,15,983.0,66.0,3.9,-2.55,576.0,837.47,712.12
2018,1,5,12,30,983.0,67.0,3.9,-2.3,579.0,864.71,732.38
2018,1,5,12,45,980.0,67.0,3.9,-2.05,573.5,884.74,747.12
2018,1,5,13,0,977.0,67.0,3.9,-1.8,568.0,901.02,759.12
2018,1,5,13,15,971.5,66.5,3.9,-1.7,555.0,910.77,766.68
2018,1,5,13,30,966.0,66.0,3.9,-1.6,542.0,916.65,771.5
2018,1,5,13,45,957.0,65.5,3.9,-1.45,521.0,915.69,771.15
2018,1,5,14,0,948.0,65.0,3.9,-1.3,500.0,910.93,768.1
2018,1,5,14,15,935.5,63.5,3.85,-1.35,472.0,898.13,759.19
2018,1,5,14,30,923.0,62.0,3.8,-1.4,444.0,881.77,747.68
2018,1,5,14,45,904.0,60.0,3.75,-1.4,409.5,855.87,728.58
2018,1,5,15,0,885.0,58.0,3.7,-1.4,375.0,826.99,706.96
2018,1,5,15,15,858.0,55.0,3.5,-1.65,335.5,787.48,676.29
2018,1,5,15,30,831.0,52.0,3.3,-1.9,296.0,753.07,648.94
2018,1,5,15,45,783.5,49.0,3.1,-2.15,251.5,693.29,600.01
2018,1,5,16,0,736.0,46.0,2.9,-2.4,207.0,632.98,548.9
2018,1,5,16,15,649.5,41.5,2.6,-3.05,160.5,543.01,471.27
2018,1,5,16,30,563.0,37.0,2.3,-3.7,114.0,455.57,392.13
2018,1,5,16,45,451.5,29.5,2.0,-4.35,76.5,352.77,285.45
2018,1,5,17,0,340.0,22.0,1.7,-5.0,39.0,251.78,0.0
2018,1,5,17,15,170.0,11.0,1.75,-5.3,19.5,104.74,0.0
2018,1,5,17,30,0.0,0.0,1.8,-5.6,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.85,-5.85,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.9,-6.1,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.9,-6.1,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.9,-6.1,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.9,-6.5,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.9,-6.9,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.85,-7.15,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.8,-7.4,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.8,-7.7,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.75,-8.2,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.7,-8.4,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.65,-8.65,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.6,-8.9,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.55,-9.1,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.5,-9.3,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.45,-9.5,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.4,-9.7,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.3,-9.9,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.2,-10.1,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.15,-10.3,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.1,-10.5,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.1,-10.65,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.1,-10.8,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.05,-10.9,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.0,-11.0,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.0,-11.15,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,-11.3,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.0,-11.4,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,-11.5,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.0,-11.6,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.0,-11.7,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.0,-11.75,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.0,-11.8,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.0,-11.9,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.0,-12.0,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.0,-12.05,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.0,-12.1,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.0,-12.2,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.0,-12.3,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.0,-12.35,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.0,-12.4,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.0,-12.45,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,-12.5,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.95,-12.6,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.9,-12.7,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.9,-12.75,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.9,-12.8,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.9,-12.85,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.9,-12.9,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.9,-12.9,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.9,-12.9,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.9,-12.9,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.9,-12.9,0.0,0.0,0.0
2018,1,6,7,15,41.0,4.0,1.2,-12.3,3.0,0.0,0.0
2018,1,6,7,30,82.0,8.0,1.5,-11.7,6.0,0.0,0.0
2018,1,6,7,45,278.5,16.5,1.8,-11.1,34.0,15.01,0.0
2018,1,6,8,0,475.0,25.0,2.1,-10.5,62.0,22.76,11.95
2018,1,6,8,15,576.5,31.5,2.45,-10.0,105.0,27.82,20.32
2018,1,6,8,30,678.0,38.0,2.8,-9.5,148.0,70.69,36.56
2018,1,6,8,45,723.5,42.5,3.1,-8.95,190.5,122.71,72.82
2018,1,6,9,0,769.0,47.0,3.4,-8.4,233.0,179.66,122.59
2018,1,6,9,15,805.0,51.0,3.45,-8.0,276.0,238.55,179.06
2018,1,6,9,30,841.0,55.0,3.5,-7.6,319.0,300.6,239.87
2018,1,6,9,45,885.0,56.5,3.55,-7.2,363.5,365.57,302.89
2018,1,6,10,0,929.0,58.0,3.6,-6.8,408.0,433.3,367.31
2018,1,6,10,15,949.0,60.0,3.55,-6.4,443.0,493.6,423.95
2018,1,6,10,30,969.0,62.0,3.5,-6.0,478.0,553.83,478.74
2018,1,6,10,45,980.0,63.0,3.4,-5.6,504.5,607.69,526.37
2018,1,6,11,0,991.0,64.0,3.3,-5.2,531.0,660.01,571.14
2018,1,6,11,15,999.0,64.5,3.25,-4.9,550.5,708.06,611.48
2018,1,6,11,30,1007.0,65.0,3.2,-4.6,570.0,753.81,648.84
2018,1,6,11,45,1009.0,65.5,3.15,-4.3,580.0,792.79,677.83
2018,1,6,12,0,1011.0,66.0,3.1,-4.0,590.0,828.63,704.12
2018,1,6,12,15,1003.0,66.0,3.1,-3.8,588.0,852.91,721.9
2018,1,6,12,30,995.0,66.0,3.1,-3.6,586.0,873.23,736.78
2018,1,6,12,45,993.5,65.5,3.05,-3.35,581.0,894.22,751.77
2018,1,6,13,0,992.0,65.0,3.0,-3.1,576.0,911.45,763.93
2018,1,6,13,15,987.0,65.0,3.05,-3.0,563.0,922.55,772.82
2018,1,6,13,30,982.0,65.0,3.1,-2.9,550.0,929.76,778.98
2018,1,6,13,45,974.0,63.5,3.1,-2.8,529.0,928.53,778.57
2018,1,6,14,0,966.0,62.0,3.1,-2.7,508.0,923.4,775.43
2018,1,6,14,15,953.0,61.0,3.05,-2.7,480.0,910.84,766.66
2018,1,6,14,30,940.0,60.0,3.0,-2.7,452.0,894.67,755.25
2018,1,6,14,45,922.0,57.5,3.0,-2.75,417.0,868.77,736.85
2018,1,6,15,0,904.0,55.0,3.0,-2.8,382.0,839.75,715.82
2018,1,6,15,15,877.0,53.0,2.9,-3.05,342.0,801.32,686.74
2018,1,6,15,30,850.0,51.0,2.8,-3.3,302.0,760.82,655.26
2018,1,6,15,45,809.5,48.0,2.65,-3.55,258.5,713.34,616.66
2018,1,6,16,0,769.0,45.0,2.5,-3.8,215.0,657.6,569.65
2018,1,6,16,15,703.0,40.0,2.3,-4.45,169.5,580.69,503.4
2018,1,6,16,30,637.0,35.0,2.1,-5.1,124.0,505.35,434.74
2018,1,6,16,45,501.5,28.5,1.85,-5.8,83.0,385.94,315.75
2018,1,6,17,0,366.0,22.0,1.6,-6.5,42.0,259.54,16.07
2018,1,6,17,15,183.0,11.0,1.75,-6.75,21.0,112.32,0.0
2018,1,6,17,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.05,-7.25,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.2,-7.5,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.2,-7.5,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.2,-7.5,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.2,-7.95,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.2,-8.4,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.15,-8.65,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.1,-8.9,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.05,-9.15,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,2.0,-9.4,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.9,-9.6,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.8,-9.8,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.65,-10.05,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.5,-10.3,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.4,-10.45,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.3,-10.6,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.25,-10.8,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.15,-11.15,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.1,-11.3,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.05,-11.45,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.0,-11.6,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.95,-11.7,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.9,-11.8,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.9,-11.9,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.9,-12.0,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.9,-12.05,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.9,-12.1,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.85,-12.2,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.8,-12.3,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.8,-12.35,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.8,-12.4,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.8,-12.45,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.8,-12.5,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.8,-12.55,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.8,-12.6,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.75,-12.6,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,-12.6,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,-12.65,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,-12.7,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.7,-12.75,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.7,-12.8,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.7,-12.85,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.75,-12.95,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,-13.0,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,-13.05,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,-13.1,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.8,-13.1,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.8,-13.1,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.8,-13.1,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.8,-13.1,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.85,-13.1,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,-13.1,0.0,0.0,0.0
2018,1,7,7,15,40.0,3.5,1.05,-12.65,3.0,0.0,0.0
2018,1,7,7,30,80.0,7.0,1.2,-12.2,6.0,0.0,0.0
2018,1,7,7,45,269.0,16.5,1.35,-11.75,33.5,15.01,0.0
2018,1,7,8,0,458.0,26.0,1.5,-11.3,61.0,23.79,12.86
2018,1,7,8,15,555.5,32.0,1.5,-10.6,102.5,28.26,20.82
2018,1,7,8,30,653.0,38.0,1.5,-9.9,144.0,68.4,35.74
2018,1,7,8,45,711.0,42.0,1.5,-9.2,188.0,119.84,70.87
2018,1,7,9,0,769.0,46.0,1.5,-8.5,232.0,177.71,120.39
2018,1,7,9,15,797.0,50.0,1.4,-7.95,273.0,234.77,174.79
2018,1,7,9,30,825.0,54.0,1.3,-7.4,314.0,294.1,232.22
2018,1,7,9,45,855.0,56.5,1.2,-6.9,353.5,354.49,289.83
2018,1,7,10,0,885.0,59.0,1.1,-6.4,393.0,416.2,346.9
2018,1,7,10,15,897.0,60.5,1.0,-5.95,423.5,470.22,395.83
2018,1,7,10,30,909.0,62.0,0.9,-5.5,454.0,523.47,442.04
2018,1,7,10,45,920.0,64.0,0.8,-5.05,480.0,575.72,485.36
2018,1,7,11,0,931.0,66.0,0.7,-4.6,506.0,626.61,525.69
2018,1,7,11,15,938.5,67.0,0.75,-4.2,524.5,672.57,562.69
2018,1,7,11,30,946.0,68.0,0.8,-3.8,543.0,716.38,597.15
2018,1,7,11,45,950.0,68.5,0.85,-3.45,554.0,754.77,625.22
2018,1,7,12,0,954.0,69.0,0.9,-3.1,565.0,790.34,650.8
2018,1,7,12,15,946.0,72.0,1.0,-2.8,566.0,816.74,670.48
2018,1,7,12,30,938.0,75.0,1.1,-2.5,567.0,839.45,687.64
2018,1,7,12,45,942.5,73.0,1.2,-2.25,564.0,862.52,705.29
2018,1,7,13,0,947.0,71.0,1.3,-2.0,561.0,882.2,720.56
2018,1,7,13,15,942.0,70.5,1.35,-1.85,548.0,892.24,728.46
2018,1,7,13,30,937.0,70.0,1.4,-1.7,535.0,898.54,733.93
2018,1,7,13,45,857.5,82.5,1.45,-1.55,495.5,861.72,708.05
2018,1,7,14,0,778.0,95.0,1.5,-1.4,456.0,817.16,676.69
2018,1,7,14,15,696.5,102.0,1.55,-1.45,411.5,756.53,633.14
2018,1,7,14,30,615.0,109.0,1.6,-1.5,367.0,692.97,586.45
2018,1,7,14,45,680.5,92.0,1.6,-1.5,356.5,723.66,612.0
2018,1,7,15,0,746.0,75.0,1.6,-1.5,346.0,743.27,627.74
2018,1,7,15,15,674.5,75.0,1.5,-1.7,300.5,679.38,578.01
2018,1,7,15,30,603.0,75.0,1.4,-1.9,255.0,609.62,523.29
2018,1,7,15,45,505.5,71.0,1.3,-2.15,207.0,515.25,446.96
2018,1,7,16,0,408.0,67.0,1.2,-2.4,159.0,419.51,366.34
2018,1,7,16,15,327.0,58.0,1.1,-2.75,121.5,339.78,296.28
2018,1,7,16,30,246.0,49.0,1.0,-3.1,84.0,265.06,228.07
2018,1,7,16,45,194.0,35.0,0.85,-3.45,56.5,207.17,168.9
2018,1,7,17,0,142.0,21.0,0.7,-3.8,29.0,136.39,25.17
2018,1,7,17,15,71.0,10.5,0.75,-3.85,14.5,49.37,0.0
2018,1,7,17,30,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.8,-3.95,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.9,-4.05,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.0,-4.25,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.0,-4.4,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.0,-4.6,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.05,-5.05,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.1,-5.3,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.1,-5.55,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.1,-5.8,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.15,-5.9,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.25,-6.1,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.3,-6.2,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.35,-6.2,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.4,-6.2,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.4,-6.15,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.4,-6.1,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.4,-6.3,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.4,-6.5,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.35,-6.7,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.3,-6.9,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.3,-7.05,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.3,-7.2,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.3,-7.35,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.3,-7.5,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.3,-7.6,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.3,-7.7,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.3,-7.8,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.3,-7.9,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.3,-7.9,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.3,-7.9,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.3,-7.9,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.3,-7.9,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.35,-7.9,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.4,-7.9,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.45,-7.95,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.5,-8.0,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.5,-8.05,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.5,-8.1,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.55,-8.15,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.6,-8.2,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.55,-8.25,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.5,-8.3,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.45,-8.35,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.4,-8.4,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.4,-8.4,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.4,-8.4,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.35,-8.35,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.3,-8.3,0.0,0.0,0.0
2018,1,8,7,15,21.5,3.0,1.55,-7.75,2.5,0.0,0.0
2018,1,8,7,30,43.0,6.0,1.8,-7.2,5.0,0.0,0.0
2018,1,8,7,45,181.5,17.5,2.05,-6.65,29.5,15.92,0.0
2018,1,8,8,0,320.0,29.0,2.3,-6.1,54.0,24.45,13.08
2018,1,8,8,15,421.5,37.0,2.4,-5.4,92.0,30.15,22.08
2018,1,8,8,30,523.0,45.0,2.5,-4.7,130.0,65.1,36.48
2018,1,8,8,45,585.5,51.0,2.6,-4.0,172.0,111.58,68.08
2018,1,8,9,0,648.0,57.0,2.7,-3.3,214.0,165.14,112.93
2018,1,8,9,15,687.5,61.5,2.8,-2.6,254.5,218.81,162.68
2018,1,8,9,30,727.0,66.0,2.9,-1.9,295.0,277.23,217.93
2018,1,8,9,45,752.0,69.5,3.05,-1.2,331.0,331.85,270.2
2018,1,8,10,0,777.0,73.0,3.2,-0.5,367.0,387.94,322.76
2018,1,8,10,15,785.0,77.5,3.15,-0.2,396.0,438.65,369.82
2018,1,8,10,30,793.0,82.0,3.1,0.1,425.0,488.54,414.71
2018,1,8,10,45,772.5,91.0,3.05,0.45,441.0,526.59,448.33
2018,1,8,11,0,752.0,100.0,3.0,0.8,457.0,562.43,478.88
2018,1,8,11,15,477.0,160.0,3.0,0.85,389.5,481.7,411.6
2018,1,8,11,30,202.0,220.0,3.0,0.9,322.0,362.22,309.49
2018,1,8,11,45,136.0,220.5,3.0,1.0,290.0,326.0,278.51
2018,1,8,12,0,70.0,221.0,3.0,1.1,258.0,272.88,232.36
2018,1,8,12,15,46.5,208.0,2.9,1.1,232.5,244.03,207.5
2018,1,8,12,30,23.0,195.0,2.8,1.1,207.0,201.86,170.98
2018,1,8,12,45,12.0,174.0,2.75,1.15,180.5,172.37,145.48
2018,1,8,13,0,1.0,153.0,2.7,1.2,154.0,142.52,119.43
2018,1,8,13,15,3.0,158.5,2.6,1.25,160.0,150.55,126.56
2018,1,8,13,30,5.0,164.0,2.5,1.3,166.0,159.0,133.99
2018,1,8,13,45,4.5,158.0,2.4,1.3,160.0,153.32,129.19
2018,1,8,14,0,4.0,152.0,2.3,1.3,154.0,147.71,124.49
2018,1,8,14,15,3.5,145.5,2.2,1.25,147.0,141.66,119.44
2018,1,8,14,30,3.0,139.0,2.1,1.2,140.0,135.75,114.5
2018,1,8,14,45,2.0,114.5,2.0,1.15,115.0,109.36,91.61
2018,1,8,15,0,1.0,90.0,1.9,1.1,90.0,83.28,68.8
2018,1,8,15,15,0.5,60.5,1.8,0.9,60.5,53.85,42.77
2018,1,8,15,30,0.0,31.0,1.7,0.7,31.0,27.3,19.0
2018,1,8,15,45,0.0,28.5,1.65,0.5,28.5,25.09,17.02
2018,1,8,16,0,0.0,26.0,1.6,0.3,26.0,22.88,14.98
2018,1,8,16,15,0.0,21.5,1.55,0.1,21.5,18.91,11.29
2018,1,8,16,30,0.0,17.0,1.5,-0.1,17.0,14.94,7.55
2018,1,8,16,45,0.0,12.0,1.45,-0.25,12.0,10.54,3.24
2018,1,8,17,0,0.0,7.0,1.4,-0.4,7.0,6.14,0.0
2018,1,8,17,15,0.0,3.5,1.35,-0.45,3.5,3.18,0.0
2018,1,8,17,30,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.25,-0.55,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.15,-0.65,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.05,-0.7,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.0,-0.75,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.0,-0.85,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.0,-0.95,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.15,-1.05,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.2,-1.55,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.2,-1.65,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.2,-1.65,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.1,-1.35,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.05,-1.2,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.0,-1.05,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,0.95,-0.95,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,0.9,-0.85,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,0.85,-0.6,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.8,-0.1,0.0,0.0,0.0
2018,1,9,7,15,23.5,3.0,0.9,0.25,2.5,0.0,0.0
2018,1,9,7,30,47.0,6.0,1.0,0.6,5.0,0.0,0.0
2018,1,9,7,45,190.0,17.0,1.1,0.95,29.5,15.46,0.0
2018,1,9,8,0,333.0,28.0,1.2,1.3,54.0,23.47,11.98
2018,1,9,8,15,435.5,35.5,1.3,1.65,92.5,28.78,20.25
2018,1,9,8,30,538.0,43.0,1.4,2.0,131.0,63.26,33.77
2018,1,9,8,45,599.5,48.5,1.5,2.35,173.0,110.02,64.54
2018,1,9,9,0,661.0,54.0,1.6,2.7,215.0,165.33,109.84
2018,1,9,9,15,703.5,57.0,1.5,3.2,255.5,218.64,157.9
2018,1,9,9,30,746.0,60.0,1.4,3.7,296.0,275.99,210.65
2018,1,9,9,45,775.5,62.0,1.35,4.2,333.0,331.62,262.05
2018,1,9,10,0,805.0,64.0,1.3,4.7,370.0,389.12,313.8
2018,1,9,10,15,824.0,66.0,1.25,5.45,401.5,443.5,361.2
2018,1,9,10,30,843.0,68.0,1.2,6.2,433.0,498.04,406.9
2018,1,9,10,45,857.0,69.0,1.1,6.9,458.5,546.23,445.72
2018,1,9,11,0,871.0,70.0,1.0,7.6,484.0,595.25,483.49
2018,1,9,11,15,879.0,71.0,1.0,8.45,502.5,639.3,516.69
2018,1,9,11,30,887.0,72.0,1.0,9.3,521.0,681.41,547.41
2018,1,9,11,45,891.5,72.5,0.95,10.15,531.5,718.33,571.63
2018,1,9,12,0,896.0,73.0,0.9,11.0,542.0,752.66,593.01
2018,1,9,12,15,894.5,73.5,0.8,11.45,544.5,779.64,608.98
2018,1,9,12,30,893.0,74.0,0.7,11.9,547.0,803.4,622.49
2018,1,9,12,45,888.0,75.0,0.6,12.4,542.0,821.64,631.9
2018,1,9,13,0,883.0,76.0,0.5,12.9,537.0,836.4,638.9
2018,1,9,13,15,862.0,79.0,0.4,13.05,520.5,844.48,642.24
2018,1,9,13,30,841.0,82.0,0.3,13.2,504.0,841.2,638.17
2018,1,9,13,45,844.5,77.5,0.15,13.35,487.5,845.97,639.13
2018,1,9,14,0,848.0,73.0,0.0,13.5,471.0,847.23,638.72
2018,1,9,14,15,834.0,72.0,0.1,13.35,445.0,834.42,632.32
2018,1,9,14,30,820.0,71.0,0.2,13.2,419.0,818.31,624.56
2018,1,9,14,45,799.5,68.5,0.25,13.05,386.5,791.61,608.83
2018,1,9,15,0,779.0,66.0,0.3,12.9,354.0,762.13,591.03
2018,1,9,15,15,748.5,63.5,0.4,12.45,316.5,721.93,566.61
2018,1,9,15,30,718.0,61.0,0.5,12.0,279.0,679.83,539.86
2018,1,9,15,45,662.5,56.5,0.6,11.5,235.5,614.34,494.4
2018,1,9,16,0,607.0,52.0,0.7,11.0,192.0,555.58,451.7
2018,1,9,16,15,465.5,46.0,0.8,10.4,140.0,428.56,353.16
2018,1,9,16,30,324.0,40.0,0.9,9.8,88.0,309.32,254.59
2018,1,9,16,45,294.5,32.5,1.0,9.2,64.5,269.74,213.98
2018,1,9,17,0,265.0,25.0,1.1,8.6,41.0,217.03,85.13
2018,1,9,17,15,141.0,14.0,1.15,8.25,21.5,92.31,0.0
2018,1,9,17,30,17.0,3.0,1.2,7.9,2.0,0.0,0.0
2018,1,9,17,45,8.5,1.5,1.25,7.5,1.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,1.05,1.75,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.05,1.4,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.15,1.4,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,1,10,7,15,9.0,1.5,1.2,1.65,1.5,0.0,0.0
2018,1,10,7,30,18.0,3.0,1.2,1.9,3.0,0.0,0.0
2018,1,10,7,45,9.0,12.5,1.2,2.15,12.5,11.37,0.0
2018,1,10,8,0,0.0,22.0,1.2,2.4,22.0,19.29,8.88
2018,1,10,8,15,0.0,36.0,1.4,2.95,36.0,31.1,22.21
2018,1,10,8,30,0.0,50.0,1.6,3.5,50.0,43.25,32.26
2018,1,10,8,45,1.0,62.0,1.8,4.0,62.0,54.15,42.14
2018,1,10,9,0,2.0,74.0,2.0,4.5,74.0,65.21,51.98
2018,1,10,9,15,3.5,76.5,1.95,5.2,77.5,68.26,54.58
2018,1,10,9,30,5.0,79.0,1.9,5.9,81.0,71.29,57.07
2018,1,10,9,45,39.0,83.0,1.9,6.6,98.0,88.38,71.1
2018,1,10,10,0,73.0,87.0,1.9,7.3,115.0,111.39,90.64
2018,1,10,10,15,37.0,69.0,1.95,8.05,83.0,79.15,63.19
2018,1,10,10,30,1.0,51.0,2.0,8.8,51.0,45.52,33.98
2018,1,10,10,45,25.5,93.0,2.1,9.55,105.0,99.47,80.41
2018,1,10,11,0,50.0,135.0,2.2,10.3,159.0,156.18,128.28
2018,1,10,11,15,61.5,171.0,2.15,10.7,201.5,202.53,166.64
2018,1,10,11,30,73.0,207.0,2.1,11.1,244.0,251.45,206.46
2018,1,10,11,45,45.5,197.0,2.1,11.55,220.0,225.29,184.01
2018,1,10,12,0,18.0,187.0,2.1,12.0,196.0,187.13,151.79
2018,1,10,12,15,11.5,174.5,2.1,12.25,180.5,170.56,137.93
2018,1,10,12,30,5.0,162.0,2.1,12.5,165.0,153.58,123.63
2018,1,10,12,45,14.0,179.5,2.05,12.75,187.0,179.47,145.2
2018,1,10,13,0,23.0,197.0,2.0,13.0,209.0,206.57,167.51
2018,1,10,13,15,22.5,194.5,2.0,13.1,206.0,205.03,166.23
2018,1,10,13,30,22.0,192.0,2.0,13.2,203.0,203.57,165.13
2018,1,10,13,45,35.0,192.5,1.95,13.3,209.5,232.26,189.1
2018,1,10,14,0,48.0,193.0,1.9,13.4,216.0,247.35,201.89
2018,1,10,14,15,42.5,181.0,1.8,13.3,200.5,230.8,188.54
2018,1,10,14,30,37.0,169.0,1.7,13.2,185.0,214.17,175.17
2018,1,10,14,45,28.5,154.0,1.55,13.05,165.5,191.03,156.24
2018,1,10,15,0,20.0,139.0,1.4,12.9,146.0,154.79,126.28
2018,1,10,15,15,121.0,114.5,1.3,12.0,152.0,236.71,198.61
2018,1,10,15,30,222.0,90.0,1.2,11.1,158.0,300.67,254.36
2018,1,10,15,45,453.0,68.5,1.1,10.25,182.0,474.15,397.41
2018,1,10,16,0,684.0,47.0,1.0,9.4,206.0,602.16,494.4
2018,1,10,16,15,620.5,42.0,1.05,8.55,163.5,529.34,435.82
2018,1,10,16,30,557.0,37.0,1.1,7.7,121.0,458.19,377.1
2018,1,10,16,45,448.5,30.0,1.2,6.8,83.0,358.06,287.38
2018,1,10,17,0,340.0,23.0,1.3,5.9,45.0,263.97,126.26
2018,1,10,17,15,183.5,13.0,1.3,5.55,23.5,115.76,0.0
2018,1,10,17,30,27.0,3.0,1.3,5.2,2.0,0.0,0.0
2018,1,10,17,45,13.5,1.5,1.3,4.9,1.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.35,4.2,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.45,4.4,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,1,11,7,15,7.5,1.0,1.7,4.9,1.0,0.0,0.0
2018,1,11,7,30,15.0,2.0,1.9,5.1,2.0,0.0,0.0
2018,1,11,7,45,7.5,4.5,2.1,5.35,4.5,4.09,0.0
2018,1,11,8,0,0.0,7.0,2.3,5.6,7.0,6.14,0.0
2018,1,11,8,15,0.0,10.5,2.4,6.05,10.5,9.22,2.52
2018,1,11,8,30,0.0,14.0,2.5,6.5,14.0,12.29,5.04
2018,1,11,8,45,0.0,16.5,2.55,6.95,16.5,14.5,7.08
2018,1,11,9,0,0.0,19.0,2.6,7.4,19.0,16.7,9.07
2018,1,11,9,15,0.0,31.5,2.75,8.05,31.5,27.74,18.76
2018,1,11,9,30,0.0,44.0,2.9,8.7,44.0,38.8,28.38
2018,1,11,9,45,0.0,37.5,3.05,9.3,37.5,33.05,23.25
2018,1,11,10,0,0.0,31.0,3.2,9.9,31.0,27.31,18.16
2018,1,11,10,15,0.0,58.5,3.25,10.5,58.5,51.67,39.12
2018,1,11,10,30,0.0,86.0,3.3,11.1,86.0,76.25,59.97
2018,1,11,10,45,0.0,85.0,3.3,11.65,85.0,75.31,58.92
2018,1,11,11,0,0.0,84.0,3.3,12.2,84.0,74.37,57.9
