Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,11,15,0.0,89.5,3.25,12.7,89.5,79.38,61.94
2018,1,11,11,30,0.0,95.0,3.2,13.2,95.0,84.44,66.0
2018,1,11,11,45,2.0,125.0,3.15,13.7,126.0,114.04,90.61
2018,1,11,12,0,4.0,155.0,3.1,14.2,157.0,144.8,115.87
2018,1,11,12,15,3.0,141.5,3.1,14.65,143.0,131.18,104.34
2018,1,11,12,30,2.0,128.0,3.1,15.1,129.0,117.53,92.87
2018,1,11,12,45,1.5,128.0,3.15,15.5,129.0,117.38,92.62
2018,1,11,13,0,1.0,128.0,3.2,15.9,129.0,117.26,92.4
2018,1,11,13,15,1.0,131.5,3.2,16.15,132.5,121.08,95.53
2018,1,11,13,30,1.0,135.0,3.2,16.4,136.0,125.09,98.82
2018,1,11,13,45,2.0,131.0,3.2,16.65,132.0,122.48,96.73
2018,1,11,14,0,3.0,127.0,3.2,16.9,128.0,119.93,94.72
2018,1,11,14,15,4.5,116.0,3.05,16.8,118.0,110.6,87.25
2018,1,11,14,30,6.0,105.0,2.9,16.7,108.0,101.25,79.74
2018,1,11,14,45,3.0,86.5,2.7,16.6,88.0,80.34,62.32
2018,1,11,15,0,0.0,68.0,2.5,16.5,68.0,60.11,45.34
2018,1,11,15,15,17.0,85.5,2.35,16.05,91.0,99.91,79.74
2018,1,11,15,30,34.0,103.0,2.2,15.6,114.0,138.53,112.78
2018,1,11,15,45,45.0,94.5,2.1,15.15,106.5,139.6,114.09
2018,1,11,16,0,56.0,86.0,2.0,14.7,99.0,140.88,115.31
2018,1,11,16,15,36.5,68.5,2.05,14.45,76.5,105.72,84.72
2018,1,11,16,30,17.0,51.0,2.1,14.2,54.0,71.12,54.4
2018,1,11,16,45,14.5,35.5,2.2,13.95,37.5,51.47,36.53
2018,1,11,17,0,12.0,20.0,2.3,13.7,21.0,28.82,10.32
2018,1,11,17,15,11.5,11.0,2.4,13.8,11.5,16.54,0.0
2018,1,11,17,30,11.0,2.0,2.5,13.9,2.0,0.0,0.0
2018,1,11,17,45,5.5,1.0,2.6,13.95,1.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,4.15,14.95,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,4.4,15.25,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,4.45,15.4,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,4.35,15.45,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,1,12,7,15,16.5,3.0,2.65,14.35,2.5,0.0,0.0
2018,1,12,7,30,33.0,6.0,2.7,14.6,5.0,0.0,0.0
2018,1,12,7,45,74.5,9.5,2.7,14.9,13.5,8.64,0.0
2018,1,12,8,0,116.0,13.0,2.7,15.2,22.0,9.77,1.46
2018,1,12,8,15,166.5,20.0,2.8,15.5,42.5,14.86,7.1
2018,1,12,8,30,217.0,27.0,2.9,15.8,63.0,32.14,15.41
2018,1,12,8,45,212.5,28.0,3.0,16.1,71.5,47.94,25.88
2018,1,12,9,0,208.0,29.0,3.1,16.4,80.0,62.68,38.48
2018,1,12,9,15,105.0,40.5,3.3,16.7,66.5,61.7,42.81
2018,1,12,9,30,2.0,52.0,3.5,17.0,53.0,46.46,33.78
2018,1,12,9,45,1.0,48.5,3.65,17.3,49.0,43.13,30.93
2018,1,12,10,0,0.0,45.0,3.8,17.6,45.0,39.7,27.96
2018,1,12,10,15,0.0,50.0,3.85,17.9,50.0,44.13,31.59
2018,1,12,10,30,0.0,55.0,3.9,18.2,55.0,48.57,35.21
2018,1,12,10,45,0.0,64.0,4.0,18.45,64.0,56.57,41.77
2018,1,12,11,0,0.0,73.0,4.1,18.7,73.0,64.57,48.3
2018,1,12,11,15,1.5,98.0,4.1,18.8,99.0,88.15,67.73
2018,1,12,11,30,3.0,123.0,4.1,18.9,125.0,112.61,87.75
2018,1,12,11,45,1.5,104.5,4.15,19.0,105.5,94.33,72.6
2018,1,12,12,0,0.0,86.0,4.2,19.1,86.0,76.16,57.56
2018,1,12,12,15,2.5,103.5,4.15,19.15,105.0,94.32,72.55
2018,1,12,12,30,5.0,121.0,4.1,19.2,124.0,113.11,87.99
2018,1,12,12,45,5.0,129.0,4.05,19.25,132.0,121.17,94.55
2018,1,12,13,0,5.0,137.0,4.0,19.3,140.0,129.45,101.3
2018,1,12,13,15,6.0,131.5,4.05,19.45,135.0,125.27,97.95
2018,1,12,13,30,7.0,126.0,4.1,19.6,130.0,121.11,94.64
2018,1,12,13,45,11.5,121.0,4.1,19.75,127.0,120.49,94.4
2018,1,12,14,0,16.0,116.0,4.1,19.9,124.0,119.9,94.2
2018,1,12,14,15,10.5,106.0,3.95,19.85,111.0,105.51,82.33
2018,1,12,14,30,5.0,96.0,3.8,19.8,98.0,91.11,70.4
2018,1,12,14,45,16.5,116.5,3.65,19.75,123.0,123.38,97.62
2018,1,12,15,0,28.0,137.0,3.5,19.7,148.0,171.27,137.38
2018,1,12,15,15,16.0,97.0,3.1,19.1,103.0,104.26,82.22
2018,1,12,15,30,4.0,57.0,2.7,18.5,58.0,53.56,39.73
2018,1,12,15,45,2.0,37.5,2.35,17.9,38.0,34.61,23.79
2018,1,12,16,0,0.0,18.0,2.0,17.3,18.0,15.82,7.8
2018,1,12,16,15,0.0,15.0,2.05,16.65,15.0,13.18,5.51
2018,1,12,16,30,0.0,12.0,2.1,16.0,12.0,10.53,3.18
2018,1,12,16,45,0.0,9.5,2.15,15.4,9.5,8.34,1.14
2018,1,12,17,0,0.0,7.0,2.2,14.8,7.0,6.14,0.0
2018,1,12,17,15,0.0,3.5,2.4,14.85,3.5,3.18,0.0
2018,1,12,17,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,3.65,10.4,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,3.7,9.15,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,3.65,7.65,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,3.45,6.25,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,3.3,5.6,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,3.1,4.95,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.85,3.85,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.75,2.95,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.75,2.25,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.85,1.75,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,3.05,1.3,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,3.2,1.1,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,3.35,0.9,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,3.5,0.7,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,3.5,0.4,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,3.5,0.1,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,3.55,-0.2,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,3.6,-0.5,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,3.6,-0.7,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,3.6,-0.9,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,3.6,-1.1,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,3.6,-1.3,0.0,0.0,0.0
2018,1,13,7,15,3.0,0.5,3.8,-1.1,0.5,0.0,0.0
2018,1,13,7,30,6.0,1.0,4.0,-0.9,1.0,0.0,0.0
2018,1,13,7,45,121.0,13.0,4.25,-0.7,22.5,11.82,0.0
2018,1,13,8,0,236.0,25.0,4.5,-0.5,44.0,20.36,10.18
2018,1,13,8,15,358.0,32.5,4.6,-0.15,82.0,25.8,17.71
2018,1,13,8,30,480.0,40.0,4.7,0.2,120.0,55.16,29.54
2018,1,13,8,45,598.0,47.0,4.85,0.55,175.5,107.62,63.35
2018,1,13,9,0,716.0,54.0,5.0,0.9,231.0,171.64,114.0
2018,1,13,9,15,756.5,56.5,5.05,1.3,273.0,227.35,165.43
2018,1,13,9,30,797.0,59.0,5.1,1.7,315.0,286.83,222.06
2018,1,13,9,45,825.0,61.0,5.1,2.05,353.5,345.02,278.1
2018,1,13,10,0,853.0,63.0,5.1,2.4,392.0,404.87,334.7
2018,1,13,10,15,870.5,64.5,5.1,2.7,424.5,459.83,386.1
2018,1,13,10,30,888.0,66.0,5.1,3.0,457.0,515.14,436.36
2018,1,13,10,45,901.0,67.5,5.1,3.3,483.5,567.6,482.88
2018,1,13,11,0,914.0,69.0,5.1,3.6,510.0,618.95,527.21
2018,1,13,11,15,923.0,69.5,5.1,3.75,529.5,665.3,566.71
2018,1,13,11,30,932.0,70.0,5.1,3.9,549.0,709.66,603.74
2018,1,13,11,45,939.0,70.0,5.05,4.1,561.5,749.81,634.69
2018,1,13,12,0,946.0,70.0,5.0,4.3,574.0,787.38,663.01
2018,1,13,12,15,949.5,69.5,5.0,4.35,578.0,818.88,687.08
2018,1,13,12,30,953.0,69.0,5.0,4.4,582.0,847.21,708.7
2018,1,13,12,45,953.0,68.0,5.0,4.5,578.0,868.76,725.01
2018,1,13,13,0,953.0,67.0,5.0,4.6,574.0,886.72,738.7
2018,1,13,13,15,949.0,66.5,4.95,4.5,562.0,898.27,747.82
2018,1,13,13,30,945.0,66.0,4.9,4.4,550.0,906.04,754.25
2018,1,13,13,45,938.0,64.5,4.9,4.35,530.0,906.13,755.22
2018,1,13,14,0,931.0,63.0,4.9,4.3,510.0,902.43,753.5
2018,1,13,14,15,919.5,61.5,4.8,4.05,483.0,891.09,745.89
2018,1,13,14,30,908.0,60.0,4.7,3.8,456.0,876.2,735.65
2018,1,13,14,45,891.0,58.5,4.65,3.6,423.0,853.21,719.36
2018,1,13,15,0,874.0,57.0,4.6,3.4,390.0,827.17,700.57
2018,1,13,15,15,850.0,54.5,4.45,2.95,351.5,791.13,673.55
2018,1,13,15,30,826.0,52.0,4.3,2.5,313.0,752.9,644.2
2018,1,13,15,45,793.0,48.5,4.1,2.1,271.0,711.5,610.95
2018,1,13,16,0,760.0,45.0,3.9,1.7,229.0,661.17,569.1
2018,1,13,16,15,702.0,41.0,3.55,0.95,184.5,591.19,509.71
2018,1,13,16,30,644.0,37.0,3.2,0.2,140.0,522.28,448.33
2018,1,13,16,45,544.0,30.5,2.85,-0.5,98.5,424.69,357.3
2018,1,13,17,0,444.0,24.0,2.5,-1.2,57.0,326.2,215.28
2018,1,13,17,15,243.5,14.0,2.55,-1.55,30.0,152.15,0.0
2018,1,13,17,30,43.0,4.0,2.6,-1.9,3.0,0.0,0.0
2018,1,13,17,45,21.5,2.0,2.65,-2.25,1.5,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.7,-2.6,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.7,-2.6,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.7,-2.6,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.95,-3.1,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,3.2,-3.6,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,3.2,-3.8,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,3.25,-4.25,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,3.3,-4.5,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,3.25,-4.65,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,3.2,-4.8,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,3.15,-4.95,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,3.1,-5.1,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,3.0,-5.25,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.9,-5.4,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.8,-5.5,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.7,-5.6,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.65,-5.65,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.6,-5.7,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,2.55,-5.8,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,2.5,-5.9,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,2.45,-5.95,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,2.35,-6.05,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,2.3,-6.1,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,2.3,-6.1,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,2.3,-6.1,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,2.25,-6.1,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,2.2,-6.1,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,2.2,-6.1,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,2.2,-6.1,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,2.2,-6.15,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,2.25,-6.2,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,2.3,-6.2,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,2.3,-6.25,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,2.3,-6.3,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,2.35,-6.3,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,2.4,-6.3,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,2.45,-6.35,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,2.5,-6.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,2.55,-6.4,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,2.6,-6.4,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.6,-6.45,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.6,-6.5,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.65,-6.5,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.7,-6.5,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.8,-6.5,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.9,-6.5,0.0,0.0,0.0
2018,1,14,7,15,39.5,3.5,3.15,-6.25,3.0,0.0,0.0
2018,1,14,7,30,79.0,7.0,3.4,-6.0,6.0,0.0,0.0
2018,1,14,7,45,255.5,17.0,3.65,-5.8,34.0,15.46,0.0
2018,1,14,8,0,432.0,27.0,3.9,-5.6,62.0,24.62,14.02
2018,1,14,8,15,549.0,33.5,3.85,-5.25,107.0,29.56,21.62
2018,1,14,8,30,666.0,40.0,3.8,-4.9,152.0,65.21,34.1
2018,1,14,8,45,724.5,44.5,3.8,-4.5,198.0,117.93,68.08
2018,1,14,9,0,783.0,49.0,3.8,-4.1,244.0,177.26,117.72
2018,1,14,9,15,820.0,52.0,3.7,-3.75,287.5,236.55,173.41
2018,1,14,9,30,857.0,55.0,3.6,-3.4,331.0,299.75,234.33
2018,1,14,9,45,882.5,56.5,3.5,-3.0,370.5,359.47,292.43
2018,1,14,10,0,908.0,58.0,3.4,-2.6,410.0,420.4,350.37
2018,1,14,10,15,924.5,60.0,3.25,-2.3,444.0,478.78,404.63
2018,1,14,10,30,941.0,62.0,3.1,-2.0,478.0,536.85,456.74
2018,1,14,10,45,952.0,63.5,3.0,-1.65,505.0,590.8,503.75
2018,1,14,11,0,963.0,65.0,2.9,-1.3,532.0,643.33,547.99
2018,1,14,11,15,970.5,66.0,2.8,-1.1,552.0,691.43,587.57
2018,1,14,11,30,978.0,67.0,2.7,-0.9,572.0,737.29,624.24
2018,1,14,11,45,982.5,67.5,2.55,-0.65,584.0,778.01,653.44
2018,1,14,12,0,987.0,68.0,2.4,-0.4,596.0,815.84,679.87
2018,1,14,12,15,988.5,68.0,2.4,-0.3,600.0,847.71,703.08
2018,1,14,12,30,990.0,68.0,2.4,-0.2,604.0,876.17,723.75
2018,1,14,12,45,959.0,74.5,2.35,-0.05,590.5,882.48,727.38
2018,1,14,13,0,928.0,81.0,2.3,0.1,577.0,884.01,727.85
2018,1,14,13,15,899.0,85.5,2.25,0.15,557.5,888.29,730.83
2018,1,14,13,30,870.0,90.0,2.2,0.2,538.0,880.65,725.09
2018,1,14,13,45,739.5,112.0,2.15,0.25,483.0,806.84,670.03
2018,1,14,14,0,609.0,134.0,2.1,0.3,428.0,722.84,606.88
2018,1,14,14,15,534.5,141.0,2.05,0.2,389.0,660.69,559.95
2018,1,14,14,30,460.0,148.0,2.0,0.1,350.0,604.5,515.43
2018,1,14,14,45,530.5,125.0,2.0,0.05,341.5,634.91,542.51
2018,1,14,15,0,601.0,102.0,2.0,0.0,333.0,668.63,570.02
2018,1,14,15,15,595.5,93.0,1.8,-0.35,302.5,644.4,550.65
2018,1,14,15,30,590.0,84.0,1.6,-0.7,272.0,617.83,529.52
2018,1,14,15,45,618.0,71.0,1.45,-1.05,244.0,610.54,523.45
2018,1,14,16,0,646.0,58.0,1.3,-1.4,216.0,599.08,512.78
2018,1,14,16,15,439.0,58.0,1.2,-2.05,156.0,428.87,371.97
2018,1,14,16,30,232.0,58.0,1.1,-2.7,96.0,269.74,233.42
2018,1,14,16,45,182.0,42.0,1.0,-3.4,66.0,209.66,177.44
2018,1,14,17,0,132.0,26.0,0.9,-4.1,36.0,146.98,101.03
2018,1,14,17,15,103.5,16.5,0.95,-4.0,21.0,74.48,0.0
2018,1,14,17,30,75.0,7.0,1.0,-3.9,6.0,0.0,0.0
2018,1,14,17,45,37.5,3.5,1.05,-3.8,3.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.15,-3.8,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.2,-3.9,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.25,-3.95,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.4,-4.1,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.4,-4.2,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.4,-4.3,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,-4.4,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.4,-4.6,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.4,-4.8,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.4,-4.95,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.4,-5.1,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.5,-5.1,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.6,-5.1,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.7,-5.1,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.8,-5.1,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.8,-5.1,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.8,-5.1,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.8,-5.15,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,-5.2,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.75,-5.25,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.7,-5.3,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.7,-5.35,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.7,-5.4,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.7,-5.45,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.7,-5.5,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.65,-5.55,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.6,-5.6,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,-5.6,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,-5.6,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.6,-5.65,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,-5.7,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.65,-5.75,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.7,-5.8,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.75,-5.9,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.8,-6.15,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.8,-6.3,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.8,-6.4,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.8,-6.5,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.85,-6.65,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.9,-6.8,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.9,-7.2,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.95,-7.3,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.0,-7.4,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.0,-7.55,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.0,-7.7,0.0,0.0,0.0
2018,1,15,7,15,30.5,3.5,2.1,-7.45,3.0,0.0,0.0
2018,1,15,7,30,61.0,7.0,2.2,-7.2,6.0,6.37,0.0
2018,1,15,7,45,225.0,18.0,2.3,-7.0,33.5,16.37,0.0
2018,1,15,8,0,389.0,29.0,2.4,-6.8,61.0,24.31,14.06
2018,1,15,8,15,487.5,36.0,2.35,-6.4,101.5,29.15,21.4
2018,1,15,8,30,586.0,43.0,2.3,-6.0,142.0,63.91,35.63
2018,1,15,8,45,645.0,48.5,2.3,-5.6,186.0,112.79,67.37
2018,1,15,9,0,704.0,54.0,2.3,-5.2,230.0,168.48,113.78
2018,1,15,9,15,744.0,58.0,2.2,-4.75,273.0,224.91,166.21
2018,1,15,9,30,784.0,62.0,2.1,-4.3,316.0,285.15,223.55
2018,1,15,9,45,811.5,64.5,2.05,-3.85,354.5,343.15,279.16
2018,1,15,10,0,839.0,67.0,2.0,-3.4,393.0,402.83,335.0
2018,1,15,10,15,858.5,69.0,1.9,-2.95,426.5,459.78,386.84
2018,1,15,10,30,878.0,71.0,1.8,-2.5,460.0,516.91,436.92
2018,1,15,10,45,892.0,72.0,1.7,-2.05,487.0,567.53,479.98
2018,1,15,11,0,906.0,73.0,1.6,-1.6,514.0,618.81,521.89
2018,1,15,11,15,917.5,73.0,1.5,-1.2,534.5,666.13,559.26
2018,1,15,11,30,929.0,73.0,1.4,-0.8,555.0,711.67,593.95
2018,1,15,11,45,936.5,73.5,1.3,-0.4,568.0,752.93,622.65
2018,1,15,12,0,944.0,74.0,1.2,0.0,581.0,791.66,648.46
2018,1,15,12,15,946.5,74.0,1.05,0.25,585.5,823.23,668.09
2018,1,15,12,30,949.0,74.0,0.9,0.5,590.0,851.59,684.95
2018,1,15,12,45,949.0,73.0,0.75,0.75,586.0,873.37,696.69
2018,1,15,13,0,949.0,72.0,0.6,1.0,582.0,891.57,705.7
2018,1,15,13,15,944.5,71.5,0.55,1.1,570.0,902.91,712.38
2018,1,15,13,30,940.0,71.0,0.5,1.2,558.0,910.47,716.67
2018,1,15,13,45,932.0,70.0,0.45,1.35,538.0,910.57,715.88
2018,1,15,14,0,924.0,69.0,0.4,1.5,518.0,906.9,712.77
2018,1,15,14,15,910.0,68.0,0.45,1.45,490.5,894.29,706.38
2018,1,15,14,30,896.0,67.0,0.5,1.4,463.0,878.19,697.71
2018,1,15,14,45,875.5,65.5,0.55,1.35,429.0,852.5,682.23
2018,1,15,15,0,855.0,64.0,0.6,1.3,395.0,832.08,670.4
2018,1,15,15,15,827.5,61.5,0.55,1.0,356.0,793.23,643.44
2018,1,15,15,30,800.0,59.0,0.5,0.7,317.0,752.12,614.43
2018,1,15,15,45,759.5,55.5,0.45,0.4,274.0,697.54,574.4
2018,1,15,16,0,719.0,52.0,0.4,0.1,231.0,642.05,532.22
2018,1,15,16,15,655.5,47.5,0.3,-0.25,186.5,568.0,473.05
2018,1,15,16,30,592.0,43.0,0.2,-0.6,142.0,495.04,412.1
2018,1,15,16,45,484.5,36.0,0.15,-0.95,100.5,402.57,330.64
2018,1,15,17,0,377.0,29.0,0.1,-1.3,59.0,303.91,214.37
2018,1,15,17,15,217.0,18.0,0.15,-1.35,32.5,141.51,0.0
2018,1,15,17,30,57.0,7.0,0.2,-1.4,6.0,0.0,0.0
2018,1,15,17,45,28.5,3.5,0.3,-1.5,3.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.4,-1.6,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.4,-1.6,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.4,-1.6,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.5,-1.75,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,-1.9,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.65,-1.95,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.7,-2.05,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,-2.1,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.75,-2.1,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.8,-2.15,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,-2.25,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,-2.35,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,-2.45,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.8,-2.55,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.75,-2.6,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.7,-2.6,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.7,-2.65,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.65,-2.7,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.6,-2.7,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.6,-2.8,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.6,-2.9,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.6,-3.1,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.65,-3.3,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.75,-3.7,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.85,-4.05,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.9,-4.6,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.9,-4.65,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.9,-4.7,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.9,-4.75,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.9,-4.8,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.9,-4.8,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.9,-4.8,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.9,-4.8,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.9,-4.8,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.85,-4.85,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,1,16,7,15,32.0,3.0,0.8,-4.5,3.0,0.0,0.0
2018,1,16,7,30,64.0,6.0,0.8,-4.1,6.0,5.46,0.0
2018,1,16,7,45,229.0,16.5,0.8,-3.7,33.0,15.01,0.0
2018,1,16,8,0,394.0,27.0,0.8,-3.3,60.0,22.35,12.49
2018,1,16,8,15,493.0,34.0,0.9,-2.75,101.0,29.84,21.78
2018,1,16,8,30,592.0,41.0,1.0,-2.2,142.0,61.66,33.23
2018,1,16,8,45,651.0,46.0,1.05,-1.65,186.0,110.48,64.09
2018,1,16,9,0,710.0,51.0,1.1,-1.1,230.0,166.05,109.41
2018,1,16,9,15,734.0,56.0,1.35,-0.15,269.0,220.26,159.4
2018,1,16,9,30,758.0,61.0,1.6,0.8,308.0,276.46,212.5
2018,1,16,9,45,708.0,77.5,1.8,1.7,329.5,320.02,256.31
2018,1,16,10,0,658.0,94.0,2.0,2.6,351.0,358.37,293.86
2018,1,16,10,15,593.0,115.5,2.1,3.05,361.5,388.51,323.03
2018,1,16,10,30,528.0,137.0,2.2,3.5,372.0,407.0,340.92
2018,1,16,10,45,499.0,153.5,2.25,4.0,386.0,436.7,366.5
2018,1,16,11,0,470.0,170.0,2.3,4.5,400.0,462.74,388.05
2018,1,16,11,15,498.5,170.0,2.3,4.75,422.5,504.7,422.64
2018,1,16,11,30,527.0,170.0,2.3,5.0,445.0,547.43,457.17
2018,1,16,11,45,489.0,184.5,2.35,5.25,444.0,558.89,465.7
2018,1,16,12,0,451.0,199.0,2.4,5.5,443.0,566.26,470.92
2018,1,16,12,15,385.5,215.5,2.4,5.6,425.0,537.91,447.77
2018,1,16,12,30,320.0,232.0,2.4,5.7,407.0,517.89,430.79
2018,1,16,12,45,290.0,235.5,2.4,5.8,393.0,508.17,422.74
2018,1,16,13,0,260.0,239.0,2.4,5.9,379.0,496.26,412.83
2018,1,16,13,15,247.0,234.5,2.35,5.9,365.5,487.51,406.0
2018,1,16,13,30,234.0,230.0,2.3,5.9,352.0,461.21,385.46
2018,1,16,13,45,297.0,212.0,2.25,5.85,361.0,515.88,431.2
2018,1,16,14,0,360.0,194.0,2.2,5.8,370.0,553.38,462.81
2018,1,16,14,15,338.0,186.5,1.95,5.55,345.0,527.94,442.21
2018,1,16,14,30,316.0,179.0,1.7,5.3,320.0,501.25,420.93
2018,1,16,14,45,266.5,168.0,1.5,5.0,281.0,445.3,375.8
2018,1,16,15,0,217.0,157.0,1.3,4.7,242.0,389.32,330.12
2018,1,16,15,15,181.5,143.5,1.25,4.15,210.0,326.18,279.09
2018,1,16,15,30,146.0,130.0,1.2,3.6,178.0,280.18,240.89
2018,1,16,15,45,110.0,114.5,1.15,3.05,148.0,232.01,199.83
2018,1,16,16,0,74.0,99.0,1.1,2.5,118.0,172.09,147.76
2018,1,16,16,15,79.5,80.5,1.1,2.15,97.0,166.14,142.41
2018,1,16,16,30,85.0,62.0,1.1,1.8,76.0,145.76,123.77
2018,1,16,16,45,53.0,45.5,1.15,1.45,53.5,102.9,84.01
2018,1,16,17,0,21.0,29.0,1.2,1.1,31.0,50.08,32.85
2018,1,16,17,15,20.5,16.5,1.2,1.0,17.5,26.87,0.0
2018,1,16,17,30,20.0,4.0,1.2,0.9,4.0,3.64,0.0
2018,1,16,17,45,10.0,2.0,1.2,0.85,2.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.15,0.7,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.05,0.6,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.0,0.55,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.0,0.45,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.95,0.35,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.85,0.3,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.75,0.25,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.7,0.15,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.65,0.1,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.6,0.1,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.6,0.05,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.65,-0.05,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.7,-0.1,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.8,-0.15,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.1,-0.25,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.85,-0.55,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,2.0,-0.6,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,2.2,-0.7,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,2.4,-0.8,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,2.5,-0.9,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,2.75,-1.1,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,2.9,-1.2,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,2.9,-1.4,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,2.95,-1.45,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,3.0,-1.5,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,3.05,-1.6,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,3.1,-1.7,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,3.15,-1.8,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,3.2,-1.9,0.0,0.0,0.0
2018,1,17,7,15,0.5,1.0,3.25,-1.9,1.0,0.0,0.0
2018,1,17,7,30,1.0,2.0,3.3,-1.9,2.0,1.82,0.0
2018,1,17,7,45,0.5,5.0,3.4,-1.95,5.0,4.55,0.0
2018,1,17,8,0,0.0,8.0,3.5,-2.0,8.0,7.02,0.05
2018,1,17,8,15,0.0,10.5,3.55,-1.95,10.5,9.21,2.79
2018,1,17,8,30,0.0,13.0,3.6,-1.9,13.0,11.41,4.58
2018,1,17,8,45,0.0,16.0,3.6,-1.85,16.0,14.06,7.08
2018,1,17,9,0,0.0,19.0,3.6,-1.8,19.0,16.7,9.54
2018,1,17,9,15,0.0,23.0,3.65,-1.75,23.0,20.23,12.77
2018,1,17,9,30,0.0,27.0,3.7,-1.7,27.0,23.77,15.97
2018,1,17,9,45,0.0,58.5,3.7,-1.65,58.5,51.67,41.17
2018,1,17,10,0,0.0,90.0,3.7,-1.6,90.0,79.81,66.31
2018,1,17,10,15,0.0,97.0,3.75,-1.65,97.0,86.18,71.86
2018,1,17,10,30,0.0,104.0,3.8,-1.7,104.0,92.61,77.44
2018,1,17,10,45,0.5,104.5,3.85,-1.7,104.5,93.37,77.98
2018,1,17,11,0,1.0,105.0,3.9,-1.7,105.0,94.17,78.58
2018,1,17,11,15,1.0,110.5,3.95,-1.7,111.0,99.34,83.04
2018,1,17,11,30,1.0,116.0,4.0,-1.7,117.0,104.56,87.55
2018,1,17,11,45,0.5,115.5,4.05,-1.75,116.0,103.83,86.84
2018,1,17,12,0,0.0,115.0,4.1,-1.8,115.0,103.08,86.12
2018,1,17,12,15,0.5,124.5,4.15,-1.85,125.0,112.58,94.49
2018,1,17,12,30,1.0,134.0,4.2,-1.9,135.0,122.29,103.04
2018,1,17,12,45,0.5,120.5,4.25,-1.9,121.0,109.05,91.39
2018,1,17,13,0,0.0,107.0,4.3,-1.9,107.0,95.84,79.77
2018,1,17,13,15,0.0,101.0,4.3,-1.95,101.0,90.22,74.87
2018,1,17,13,30,0.0,95.0,4.3,-2.0,95.0,84.6,69.98
2018,1,17,13,45,1.5,97.5,4.3,-2.05,98.0,88.44,73.55
2018,1,17,14,0,3.0,100.0,4.3,-2.1,101.0,92.39,77.25
2018,1,17,14,15,6.0,105.5,4.3,-2.15,108.0,100.82,85.02
2018,1,17,14,30,9.0,111.0,4.3,-2.2,115.0,109.6,93.13
2018,1,17,14,45,4.5,86.0,4.25,-2.25,88.0,80.83,67.43
2018,1,17,15,0,0.0,61.0,4.2,-2.3,61.0,53.89,43.16
2018,1,17,15,15,0.0,52.5,4.15,-2.4,52.5,46.34,36.45
2018,1,17,15,30,0.0,44.0,4.1,-2.5,44.0,38.8,29.68
2018,1,17,15,45,0.0,36.5,4.05,-2.6,36.5,32.16,23.67
2018,1,17,16,0,0.0,29.0,4.0,-2.7,29.0,25.53,17.61
2018,1,17,16,15,0.0,23.0,3.95,-2.8,23.0,20.23,12.72
2018,1,17,16,30,0.0,17.0,3.9,-2.9,17.0,14.94,7.79
2018,1,17,16,45,0.0,12.5,3.8,-3.05,12.5,10.98,4.03
2018,1,17,17,0,0.0,8.0,3.7,-3.2,8.0,7.02,0.0
2018,1,17,17,15,0.0,4.5,3.75,-3.25,4.5,4.09,0.0
2018,1,17,17,30,0.0,1.0,3.8,-3.3,1.0,0.91,0.0
2018,1,17,17,45,0.0,0.5,3.85,-3.4,0.5,0.0,0.0
2018,1,17,18,0,0.0,0.0,3.9,-3.5,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,3.9,-3.5,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,3.9,-3.5,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,4.25,-3.8,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,4.6,-4.1,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,4.65,-4.45,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,4.7,-4.8,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,4.8,-5.15,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,4.9,-5.5,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,4.9,-5.8,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,4.9,-6.1,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,4.9,-6.45,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,4.9,-6.8,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,4.85,-7.0,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,4.8,-7.2,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,4.75,-7.4,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,4.7,-7.6,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,4.6,-7.7,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,4.5,-7.8,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,4.45,-7.9,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,4.4,-8.0,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,4.3,-8.15,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,4.2,-8.3,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,4.1,-8.4,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,4.0,-8.5,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,3.85,-8.75,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,3.7,-9.0,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,3.55,-9.25,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,3.4,-9.5,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,3.3,-9.7,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,3.2,-9.9,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,3.1,-10.1,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,3.0,-10.3,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,2.95,-10.5,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,2.9,-10.7,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,2.8,-10.85,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,2.7,-11.0,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,2.55,-11.2,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,2.4,-11.4,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,2.3,-11.55,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,2.2,-11.7,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,2.1,-11.75,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.0,-11.8,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.9,-11.9,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.8,-12.0,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.7,-12.0,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.6,-12.0,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.55,-12.05,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.5,-12.1,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.5,-12.0,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.5,-11.9,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.55,-11.8,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.6,-11.7,0.0,0.0,0.0
2018,1,18,7,15,11.5,1.5,1.85,-10.95,1.5,0.0,0.0
2018,1,18,7,30,23.0,3.0,2.1,-10.2,3.0,2.73,0.0
2018,1,18,7,45,87.0,9.0,2.35,-9.45,15.5,8.19,0.0
2018,1,18,8,0,151.0,15.0,2.6,-8.7,28.0,11.36,3.9
2018,1,18,8,15,329.5,26.5,2.8,-7.95,77.0,20.4,13.45
2018,1,18,8,30,508.0,38.0,3.0,-7.2,126.0,52.12,27.93
2018,1,18,8,45,646.0,45.5,3.15,-6.4,189.5,108.52,63.91
2018,1,18,9,0,784.0,53.0,3.3,-5.6,253.0,179.05,119.77
2018,1,18,9,15,816.5,57.0,3.25,-4.95,297.0,238.69,175.76
2018,1,18,9,30,849.0,61.0,3.2,-4.3,341.0,301.21,236.02
2018,1,18,9,45,872.5,64.0,3.2,-3.65,381.0,362.25,295.05
2018,1,18,10,0,896.0,67.0,3.2,-3.0,421.0,424.46,353.77
2018,1,18,10,15,913.5,69.5,3.15,-2.4,456.0,483.37,408.03
2018,1,18,10,30,931.0,72.0,3.1,-1.8,491.0,542.51,460.6
2018,1,18,10,45,943.5,73.5,3.05,-1.2,519.0,597.42,507.92
2018,1,18,11,0,956.0,75.0,3.0,-0.6,547.0,651.08,552.6
2018,1,18,11,15,964.0,76.0,3.0,-0.1,567.5,699.82,592.39
2018,1,18,11,30,972.0,77.0,3.0,0.4,588.0,746.4,629.39
2018,1,18,11,45,976.5,77.5,3.0,0.9,600.5,787.54,659.56
2018,1,18,12,0,981.0,78.0,3.0,1.4,613.0,825.81,686.89
2018,1,18,12,15,980.5,79.5,3.0,1.75,617.5,858.33,710.04
2018,1,18,12,30,980.0,81.0,3.0,2.1,622.0,887.4,730.56
2018,1,18,12,45,975.5,82.5,3.0,2.45,618.5,909.62,745.99
2018,1,18,13,0,971.0,84.0,3.0,2.8,615.0,928.04,758.74
2018,1,18,13,15,967.5,83.0,3.0,3.0,602.5,940.45,767.6
2018,1,18,13,30,964.0,82.0,3.0,3.2,590.0,948.98,773.84
2018,1,18,13,45,957.0,80.5,3.05,3.45,570.0,949.93,775.01
2018,1,18,14,0,950.0,79.0,3.1,3.7,550.0,946.98,773.55
2018,1,18,14,15,939.0,76.5,3.0,3.7,522.0,935.4,765.36
2018,1,18,14,30,928.0,74.0,2.9,3.7,494.0,920.09,754.6
2018,1,18,14,45,912.0,71.5,2.8,3.7,459.5,905.3,744.29
2018,1,18,15,0,896.0,69.0,2.7,3.7,425.0,878.57,725.01
2018,1,18,15,15,873.0,65.0,2.45,3.15,384.5,840.86,697.46
2018,1,18,15,30,850.0,61.0,2.2,2.6,344.0,800.53,667.39
2018,1,18,15,45,815.5,57.0,1.9,2.05,299.5,748.75,627.19
2018,1,18,16,0,781.0,53.0,1.6,1.5,255.0,695.58,584.56
2018,1,18,16,15,727.0,48.0,1.65,0.7,208.5,625.8,530.3
2018,1,18,16,30,673.0,43.0,1.7,-0.1,162.0,556.57,473.11
2018,1,18,16,45,578.0,36.0,1.7,-0.9,117.0,459.01,387.97
2018,1,18,17,0,483.0,29.0,1.7,-1.7,72.0,365.43,284.76
2018,1,18,17,15,286.5,18.5,1.8,-1.7,40.0,210.11,0.0
2018,1,18,17,30,90.0,8.0,1.9,-1.7,8.0,56.04,0.0
2018,1,18,17,45,45.0,4.0,2.0,-1.7,4.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.1,-1.7,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.1,-1.7,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.1,-1.7,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.15,-1.8,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.2,-1.9,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.1,-2.1,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.1,-2.2,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.1,-2.3,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.05,-2.4,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,1.95,-2.6,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,1.9,-2.7,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,1.8,-2.8,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,1.7,-2.9,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,1.6,-3.05,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,1.5,-3.2,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.45,-3.25,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.4,-3.3,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.3,-3.4,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.15,-3.6,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.05,-3.85,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.0,-4.25,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.0,-4.4,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.0,-4.5,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.0,-4.6,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.0,-4.9,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.0,-5.1,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.05,-5.25,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.1,-5.4,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.1,-5.6,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.1,-5.8,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.1,-5.9,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.1,-6.15,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.1,-6.3,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.1,-6.4,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.1,-6.5,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.15,-6.55,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.2,-6.6,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.2,-6.6,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.2,-6.6,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.2,-6.6,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.2,-6.6,0.0,0.0,0.0
2018,1,19,7,15,42.5,3.5,1.35,-5.75,3.5,0.0,0.0
2018,1,19,7,30,85.0,7.0,1.5,-4.9,7.0,6.37,0.0
2018,1,19,7,45,280.5,18.0,1.7,-4.05,38.5,16.37,0.0
2018,1,19,8,0,476.0,29.0,1.9,-3.2,70.0,26.51,16.45
2018,1,19,8,15,573.0,36.0,1.85,-2.55,115.0,31.84,23.64
2018,1,19,8,30,670.0,43.0,1.8,-1.9,160.0,65.29,34.96
2018,1,19,8,45,726.5,48.5,1.75,-1.2,207.5,119.11,68.5
2018,1,19,9,0,783.0,54.0,1.7,-0.5,255.0,179.41,117.62
2018,1,19,9,15,815.5,59.0,1.65,0.3,300.0,240.04,172.9
2018,1,19,9,30,848.0,64.0,1.6,1.1,345.0,303.58,232.07
2018,1,19,9,45,868.5,69.0,1.5,1.85,386.0,365.69,289.68
2018,1,19,10,0,889.0,74.0,1.4,2.6,427.0,428.72,346.24
2018,1,19,10,15,906.0,76.5,1.45,3.4,462.0,488.25,398.48
2018,1,19,10,30,923.0,79.0,1.5,4.2,497.0,547.64,448.71
2018,1,19,10,45,935.0,81.5,1.55,4.95,525.5,603.85,494.75
2018,1,19,11,0,947.0,84.0,1.6,5.7,554.0,658.84,538.26
2018,1,19,11,15,954.5,85.5,1.6,6.15,575.0,704.64,573.81
2018,1,19,11,30,962.0,87.0,1.6,6.6,596.0,751.33,608.93
2018,1,19,11,45,966.5,88.0,1.6,7.1,609.0,792.93,638.01
2018,1,19,12,0,971.0,89.0,1.6,7.6,622.0,831.71,664.04
2018,1,19,12,15,972.5,89.5,1.7,7.9,626.5,864.59,687.32
2018,1,19,12,30,974.0,90.0,1.8,8.2,631.0,894.13,708.27
2018,1,19,12,45,973.0,89.5,1.9,8.45,627.0,916.96,724.69
2018,1,19,13,0,972.0,89.0,2.0,8.7,623.0,936.08,738.67
2018,1,19,13,15,968.0,87.5,2.0,8.8,610.5,947.65,746.74
2018,1,19,13,30,964.0,86.0,2.0,8.9,598.0,955.3,752.31
2018,1,19,13,45,956.5,85.0,2.05,9.0,578.0,956.58,754.25
2018,1,19,14,0,949.0,84.0,2.1,9.1,558.0,962.56,759.73
2018,1,19,14,15,937.5,82.0,1.9,8.75,530.0,951.31,751.36
2018,1,19,14,30,926.0,80.0,1.7,8.4,502.0,936.24,740.45
2018,1,19,14,45,909.5,77.0,1.55,8.1,467.0,911.88,723.51
2018,1,19,15,0,893.0,74.0,1.4,7.8,432.0,884.13,704.11
2018,1,19,15,15,868.5,70.5,1.4,6.8,391.5,845.85,680.73
2018,1,19,15,30,844.0,67.0,1.4,5.8,351.0,804.93,654.71
2018,1,19,15,45,807.5,62.5,1.4,4.75,305.5,750.91,617.87
2018,1,19,16,0,771.0,58.0,1.4,3.7,260.0,695.52,578.24
2018,1,19,16,15,715.0,52.0,1.5,2.85,212.5,623.04,523.32
2018,1,19,16,30,659.0,46.0,1.6,2.0,165.0,551.22,465.34
2018,1,19,16,45,563.5,39.0,1.65,1.1,120.0,452.98,381.08
2018,1,19,17,0,468.0,32.0,1.7,0.2,75.0,371.91,292.17
2018,1,19,17,15,291.0,21.0,1.7,0.0,43.0,216.23,0.0
2018,1,19,17,30,114.0,10.0,1.7,-0.2,11.0,71.07,0.0
2018,1,19,17,45,57.0,5.0,1.7,-0.35,5.5,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.7,-0.65,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.7,-0.8,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.65,-0.85,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.6,-0.95,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.6,-1.05,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.6,-1.15,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.55,-1.25,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,-1.3,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.5,-1.35,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.45,-1.45,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.4,-1.55,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.4,-1.65,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.35,-1.7,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.3,-1.75,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.3,-1.85,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.3,-1.95,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.3,-2.05,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.3,-2.15,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.3,-2.25,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.3,-2.35,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.3,-2.45,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,1,20,7,15,42.5,4.0,1.4,-1.3,4.0,0.0,0.0
2018,1,20,7,30,85.0,8.0,1.5,-0.5,8.0,7.28,0.0
2018,1,20,7,45,275.5,19.0,1.6,0.35,39.5,16.16,0.0
2018,1,20,8,0,466.0,30.0,1.7,1.2,71.0,27.48,17.13
2018,1,20,8,15,561.5,37.0,1.7,1.75,115.5,32.75,24.08
2018,1,20,8,30,657.0,44.0,1.7,2.3,160.0,65.24,34.89
2018,1,20,8,45,712.0,50.0,1.7,2.85,207.5,118.62,67.75
2018,1,20,9,0,767.0,56.0,1.7,3.4,255.0,178.35,115.79
2018,1,20,9,15,799.5,60.5,1.75,4.1,299.0,237.64,169.23
2018,1,20,9,30,832.0,65.0,1.8,4.8,343.0,299.88,226.69
2018,1,20,9,45,854.5,69.5,1.9,5.5,383.5,361.36,283.52
2018,1,20,10,0,877.0,74.0,2.0,6.2,424.0,424.0,339.99
2018,1,20,10,15,894.5,76.5,2.1,6.9,459.0,483.22,392.11
2018,1,20,10,30,912.0,79.0,2.2,7.6,494.0,542.37,442.45
2018,1,20,10,45,922.5,81.0,2.35,8.25,521.5,596.82,487.81
2018,1,20,11,0,933.0,83.0,2.5,8.9,549.0,649.91,530.76
2018,1,20,11,15,939.0,84.5,2.55,9.4,568.5,694.29,565.8
2018,1,20,11,30,945.0,86.0,2.6,9.9,588.0,739.43,600.45
2018,1,20,11,45,949.5,87.0,2.6,10.35,601.0,780.5,629.78
2018,1,20,12,0,954.0,88.0,2.6,10.8,614.0,818.8,656.1
2018,1,20,12,15,954.0,89.0,2.65,11.1,618.5,850.66,678.31
2018,1,20,12,30,954.0,90.0,2.7,11.4,623.0,879.17,698.11
2018,1,20,12,45,947.5,91.0,2.7,11.7,617.5,898.84,711.23
2018,1,20,13,0,941.0,92.0,2.7,12.0,612.0,922.49,727.33
2018,1,20,13,15,937.0,91.0,2.7,12.1,600.0,934.65,735.86
2018,1,20,13,30,933.0,90.0,2.7,12.2,588.0,942.94,741.93
2018,1,20,13,45,926.0,88.0,2.65,12.3,568.0,943.48,742.28
2018,1,20,14,0,919.0,86.0,2.6,12.4,548.0,940.13,740.12
2018,1,20,14,15,908.0,83.5,2.35,12.1,520.5,928.78,731.64
2018,1,20,14,30,897.0,81.0,2.1,11.8,493.0,913.7,720.53
2018,1,20,14,45,879.0,78.0,1.85,11.45,458.0,888.32,702.15
2018,1,20,15,0,861.0,75.0,1.6,11.1,423.0,859.67,681.3
2018,1,20,15,15,836.5,71.0,1.55,10.05,383.0,821.27,657.28
2018,1,20,15,30,812.0,67.0,1.5,9.0,343.0,780.38,630.78
2018,1,20,15,45,777.5,62.5,1.45,7.9,299.0,728.69,595.31
2018,1,20,16,0,743.0,58.0,1.4,6.8,255.0,675.65,557.26
2018,1,20,16,15,689.0,52.0,1.45,5.9,209.0,605.46,504.2
2018,1,20,16,30,635.0,46.0,1.5,5.0,163.0,535.95,448.46
2018,1,20,16,45,544.0,39.0,1.55,4.15,119.0,451.2,375.76
2018,1,20,17,0,453.0,32.0,1.6,3.3,75.0,363.75,286.42
2018,1,20,17,15,283.0,21.0,1.6,3.2,43.0,214.06,0.0
2018,1,20,17,30,113.0,10.0,1.6,3.1,11.0,70.72,0.0
2018,1,20,17,45,56.5,5.0,1.6,2.95,5.5,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.6,2.35,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.6,2.15,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.55,1.85,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.45,1.25,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.4,0.95,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.35,0.65,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.3,0.05,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.25,-0.05,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.2,-0.05,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,1,21,7,15,30.0,3.5,1.35,1.4,3.5,0.0,0.0
2018,1,21,7,30,60.0,7.0,1.5,2.3,7.0,6.37,0.0
2018,1,21,7,45,215.0,18.5,1.6,3.2,35.0,15.55,0.0
2018,1,21,8,0,370.0,30.0,1.7,4.1,63.0,24.86,14.94
2018,1,21,8,15,464.5,37.5,1.7,4.65,104.0,30.11,21.45
2018,1,21,8,30,559.0,45.0,1.7,5.2,145.0,59.13,31.84
2018,1,21,8,45,616.0,50.0,1.7,5.8,188.0,106.33,60.59
2018,1,21,9,0,673.0,55.0,1.7,6.4,231.0,161.93,104.77
2018,1,21,9,15,709.5,59.0,1.55,7.0,272.5,216.11,152.8
2018,1,21,9,30,746.0,63.0,1.4,7.6,314.0,273.79,205.12
2018,1,21,9,45,727.0,74.5,1.2,8.25,342.0,323.41,251.49
2018,1,21,10,0,708.0,86.0,1.0,8.9,370.0,369.3,292.8
2018,1,21,10,15,759.0,82.5,1.0,9.6,410.0,429.27,343.34
2018,1,21,10,30,810.0,79.0,1.0,10.3,450.0,492.11,394.56
2018,1,21,10,45,835.0,78.0,1.0,11.05,479.5,546.39,437.59
2018,1,21,11,0,860.0,77.0,1.0,11.8,509.0,600.78,479.28
2018,1,21,11,15,869.0,78.0,1.05,12.5,528.5,643.46,511.58
2018,1,21,11,30,878.0,79.0,1.1,13.2,548.0,687.25,543.8
2018,1,21,11,45,869.0,83.5,1.2,13.9,556.5,725.11,570.29
2018,1,21,12,0,860.0,88.0,1.3,14.6,565.0,755.31,590.61
2018,1,21,12,15,877.0,84.0,1.35,14.9,573.5,786.17,611.72
2018,1,21,12,30,894.0,80.0,1.4,15.2,582.0,820.42,635.14
2018,1,21,12,45,804.0,106.0,1.5,15.5,555.5,806.0,625.18
2018,1,21,13,0,714.0,132.0,1.6,15.8,529.0,782.53,609.41
2018,1,21,13,15,584.5,165.0,1.65,15.8,485.5,714.74,561.82
2018,1,21,13,30,455.0,198.0,1.7,15.8,442.0,649.29,512.99
2018,1,21,13,45,447.5,191.5,1.7,15.8,425.0,641.93,508.89
2018,1,21,14,0,440.0,185.0,1.7,15.8,408.0,632.4,502.69
2018,1,21,14,15,512.0,158.0,1.6,15.6,404.5,666.96,530.66
2018,1,21,14,30,584.0,131.0,1.5,15.4,401.0,705.04,559.33
2018,1,21,14,45,560.5,126.0,1.4,15.15,370.5,675.25,537.83
2018,1,21,15,0,537.0,121.0,1.3,14.9,340.0,637.24,510.75
2018,1,21,15,15,548.0,106.5,1.25,14.15,312.0,628.37,506.46
2018,1,21,15,30,559.0,92.0,1.2,13.4,284.0,610.34,494.77
2018,1,21,15,45,460.0,87.0,1.2,12.65,231.5,505.83,416.68
2018,1,21,16,0,361.0,82.0,1.2,11.9,179.0,412.59,343.69
2018,1,21,16,15,383.0,64.0,1.25,11.2,150.5,395.44,331.04
2018,1,21,16,30,405.0,46.0,1.3,10.5,122.0,381.85,318.72
2018,1,21,16,45,411.5,38.0,1.35,9.8,97.0,361.93,298.22
2018,1,21,17,0,418.0,30.0,1.4,9.1,72.0,340.81,266.2
2018,1,21,17,15,256.0,19.5,1.45,8.9,41.0,199.46,14.1
2018,1,21,17,30,94.0,9.0,1.5,8.7,10.0,59.61,0.0
2018,1,21,17,45,47.0,4.5,1.5,8.5,5.0,0.0,0.0
