Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,18,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,1,22,7,15,0.0,1.5,1.05,3.4,1.5,0.0,0.0
2018,1,22,7,30,0.0,3.0,1.0,4.0,3.0,2.73,0.0
2018,1,22,7,45,0.0,14.5,0.9,4.65,14.5,12.78,0.0
2018,1,22,8,0,0.0,26.0,0.8,5.3,26.0,22.7,13.27
2018,1,22,8,15,0.0,42.0,0.9,6.05,42.0,36.04,26.68
2018,1,22,8,30,0.0,58.0,1.0,6.8,58.0,49.72,37.64
2018,1,22,8,45,7.0,76.5,1.05,7.55,78.5,66.6,52.24
2018,1,22,9,0,14.0,95.0,1.1,8.3,99.0,84.68,67.56
2018,1,22,9,15,36.5,115.5,1.1,8.65,127.5,109.83,88.28
2018,1,22,9,30,59.0,136.0,1.1,9.0,156.0,137.87,111.51
2018,1,22,9,45,68.5,153.0,1.05,9.35,179.0,161.38,131.23
2018,1,22,10,0,78.0,170.0,1.0,9.7,202.0,186.18,151.84
2018,1,22,10,15,74.5,183.0,1.1,10.1,215.5,202.64,165.52
2018,1,22,10,30,71.0,196.0,1.2,10.5,229.0,218.81,178.73
2018,1,22,10,45,87.5,210.5,1.35,10.9,253.5,247.15,201.85
2018,1,22,11,0,104.0,225.0,1.5,11.3,278.0,277.23,226.2
2018,1,22,11,15,135.5,235.5,1.7,11.75,307.0,323.28,263.39
2018,1,22,11,30,167.0,246.0,1.9,12.2,336.0,363.91,295.94
2018,1,22,11,45,177.0,252.0,2.1,12.7,349.0,386.63,313.8
2018,1,22,12,0,187.0,258.0,2.3,13.2,362.0,409.7,331.91
2018,1,22,12,15,197.0,259.0,2.45,13.45,369.5,427.42,346.06
2018,1,22,12,30,207.0,260.0,2.6,13.7,377.0,445.1,360.19
2018,1,22,12,45,190.0,259.0,2.8,14.0,366.0,437.99,354.41
2018,1,22,13,0,173.0,258.0,3.0,14.3,355.0,429.51,347.64
2018,1,22,13,15,187.5,252.0,2.85,14.15,355.0,441.14,357.51
2018,1,22,13,30,202.0,246.0,2.7,14.0,355.0,452.43,367.05
2018,1,22,13,45,254.5,229.5,2.55,13.85,362.0,500.59,406.09
2018,1,22,14,0,307.0,213.0,2.4,13.7,369.0,531.68,431.73
2018,1,22,14,15,427.0,177.5,2.2,13.4,383.0,615.42,498.82
2018,1,22,14,30,547.0,142.0,2.0,13.1,397.0,679.58,549.39
2018,1,22,14,45,634.0,115.0,1.85,12.75,391.0,728.37,585.71
2018,1,22,15,0,721.0,88.0,1.7,12.4,385.0,764.09,612.02
2018,1,22,15,15,686.0,85.5,1.65,11.95,347.0,721.24,581.81
2018,1,22,15,30,651.0,83.0,1.6,11.5,309.0,676.78,550.55
2018,1,22,15,45,591.5,79.0,1.55,11.05,264.5,609.48,500.95
2018,1,22,16,0,532.0,75.0,1.5,10.6,220.0,542.61,450.13
2018,1,22,16,15,377.5,66.0,1.55,10.2,160.0,394.82,331.92
2018,1,22,16,30,223.0,57.0,1.6,9.8,100.0,262.58,220.63
2018,1,22,16,45,176.5,43.5,1.65,9.45,71.5,206.95,171.48
2018,1,22,17,0,130.0,30.0,1.7,9.1,43.0,154.54,121.13
2018,1,22,17,15,84.0,19.0,1.75,8.95,26.0,96.57,19.74
2018,1,22,17,30,38.0,8.0,1.8,8.8,9.0,28.14,0.0
2018,1,22,17,45,19.0,4.0,1.9,8.7,4.5,0.0,0.0
2018,1,22,18,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,3.6,9.85,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,3.75,10.2,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,3.85,10.55,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,4.95,12.75,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,5.45,13.2,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,5.7,13.8,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,5.65,13.85,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,5.6,13.95,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,5.35,14.25,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,1,23,7,15,36.0,4.0,4.8,14.4,4.0,0.0,0.0
2018,1,23,7,30,72.0,8.0,4.7,14.5,8.0,7.28,0.0
2018,1,23,7,45,188.0,17.0,4.65,14.55,31.0,13.97,0.0
2018,1,23,8,0,304.0,26.0,4.6,14.6,54.0,20.9,11.27
2018,1,23,8,15,447.5,34.5,4.7,14.8,102.5,27.28,18.05
2018,1,23,8,30,591.0,43.0,4.8,15.0,151.0,60.54,31.2
2018,1,23,8,45,393.0,50.0,4.85,15.15,130.0,83.35,48.58
2018,1,23,9,0,195.0,57.0,4.9,15.3,109.0,83.1,56.51
2018,1,23,9,15,477.5,59.0,5.1,15.5,214.5,163.0,113.97
2018,1,23,9,30,760.0,61.0,5.3,15.7,320.0,275.58,202.57
2018,1,23,9,45,817.0,60.0,5.5,15.85,367.5,339.24,259.73
2018,1,23,10,0,874.0,59.0,5.7,16.0,415.0,407.64,320.56
2018,1,23,10,15,895.0,60.5,5.8,16.0,450.5,466.62,373.46
2018,1,23,10,30,916.0,62.0,5.9,16.0,486.0,525.86,425.34
2018,1,23,10,45,931.5,62.5,6.0,16.05,515.0,580.95,472.68
2018,1,23,11,0,947.0,63.0,6.1,16.1,544.0,635.11,518.18
2018,1,23,11,15,955.5,63.5,6.1,16.05,564.5,683.58,558.22
2018,1,23,11,30,964.0,64.0,6.1,16.0,585.0,729.95,595.48
2018,1,23,11,45,968.5,64.0,6.1,16.0,597.5,770.55,625.87
2018,1,23,12,0,973.0,64.0,6.1,16.0,610.0,808.29,653.96
2018,1,23,12,15,972.5,65.0,6.0,16.0,614.5,840.3,677.22
2018,1,23,12,30,972.0,66.0,5.9,16.0,619.0,868.86,697.85
2018,1,23,12,45,969.0,66.5,5.85,16.0,615.0,891.18,714.11
2018,1,23,13,0,966.0,67.0,5.8,16.0,611.0,909.74,727.69
2018,1,23,13,15,959.5,66.5,5.65,15.95,598.0,920.22,735.0
2018,1,23,13,30,953.0,66.0,5.5,15.9,585.0,926.75,739.57
2018,1,23,13,45,945.5,65.5,5.4,15.85,565.5,928.5,741.09
2018,1,23,14,0,938.0,65.0,5.3,15.8,546.0,926.39,739.97
2018,1,23,14,15,927.0,64.0,5.15,15.6,519.5,916.72,733.56
2018,1,23,14,30,916.0,63.0,5.0,15.4,493.0,903.39,724.6
2018,1,23,14,45,898.0,61.5,4.85,15.25,459.0,879.75,707.95
2018,1,23,15,0,880.0,60.0,4.7,15.1,425.0,852.94,688.95
2018,1,23,15,15,856.0,57.5,4.45,14.6,386.0,816.76,663.02
2018,1,23,15,30,832.0,55.0,4.2,14.1,347.0,778.22,634.93
2018,1,23,15,45,799.0,52.0,3.9,13.65,304.0,737.42,604.66
2018,1,23,16,0,766.0,49.0,3.6,13.2,261.0,687.17,566.07
2018,1,23,16,15,716.5,45.0,3.25,12.2,216.0,622.3,515.41
2018,1,23,16,30,667.0,41.0,2.9,11.2,171.0,558.01,462.75
2018,1,23,16,45,581.5,35.5,2.6,10.2,127.0,468.48,387.05
2018,1,23,17,0,496.0,30.0,2.3,9.2,83.0,382.75,305.19
2018,1,23,17,15,316.0,21.0,2.25,8.8,48.5,240.84,87.44
2018,1,23,17,30,136.0,12.0,2.2,8.4,14.0,85.84,0.0
2018,1,23,17,45,68.0,6.0,2.2,8.0,7.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,1.95,3.7,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.9,3.25,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.75,2.75,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.65,2.25,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.55,1.8,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.45,0.75,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.4,0.15,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.35,-0.15,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.3,-0.45,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.25,-0.75,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.15,-1.2,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,1,24,7,15,44.0,4.5,1.2,-0.3,5.0,0.0,0.0
2018,1,24,7,30,88.0,9.0,1.3,0.7,10.0,8.19,0.0
2018,1,24,7,45,217.0,21.0,1.45,1.75,38.0,17.79,0.0
2018,1,24,8,0,346.0,33.0,1.6,2.8,66.0,27.43,17.72
2018,1,24,8,15,438.5,42.5,1.75,3.5,108.0,34.34,25.48
2018,1,24,8,30,531.0,52.0,1.9,4.2,150.0,63.37,36.7
2018,1,24,8,45,624.5,56.0,2.05,4.85,201.0,111.8,65.31
2018,1,24,9,0,718.0,60.0,2.2,5.5,252.0,173.33,112.98
2018,1,24,9,15,757.0,64.0,2.15,5.9,296.5,231.01,164.4
2018,1,24,9,30,796.0,68.0,2.1,6.3,341.0,292.47,220.71
2018,1,24,9,45,823.0,70.5,2.0,6.7,381.0,351.86,275.37
2018,1,24,10,0,850.0,73.0,1.9,7.1,421.0,412.92,330.13
2018,1,24,10,15,868.5,75.0,1.85,7.4,455.5,471.02,381.15
2018,1,24,10,30,887.0,77.0,1.8,7.7,490.0,529.21,430.48
2018,1,24,10,45,900.5,78.0,1.8,8.05,518.0,583.4,475.19
2018,1,24,11,0,914.0,79.0,1.8,8.4,546.0,633.66,515.54
2018,1,24,11,15,922.5,80.5,1.85,8.65,567.0,682.18,553.84
2018,1,24,11,30,931.0,82.0,1.9,8.9,588.0,728.71,589.72
2018,1,24,11,45,936.5,82.0,1.95,9.15,601.0,769.22,618.87
2018,1,24,12,0,942.0,82.0,2.0,9.4,614.0,807.03,645.52
2018,1,24,12,15,945.5,81.5,2.15,9.6,619.0,839.83,669.49
2018,1,24,12,30,949.0,81.0,2.3,9.8,624.0,869.45,691.23
2018,1,24,12,45,950.5,80.0,2.4,9.95,621.0,893.49,708.73
2018,1,24,13,0,952.0,79.0,2.5,10.1,618.0,913.99,723.87
2018,1,24,13,15,945.0,78.5,2.6,10.15,605.0,924.08,732.03
2018,1,24,13,30,938.0,78.0,2.7,10.2,592.0,930.27,737.69
2018,1,24,13,45,928.0,78.0,2.75,10.3,572.0,930.56,738.77
2018,1,24,14,0,918.0,78.0,2.8,10.4,552.0,927.03,737.35
2018,1,24,14,15,906.0,76.5,2.85,10.35,525.0,916.09,731.17
2018,1,24,14,30,894.0,75.0,2.9,10.3,498.0,910.33,728.9
2018,1,24,14,45,876.0,73.0,2.95,10.2,464.5,886.3,713.49
2018,1,24,15,0,858.0,71.0,3.0,10.1,431.0,859.04,695.71
2018,1,24,15,15,833.0,68.5,2.8,9.75,391.5,822.17,669.44
2018,1,24,15,30,808.0,66.0,2.6,9.4,352.0,782.81,640.93
2018,1,24,15,45,772.0,62.5,2.35,9.0,308.5,731.13,602.16
2018,1,24,16,0,736.0,59.0,2.1,8.6,265.0,678.15,561.32
2018,1,24,16,15,682.5,54.5,1.95,7.55,219.5,609.9,508.81
2018,1,24,16,30,629.0,50.0,1.8,6.5,174.0,550.14,460.4
2018,1,24,16,45,536.0,42.5,1.65,5.5,129.0,454.68,379.8
2018,1,24,17,0,443.0,35.0,1.5,4.5,84.0,364.66,295.76
2018,1,24,17,15,261.0,22.5,1.7,4.35,48.0,211.75,98.79
2018,1,24,17,30,79.0,10.0,1.9,4.2,12.0,52.78,0.0
2018,1,24,17,45,39.5,5.0,2.15,4.1,6.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.75,3.75,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.9,3.05,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.7,2.6,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.3,1.6,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.15,1.25,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,1.65,-0.25,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.35,-0.95,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.15,-1.55,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.05,-2.05,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.0,-2.45,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.0,-2.75,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.0,-3.05,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.0,-3.2,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.0,-3.35,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.0,-3.55,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.0,-3.65,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.0,-3.95,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.0,-3.95,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.0,-3.85,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.0,-3.65,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,0.95,-3.35,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,1,25,7,15,57.5,5.0,1.1,-2.35,5.5,0.0,0.0
2018,1,25,7,30,115.0,10.0,1.3,-1.5,11.0,9.1,0.0
2018,1,25,7,45,282.0,20.5,1.5,-0.6,43.0,17.27,0.0
2018,1,25,8,0,449.0,31.0,1.7,0.3,75.0,25.61,16.52
2018,1,25,8,15,548.5,37.0,1.9,0.9,119.5,32.31,23.93
2018,1,25,8,30,648.0,43.0,2.1,1.5,164.0,62.33,33.33
2018,1,25,8,45,703.5,48.0,2.3,2.15,211.0,114.58,65.0
2018,1,25,9,0,759.0,53.0,2.5,2.8,258.0,173.23,112.2
2018,1,25,9,15,796.0,56.0,2.5,3.25,302.5,231.95,165.42
2018,1,25,9,30,833.0,59.0,2.5,3.7,347.0,294.11,223.4
2018,1,25,9,45,858.5,60.5,2.5,4.15,387.0,354.44,280.03
2018,1,25,10,0,884.0,62.0,2.5,4.6,427.0,415.21,335.86
2018,1,25,10,15,901.5,64.0,2.45,5.0,462.0,473.96,388.44
2018,1,25,10,30,919.0,66.0,2.4,5.4,497.0,532.61,439.11
2018,1,25,10,45,931.5,67.0,2.35,5.8,525.0,587.06,484.73
2018,1,25,11,0,944.0,68.0,2.3,6.2,553.0,640.29,527.84
2018,1,25,11,15,952.0,68.5,2.25,6.55,573.5,688.62,565.9
2018,1,25,11,30,960.0,69.0,2.2,6.9,594.0,734.82,600.95
2018,1,25,11,45,965.0,69.0,2.2,7.25,607.0,775.93,629.9
2018,1,25,12,0,970.0,69.0,2.2,7.6,620.0,814.22,656.51
2018,1,25,12,15,969.5,70.0,2.1,7.85,624.5,846.4,677.79
2018,1,25,12,30,969.0,71.0,2.0,8.1,629.0,875.13,696.4
2018,1,25,12,45,965.0,72.5,1.95,8.35,625.5,897.99,711.25
2018,1,25,13,0,961.0,74.0,1.9,8.6,622.0,917.09,723.49
2018,1,25,13,15,957.5,73.5,1.85,8.75,610.5,930.36,731.99
2018,1,25,13,30,954.0,73.0,1.8,8.9,599.0,939.76,737.96
2018,1,25,13,45,948.0,71.5,1.75,9.05,579.5,941.8,738.97
2018,1,25,14,0,942.0,70.0,1.7,9.2,560.0,939.94,737.51
2018,1,25,14,15,929.0,68.5,1.55,9.15,532.0,927.99,728.33
2018,1,25,14,30,916.0,67.0,1.4,9.1,504.0,912.34,716.73
2018,1,25,14,45,900.5,65.0,1.3,9.1,470.5,890.3,701.33
2018,1,25,15,0,885.0,63.0,1.2,9.1,437.0,865.01,683.68
2018,1,25,15,15,862.5,60.5,1.05,8.8,398.0,830.04,658.99
2018,1,25,15,30,840.0,58.0,0.9,8.5,359.0,800.7,638.03
2018,1,25,15,45,807.5,55.0,0.7,8.25,315.5,751.86,601.43
2018,1,25,16,0,775.0,52.0,0.5,8.0,272.0,701.59,563.03
2018,1,25,16,15,724.5,48.0,0.5,7.6,226.0,635.38,514.62
2018,1,25,16,30,674.0,44.0,0.5,7.2,180.0,569.67,464.01
2018,1,25,16,45,591.0,38.0,0.5,6.8,135.0,480.37,391.87
2018,1,25,17,0,508.0,32.0,0.5,6.4,90.0,394.7,314.87
2018,1,25,17,15,341.5,23.0,0.6,6.05,54.0,262.75,140.88
2018,1,25,17,30,175.0,14.0,0.7,5.7,18.0,109.82,0.0
2018,1,25,17,45,87.5,7.0,0.75,5.4,9.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.15,2.7,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.3,-0.25,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.3,-0.85,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.25,-1.3,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.2,-1.65,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.15,-2.1,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.1,-2.45,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.05,-2.45,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.0,-2.35,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.0,-2.05,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.95,-1.85,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.9,-1.55,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,1,26,7,15,36.0,4.5,0.9,-0.7,5.0,0.0,0.0
2018,1,26,7,30,72.0,9.0,0.9,0.0,10.0,8.19,0.0
2018,1,26,7,45,107.0,22.0,0.9,0.75,29.5,17.37,0.0
2018,1,26,8,0,142.0,35.0,0.9,1.5,49.0,28.1,18.76
2018,1,26,8,15,261.0,47.0,0.85,2.1,90.0,36.1,27.34
2018,1,26,8,30,380.0,59.0,0.8,2.7,131.0,61.56,39.27
2018,1,26,8,45,401.0,72.0,0.7,3.35,165.5,101.39,66.32
2018,1,26,9,0,422.0,85.0,0.6,4.0,200.0,143.78,101.14
2018,1,26,9,15,488.0,90.0,0.85,4.95,244.0,191.44,141.27
2018,1,26,9,30,554.0,95.0,1.1,5.9,288.0,249.02,191.25
2018,1,26,9,45,563.5,105.5,1.3,6.85,321.0,297.25,235.02
2018,1,26,10,0,573.0,116.0,1.5,7.8,354.0,345.83,278.14
2018,1,26,10,15,523.5,138.0,1.7,8.55,369.0,375.57,305.48
2018,1,26,10,30,474.0,160.0,1.9,9.3,384.0,402.92,329.41
2018,1,26,10,45,467.0,172.5,2.1,10.0,403.5,438.63,359.01
2018,1,26,11,0,460.0,185.0,2.3,10.7,423.0,472.74,386.47
2018,1,26,11,15,433.5,200.0,2.35,11.0,431.0,495.23,404.13
2018,1,26,11,30,407.0,215.0,2.4,11.3,439.0,504.19,411.05
2018,1,26,11,45,392.0,224.5,2.45,11.6,444.0,522.31,424.92
2018,1,26,12,0,377.0,234.0,2.5,11.9,449.0,538.32,436.85
2018,1,26,12,15,385.0,233.5,2.55,12.0,455.0,559.32,453.43
2018,1,26,12,30,393.0,233.0,2.6,12.1,461.0,579.37,469.18
2018,1,26,12,45,419.5,225.0,2.6,12.15,467.0,619.76,500.4
2018,1,26,13,0,446.0,217.0,2.6,12.2,473.0,646.06,520.98
2018,1,26,13,15,433.5,215.5,2.65,12.15,460.5,644.35,520.15
2018,1,26,13,30,421.0,214.0,2.7,12.1,448.0,640.35,517.82
2018,1,26,13,45,389.5,213.0,2.7,12.0,424.0,601.49,488.96
2018,1,26,14,0,358.0,212.0,2.7,11.9,400.0,577.1,470.74
2018,1,26,14,15,359.0,200.5,2.6,11.65,381.0,567.33,464.49
2018,1,26,14,30,360.0,189.0,2.5,11.4,362.0,555.9,456.85
2018,1,26,14,45,316.5,181.5,2.35,11.15,326.0,508.62,419.99
2018,1,26,15,0,273.0,174.0,2.2,10.9,290.0,461.05,382.58
2018,1,26,15,15,236.5,161.5,2.0,10.2,255.5,413.09,345.02
2018,1,26,15,30,200.0,149.0,1.8,9.5,221.0,349.58,294.34
2018,1,26,15,45,154.0,132.0,1.55,8.85,183.5,289.44,244.72
2018,1,26,16,0,108.0,115.0,1.3,8.2,146.0,231.03,195.39
2018,1,26,16,15,105.5,96.5,1.35,7.35,122.5,205.41,174.32
2018,1,26,16,30,103.0,78.0,1.4,6.5,99.0,179.33,151.86
2018,1,26,16,45,129.5,59.0,1.4,5.6,78.5,184.36,155.19
2018,1,26,17,0,156.0,40.0,1.4,4.7,58.0,172.55,141.58
2018,1,26,17,15,147.0,27.0,1.4,4.5,38.0,153.36,91.37
2018,1,26,17,30,138.0,14.0,1.4,4.3,18.0,89.56,0.0
2018,1,26,17,45,69.0,7.0,1.45,4.05,9.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.45,3.25,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.35,2.4,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.25,1.1,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.2,0.65,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.05,-0.1,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.0,-0.35,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.0,-0.45,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.95,-0.3,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.9,0.05,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,1,27,7,15,3.5,2.0,1.1,1.1,2.0,0.0,0.0
2018,1,27,7,30,7.0,4.0,1.3,2.0,4.0,3.64,0.0
2018,1,27,7,45,3.5,14.5,1.5,2.9,14.5,12.77,0.0
2018,1,27,8,0,0.0,25.0,1.7,3.8,25.0,22.04,13.45
2018,1,27,8,15,2.0,42.0,1.75,4.45,42.5,36.33,27.28
2018,1,27,8,30,4.0,59.0,1.8,5.1,60.0,50.87,38.91
2018,1,27,8,45,22.0,80.5,1.85,5.75,86.5,71.1,55.95
2018,1,27,9,0,40.0,102.0,1.9,6.4,113.0,94.74,75.65
2018,1,27,9,15,28.5,90.0,2.05,7.3,98.5,86.01,68.54
2018,1,27,9,30,17.0,78.0,2.2,8.2,84.0,74.61,59.01
2018,1,27,9,45,8.5,67.0,2.3,9.15,70.0,62.09,48.23
2018,1,27,10,0,0.0,56.0,2.4,10.1,56.0,49.45,37.24
2018,1,27,10,15,0.0,73.5,2.6,10.85,73.5,65.01,50.37
2018,1,27,10,30,0.0,91.0,2.8,11.6,91.0,80.67,63.42
2018,1,27,10,45,1.0,115.5,3.0,12.35,116.0,103.53,82.36
2018,1,27,11,0,2.0,140.0,3.2,13.1,141.0,126.92,101.51
2018,1,27,11,15,7.5,157.0,3.3,13.5,161.0,146.69,117.69
2018,1,27,11,30,13.0,174.0,3.4,13.9,181.0,167.23,134.43
2018,1,27,11,45,12.5,182.5,3.55,14.35,189.5,175.96,141.22
2018,1,27,12,0,12.0,191.0,3.7,14.8,198.0,184.78,148.1
2018,1,27,12,15,6.5,166.5,3.65,14.8,170.5,157.25,125.4
2018,1,27,12,30,1.0,142.0,3.6,14.8,143.0,129.51,102.45
2018,1,27,12,45,0.5,119.0,3.55,14.85,119.5,107.29,84.13
2018,1,27,13,0,0.0,96.0,3.5,14.9,96.0,85.3,65.9
2018,1,27,13,15,0.0,107.0,3.2,14.75,107.0,95.7,74.64
2018,1,27,13,30,0.0,118.0,2.9,14.6,118.0,106.39,83.6
2018,1,27,13,45,0.5,131.0,2.65,14.45,131.5,119.88,94.91
2018,1,27,14,0,1.0,144.0,2.4,14.3,145.0,133.98,106.72
2018,1,27,14,15,25.0,164.0,2.15,13.95,176.5,189.89,154.0
2018,1,27,14,30,49.0,184.0,1.9,13.6,208.0,237.84,194.18
2018,1,27,14,45,47.0,171.5,1.6,13.3,193.0,223.47,182.64
2018,1,27,15,0,45.0,159.0,1.3,13.0,178.0,208.99,171.15
2018,1,27,15,15,35.5,145.5,1.3,12.65,159.5,186.72,153.13
2018,1,27,15,30,26.0,132.0,1.3,12.3,141.0,164.72,135.09
2018,1,27,15,45,21.5,105.5,1.25,11.95,112.5,129.69,106.04
2018,1,27,16,0,17.0,79.0,1.2,11.6,84.0,94.77,76.58
2018,1,27,16,15,8.5,64.0,1.25,11.05,66.5,65.48,51.3
2018,1,27,16,30,0.0,49.0,1.3,10.5,49.0,44.04,32.44
2018,1,27,16,45,0.0,36.0,1.3,9.95,36.0,31.76,21.61
2018,1,27,17,0,0.0,23.0,1.3,9.4,23.0,20.25,11.33
2018,1,27,17,15,2.0,14.5,1.3,9.25,14.5,13.96,3.67
2018,1,27,17,30,4.0,6.0,1.3,9.1,6.0,7.69,0.0
2018,1,27,17,45,2.0,3.0,1.35,8.95,3.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,28,7,15,0.0,1.5,0.8,7.95,1.5,0.0,0.0
2018,1,28,7,30,0.0,3.0,0.8,8.1,3.0,2.73,0.0
2018,1,28,7,45,0.0,8.5,0.8,8.3,8.5,7.46,0.0
2018,1,28,8,0,0.0,14.0,0.8,8.5,14.0,12.3,4.92
2018,1,28,8,15,0.0,19.5,0.9,8.7,19.5,17.15,9.74
2018,1,28,8,30,0.0,25.0,1.0,8.9,25.0,22.0,13.51
2018,1,28,8,45,0.0,27.0,1.1,9.15,27.0,23.76,15.16
2018,1,28,9,0,0.0,29.0,1.2,9.4,29.0,25.53,16.74
2018,1,28,9,15,0.0,35.5,1.25,9.55,35.5,31.28,21.76
2018,1,28,9,30,0.0,42.0,1.3,9.7,42.0,37.03,26.72
2018,1,28,9,45,0.0,52.5,1.35,9.85,52.5,46.34,34.71
2018,1,28,10,0,0.0,63.0,1.4,10.0,63.0,55.67,42.63
2018,1,28,10,15,0.0,63.0,1.35,10.2,63.0,55.68,42.5
2018,1,28,10,30,0.0,63.0,1.3,10.4,63.0,55.69,42.38
2018,1,28,10,45,0.0,60.0,1.3,10.6,60.0,53.03,39.99
2018,1,28,11,0,0.0,57.0,1.3,10.8,57.0,50.38,37.63
2018,1,28,11,15,0.0,69.0,1.2,11.0,69.0,61.05,46.61
2018,1,28,11,30,0.0,81.0,1.1,11.2,81.0,71.72,55.52
2018,1,28,11,45,0.0,86.0,1.05,11.4,86.0,76.18,59.16
2018,1,28,12,0,0.0,91.0,1.0,11.6,91.0,80.64,62.8
2018,1,28,12,15,0.0,106.0,0.95,11.7,106.0,94.5,74.33
2018,1,28,12,30,0.0,121.0,0.9,11.8,121.0,108.63,86.0
2018,1,28,12,45,0.0,114.0,0.85,11.9,114.0,102.12,80.52
2018,1,28,13,0,0.0,107.0,0.8,12.0,107.0,95.6,75.1
2018,1,28,13,15,0.0,90.0,0.65,12.0,90.0,79.75,61.91
2018,1,28,13,30,0.0,73.0,0.5,12.0,73.0,64.61,49.3
2018,1,28,13,45,0.0,67.5,0.35,11.95,67.5,59.72,45.27
2018,1,28,14,0,0.0,62.0,0.2,11.9,62.0,54.82,41.23
2018,1,28,14,15,0.0,54.5,0.2,11.85,54.5,48.16,35.66
2018,1,28,14,30,0.0,47.0,0.2,11.8,47.0,41.5,30.08
2018,1,28,14,45,0.0,40.0,0.2,11.75,40.0,35.29,24.84
2018,1,28,15,0,0.0,33.0,0.2,11.7,33.0,29.09,19.58
2018,1,28,15,15,0.0,30.0,0.3,11.45,30.0,26.43,17.34
2018,1,28,15,30,0.0,27.0,0.4,11.2,27.0,23.78,15.09
2018,1,28,15,45,0.0,24.5,0.5,11.0,24.5,21.56,13.2
2018,1,28,16,0,0.0,22.0,0.6,10.8,22.0,19.35,11.28
2018,1,28,16,15,0.0,17.0,0.65,10.6,17.0,14.94,7.42
2018,1,28,16,30,0.0,12.0,0.7,10.4,12.0,10.54,3.53
2018,1,28,16,45,0.0,10.0,0.75,10.15,10.0,8.78,1.92
2018,1,28,17,0,0.0,8.0,0.8,9.9,8.0,7.02,0.25
2018,1,28,17,15,0.0,5.5,0.9,9.85,5.5,4.82,0.0
2018,1,28,17,30,0.0,3.0,1.0,9.8,3.0,2.73,0.0
2018,1,28,17,45,0.0,1.5,1.1,9.8,1.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,2.95,9.25,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,3.05,7.2,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.95,7.05,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.85,6.8,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.95,6.75,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,3.05,6.7,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,3.45,6.7,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,1,29,7,15,0.0,1.0,3.65,6.75,1.0,0.0,0.0
2018,1,29,7,30,0.0,2.0,3.7,6.8,2.0,1.82,0.0
2018,1,29,7,45,0.0,8.0,3.7,6.8,8.0,7.02,0.0
2018,1,29,8,0,0.0,14.0,3.7,6.8,14.0,12.3,4.99
2018,1,29,8,15,0.0,21.5,3.75,6.85,21.5,18.91,11.4
2018,1,29,8,30,0.0,29.0,3.8,6.9,29.0,25.53,16.69
2018,1,29,8,45,0.0,32.0,3.8,6.9,32.0,28.18,19.17
2018,1,29,9,0,0.0,35.0,3.8,6.9,35.0,30.83,21.57
2018,1,29,9,15,0.0,33.0,4.0,6.9,33.0,29.07,20.01
2018,1,29,9,30,0.0,31.0,4.2,6.9,31.0,27.31,18.43
2018,1,29,9,45,0.0,38.0,4.35,6.85,38.0,33.5,23.83
2018,1,29,10,0,0.0,45.0,4.5,6.8,45.0,39.71,29.2
2018,1,29,10,15,0.0,49.0,4.55,6.75,49.0,43.26,32.23
2018,1,29,10,30,0.0,53.0,4.6,6.7,53.0,46.81,35.26
2018,1,29,10,45,3.0,99.5,4.65,6.7,101.0,90.02,72.59
2018,1,29,11,0,6.0,146.0,4.7,6.7,149.0,134.81,110.86
2018,1,29,11,15,6.0,154.5,4.7,6.7,157.5,143.26,117.86
2018,1,29,11,30,6.0,163.0,4.7,6.7,166.0,151.8,124.98
2018,1,29,11,45,3.0,146.0,4.65,6.7,147.5,133.97,109.66
2018,1,29,12,0,0.0,129.0,4.6,6.7,129.0,115.91,94.15
2018,1,29,12,15,0.0,125.0,4.55,6.85,125.0,112.26,90.96
2018,1,29,12,30,0.0,121.0,4.5,7.0,121.0,108.6,87.78
2018,1,29,12,45,0.0,127.5,4.45,7.1,127.5,114.9,93.11
2018,1,29,13,0,0.0,134.0,4.4,7.2,134.0,121.33,98.56
2018,1,29,13,15,0.5,141.5,4.35,7.4,142.0,129.34,105.35
2018,1,29,13,30,1.0,149.0,4.3,7.6,150.0,137.62,112.38
2018,1,29,13,45,27.0,175.0,4.25,7.8,189.5,200.26,166.29
2018,1,29,14,0,53.0,201.0,4.2,8.0,229.0,255.89,213.67
2018,1,29,14,15,40.0,194.5,4.1,8.1,215.0,239.08,199.24
2018,1,29,14,30,27.0,188.0,4.0,8.2,201.0,207.05,172.21
2018,1,29,14,45,28.5,170.0,3.85,8.35,183.0,204.44,170.38
2018,1,29,15,0,30.0,152.0,3.7,8.5,165.0,186.28,155.44
2018,1,29,15,15,198.0,135.0,3.45,8.35,210.0,344.84,294.51
2018,1,29,15,30,366.0,118.0,3.2,8.2,255.0,482.36,411.08
2018,1,29,15,45,401.5,93.5,2.95,8.05,227.5,472.96,404.13
2018,1,29,16,0,437.0,69.0,2.7,7.9,200.0,467.83,400.25
2018,1,29,16,15,286.0,66.5,2.35,7.05,146.5,329.35,283.54
2018,1,29,16,30,135.0,64.0,2.0,6.2,93.0,192.57,164.58
2018,1,29,16,45,246.5,50.0,1.65,5.3,87.5,264.9,226.25
2018,1,29,17,0,358.0,36.0,1.3,4.4,82.0,315.36,262.79
2018,1,29,17,15,255.0,26.5,1.25,3.95,52.0,223.75,160.31
2018,1,29,17,30,152.0,17.0,1.2,3.5,22.0,100.97,0.0
2018,1,29,17,45,76.0,8.5,1.15,3.05,11.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.05,2.05,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.0,1.35,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.6,0.9,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.6,0.8,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.6,0.75,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.6,0.7,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.15,0.75,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.55,0.8,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.8,0.8,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,2.05,0.85,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,2.35,0.8,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,2.4,0.7,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,2.45,0.6,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,2.4,0.4,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,2.3,0.3,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,2.2,0.2,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,2.1,0.1,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,2.15,0.05,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,2.3,-0.05,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,2.4,-0.1,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,2.65,-0.25,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.9,-0.4,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,3.1,-0.55,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,3.3,-0.7,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,3.45,-0.9,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,3.6,-1.1,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,3.75,-1.35,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,3.9,-1.6,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,3.85,-1.7,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,3.8,-1.8,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,3.8,-1.95,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,3.8,-2.1,0.0,0.0,0.0
2018,1,30,7,15,74.0,6.5,3.95,-1.85,8.0,0.0,0.0
2018,1,30,7,30,148.0,13.0,4.1,-1.6,16.0,11.82,0.0
2018,1,30,7,45,319.5,23.5,4.3,-1.3,52.0,19.75,4.15
2018,1,30,8,0,491.0,34.0,4.5,-1.0,88.0,28.0,19.32
2018,1,30,8,15,586.5,40.5,4.7,-0.65,135.5,35.34,27.01
2018,1,30,8,30,682.0,47.0,4.9,-0.3,183.0,67.0,36.93
2018,1,30,8,45,740.0,51.0,5.05,0.05,232.0,121.03,69.74
2018,1,30,9,0,798.0,55.0,5.2,0.4,281.0,181.83,119.41
2018,1,30,9,15,834.0,58.0,5.25,0.8,327.5,243.16,176.16
2018,1,30,9,30,870.0,61.0,5.3,1.2,374.0,307.82,237.93
2018,1,30,9,45,895.5,62.5,5.35,1.55,416.0,370.96,298.83
2018,1,30,10,0,921.0,64.0,5.4,1.9,458.0,434.38,358.95
2018,1,30,10,15,937.0,65.5,5.4,2.2,493.5,494.51,414.94
2018,1,30,10,30,953.0,67.0,5.4,2.5,529.0,554.29,469.0
2018,1,30,10,45,964.5,68.0,5.4,2.75,558.0,610.43,518.58
2018,1,30,11,0,976.0,69.0,5.4,3.0,587.0,665.18,565.63
2018,1,30,11,15,983.5,69.5,5.4,3.2,608.5,715.15,607.73
2018,1,30,11,30,991.0,70.0,5.4,3.4,630.0,762.85,646.34
2018,1,30,11,45,995.0,71.0,5.4,3.55,643.5,806.08,679.3
2018,1,30,12,0,999.0,72.0,5.4,3.7,657.0,846.34,709.75
2018,1,30,12,15,1001.0,72.0,5.35,3.75,662.5,880.71,735.47
2018,1,30,12,30,1003.0,72.0,5.3,3.8,668.0,911.61,758.47
2018,1,30,12,45,1002.0,72.0,5.3,3.85,665.0,936.39,777.13
2018,1,30,13,0,1001.0,72.0,5.3,3.9,662.0,957.33,793.0
2018,1,30,13,15,997.5,71.5,5.25,3.85,650.0,971.53,803.85
2018,1,30,13,30,994.0,71.0,5.2,3.8,638.0,981.69,811.83
2018,1,30,13,45,988.0,70.0,5.15,3.75,618.5,984.9,814.77
2018,1,30,14,0,982.0,69.0,5.1,3.7,599.0,984.03,814.87
2018,1,30,14,15,972.5,68.0,5.05,3.55,572.0,975.97,810.04
2018,1,30,14,30,963.0,67.0,5.0,3.4,545.0,964.01,802.43
2018,1,30,14,45,949.5,64.5,4.95,3.2,510.5,942.69,787.96
2018,1,30,15,0,936.0,62.0,4.9,3.0,476.0,917.81,770.77
2018,1,30,15,15,915.5,60.0,4.7,2.65,435.5,884.24,746.04
2018,1,30,15,30,895.0,58.0,4.5,2.3,395.0,847.9,718.89
2018,1,30,15,45,866.0,55.0,4.3,1.95,350.0,800.73,682.66
2018,1,30,16,0,837.0,52.0,4.1,1.6,305.0,759.3,650.13
2018,1,30,16,15,792.5,48.5,3.65,0.85,257.0,695.95,598.46
2018,1,30,16,30,748.0,45.0,3.2,0.1,209.0,632.53,545.1
2018,1,30,16,45,679.0,39.5,2.75,-0.65,161.5,550.01,473.22
2018,1,30,17,0,610.0,34.0,2.3,-1.4,114.0,470.09,398.7
2018,1,30,17,15,448.5,26.5,2.2,-1.85,72.0,333.72,253.31
2018,1,30,17,30,287.0,19.0,2.1,-2.3,30.0,179.3,0.0
2018,1,30,17,45,143.5,9.5,2.0,-2.7,15.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.9,-3.1,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.9,-3.1,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.9,-3.1,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.9,-3.55,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.9,-4.2,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.9,-4.4,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.85,-4.6,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.8,-4.8,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.6,-5.2,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.55,-5.4,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.5,-5.6,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.4,-5.75,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.3,-5.9,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.2,-6.1,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.15,-6.1,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.1,-6.1,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.05,-6.05,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.95,-6.05,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.9,-6.1,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.85,-6.15,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.8,-6.2,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.8,-6.15,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.8,-6.1,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.75,-6.05,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.7,-5.9,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.7,-5.8,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.65,-5.75,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.6,-5.7,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.55,-5.55,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.5,-5.4,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.45,-5.25,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.4,-5.1,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.35,-5.1,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.3,-5.1,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.2,-5.05,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.1,-5.0,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.15,-5.0,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.2,-5.0,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.25,-5.05,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.3,-5.1,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.35,-5.15,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,0.4,-5.2,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,0.45,-5.25,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,0.5,-5.3,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,0.55,-5.2,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,0.6,-5.1,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,1,31,7,15,17.0,4.5,0.95,-4.3,5.0,0.0,0.0
2018,1,31,7,30,34.0,9.0,1.1,-3.7,10.0,8.19,0.0
2018,1,31,7,45,63.5,25.5,1.2,-3.1,31.0,20.56,6.06
2018,1,31,8,0,93.0,42.0,1.3,-2.5,52.0,33.25,24.34
2018,1,31,8,15,211.5,54.5,1.45,-1.85,93.0,41.52,32.97
2018,1,31,8,30,330.0,67.0,1.6,-1.2,134.0,65.73,44.89
2018,1,31,8,45,521.5,63.0,1.7,-0.5,198.5,107.3,67.25
2018,1,31,9,0,713.0,59.0,1.8,0.2,263.0,172.01,114.26
2018,1,31,9,15,774.0,59.0,1.9,0.7,312.5,231.08,166.9
2018,1,31,9,30,835.0,59.0,2.0,1.2,362.0,296.44,227.01
2018,1,31,9,45,855.5,61.0,2.15,1.7,401.5,356.47,283.87
2018,1,31,10,0,876.0,63.0,2.3,2.2,441.0,416.24,339.35
2018,1,31,10,15,891.5,65.5,2.4,2.6,476.0,474.8,392.36
2018,1,31,10,30,907.0,68.0,2.5,3.0,511.0,533.12,443.49
2018,1,31,10,45,893.0,75.0,2.65,3.4,531.5,579.32,483.55
2018,1,31,11,0,879.0,82.0,2.8,3.8,552.0,624.81,521.68
2018,1,31,11,15,771.5,117.5,2.9,4.15,541.0,636.04,530.53
2018,1,31,11,30,664.0,153.0,3.0,4.5,530.0,634.61,528.71
2018,1,31,11,45,585.0,180.5,3.1,4.85,518.0,629.6,524.05
2018,1,31,12,0,506.0,208.0,3.2,5.2,506.0,622.84,517.42
2018,1,31,12,15,603.0,179.5,3.3,5.4,538.0,694.59,575.7
2018,1,31,12,30,700.0,151.0,3.4,5.6,570.0,765.08,631.32
2018,1,31,12,45,630.0,171.5,3.5,5.85,547.0,748.14,617.36
2018,1,31,13,0,560.0,192.0,3.6,6.1,524.0,720.24,595.07
2018,1,31,13,15,582.5,180.5,3.65,6.25,520.5,739.64,611.35
2018,1,31,13,30,605.0,169.0,3.7,6.4,517.0,763.63,630.52
2018,1,31,13,45,757.0,122.0,3.75,6.5,543.5,855.59,700.67
2018,1,31,14,0,909.0,75.0,3.8,6.6,570.0,927.48,754.37
2018,1,31,14,15,905.0,72.5,3.75,6.55,545.5,922.57,751.08
2018,1,31,14,30,901.0,70.0,3.7,6.5,521.0,913.94,745.83
2018,1,31,14,45,868.5,72.5,3.7,6.45,484.5,882.76,724.21
2018,1,31,15,0,836.0,75.0,3.7,6.4,448.0,857.51,707.09
2018,1,31,15,15,815.0,71.5,3.4,5.95,409.0,822.96,682.0
2018,1,31,15,30,794.0,68.0,3.1,5.5,370.0,785.82,654.62
2018,1,31,15,45,764.0,64.5,2.8,5.05,328.0,738.97,619.18
2018,1,31,16,0,734.0,61.0,2.5,4.6,286.0,690.59,581.67
2018,1,31,16,15,537.0,67.5,2.4,3.7,218.0,531.89,456.28
2018,1,31,16,30,340.0,74.0,2.3,2.8,150.0,374.1,324.1
2018,1,31,16,45,281.0,60.5,2.15,1.9,113.5,305.04,263.56
2018,1,31,17,0,222.0,47.0,2.0,1.0,77.0,240.16,203.8
2018,1,31,17,15,171.5,32.0,2.1,0.8,49.5,183.59,140.58
2018,1,31,17,30,121.0,17.0,2.2,0.6,22.0,84.0,0.0
2018,1,31,17,45,60.5,8.5,2.25,0.4,11.0,7.73,0.0
2018,1,31,18,0,0.0,0.0,2.3,0.2,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.3,0.2,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.3,0.2,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.4,0.15,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.6,-0.1,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.6,-0.2,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.6,-0.3,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.6,-0.35,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.6,-0.4,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.6,-0.6,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.6,-0.65,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.6,-0.7,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.6,-0.75,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.6,-0.8,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,2.55,-0.95,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,2.5,-1.1,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,2.45,-1.2,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,2.35,-1.45,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,2.3,-1.6,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,2.25,-1.8,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,2.2,-2.05,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,2.2,-2.1,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,2.2,-2.15,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,2.2,-2.2,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,2.2,-2.2,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,2.2,-2.2,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,2.2,-2.2,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,2.2,-2.2,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,2.15,-2.25,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,2.1,-2.3,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,2.1,-2.35,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,2.1,-2.4,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,2.15,-2.35,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,2.2,-2.3,0.0,0.0,0.0
