Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,3,45,0.0,0.0,2.25,-2.25,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,2.3,-2.2,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,2.35,-2.15,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,2.4,-2.1,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,2.45,-2.1,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,2.6,-1.95,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,2.7,-1.8,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,2.8,-1.65,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2018,2,1,7,15,26.0,5.5,2.95,-0.95,6.0,0.0,0.0
2018,2,1,7,30,52.0,11.0,3.0,-0.4,12.0,10.01,0.0
2018,2,1,7,45,123.0,25.0,3.1,0.15,36.5,19.63,6.49
2018,2,1,8,0,194.0,39.0,3.2,0.7,61.0,30.2,21.37
2018,2,1,8,15,277.5,52.0,3.2,1.4,100.0,39.73,30.91
2018,2,1,8,30,361.0,65.0,3.2,2.1,139.0,65.41,43.22
2018,2,1,8,45,403.0,76.0,3.2,2.8,177.5,104.86,69.55
2018,2,1,9,0,445.0,87.0,3.2,3.5,216.0,149.36,105.71
2018,2,1,9,15,450.5,102.0,3.45,4.3,250.0,194.11,146.47
2018,2,1,9,30,456.0,117.0,3.7,5.1,284.0,239.37,188.35
2018,2,1,9,45,405.5,141.5,3.95,5.95,302.0,274.52,222.43
2018,2,1,10,0,355.0,166.0,4.2,6.8,320.0,299.37,246.34
2018,2,1,10,15,342.0,183.0,4.35,7.35,341.0,332.11,275.37
2018,2,1,10,30,329.0,200.0,4.5,7.9,362.0,363.18,302.12
2018,2,1,10,45,344.0,210.0,4.6,8.5,387.5,401.25,333.93
2018,2,1,11,0,359.0,220.0,4.7,9.1,413.0,440.11,365.83
2018,2,1,11,15,353.0,230.5,4.85,9.6,426.5,466.55,387.19
2018,2,1,11,30,347.0,241.0,5.0,10.1,440.0,491.69,407.18
2018,2,1,11,45,307.0,254.5,5.1,10.55,433.5,494.01,408.01
2018,2,1,12,0,267.0,268.0,5.2,11.0,427.0,492.77,405.83
2018,2,1,12,15,265.5,271.0,5.3,11.3,430.0,507.42,417.4
2018,2,1,12,30,264.0,274.0,5.4,11.6,433.0,521.09,428.08
2018,2,1,12,45,269.0,271.5,5.45,11.85,433.0,533.07,437.68
2018,2,1,13,0,274.0,269.0,5.5,12.1,433.0,544.15,446.59
2018,2,1,13,15,275.5,263.0,5.5,12.25,425.0,547.11,449.21
2018,2,1,13,30,277.0,257.0,5.5,12.4,417.0,548.84,450.95
2018,2,1,13,45,205.0,250.5,5.5,12.55,367.0,465.22,383.33
2018,2,1,14,0,133.0,244.0,5.5,12.7,317.0,396.52,326.6
2018,2,1,14,15,100.0,229.0,5.4,12.65,282.5,334.88,276.5
2018,2,1,14,30,67.0,214.0,5.3,12.6,248.0,289.76,239.11
2018,2,1,14,45,69.5,202.0,5.2,12.6,235.0,280.47,232.15
2018,2,1,15,0,72.0,190.0,5.1,12.6,222.0,271.01,224.96
2018,2,1,15,15,59.5,170.5,4.95,12.4,195.5,238.28,198.04
2018,2,1,15,30,47.0,151.0,4.8,12.2,169.0,205.63,170.92
2018,2,1,15,45,53.0,134.0,4.65,12.0,152.0,191.97,160.15
2018,2,1,16,0,59.0,117.0,4.5,11.8,135.0,177.8,148.67
2018,2,1,16,15,119.5,100.0,4.4,11.45,129.5,218.45,184.93
2018,2,1,16,30,180.0,83.0,4.3,11.1,124.0,254.29,215.82
2018,2,1,16,45,165.5,66.5,4.2,10.75,97.5,218.91,184.02
2018,2,1,17,0,151.0,50.0,4.1,10.4,71.0,184.15,151.57
2018,2,1,17,15,90.0,33.0,4.15,10.2,44.0,120.5,89.51
2018,2,1,17,30,29.0,16.0,4.2,10.0,17.0,39.26,0.0
2018,2,1,17,45,14.5,8.0,4.25,9.85,8.5,14.87,0.0
2018,2,1,18,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,4.1,9.35,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,3.85,8.85,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,3.6,8.35,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,3.6,7.35,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,3.85,6.4,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,3.9,5.8,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,3.95,5.2,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,4.0,4.6,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,3.75,4.2,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,3.25,3.35,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,3.0,2.9,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,2.8,2.6,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,2.6,2.3,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,2.4,2.05,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,2.2,1.8,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.35,0.9,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.3,0.65,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.35,0.25,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.45,-0.3,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.9,-0.6,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,2.1,-0.6,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,2.3,-0.6,0.0,0.0,0.0
2018,2,2,7,15,7.5,3.5,2.7,-0.2,3.5,0.0,0.0
2018,2,2,7,30,15.0,7.0,3.1,0.2,7.0,6.37,0.0
2018,2,2,7,45,8.5,19.0,3.45,0.6,19.0,16.76,5.52
2018,2,2,8,0,2.0,31.0,3.8,1.0,31.0,27.14,18.69
2018,2,2,8,15,6.5,45.5,4.05,1.25,46.5,39.41,30.66
2018,2,2,8,30,11.0,60.0,4.3,1.5,62.0,52.28,40.65
2018,2,2,8,45,65.0,83.5,4.5,1.75,102.0,77.65,60.79
2018,2,2,9,0,119.0,107.0,4.7,2.0,142.0,112.13,88.73
2018,2,2,9,15,202.0,125.5,4.8,2.25,195.5,157.27,125.65
2018,2,2,9,30,285.0,144.0,4.9,2.5,249.0,212.39,172.55
2018,2,2,9,45,465.5,126.5,4.95,2.75,320.5,281.6,230.56
2018,2,2,10,0,646.0,109.0,5.0,3.0,392.0,370.31,307.0
2018,2,2,10,15,810.0,84.5,5.05,3.2,467.5,459.5,384.8
2018,2,2,10,30,974.0,60.0,5.1,3.4,543.0,560.48,472.04
2018,2,2,10,45,984.5,61.5,5.2,3.55,572.5,617.83,522.57
2018,2,2,11,0,995.0,63.0,5.3,3.7,602.0,673.67,570.72
2018,2,2,11,15,1001.5,63.5,5.3,3.75,623.5,724.04,613.21
2018,2,2,11,30,1008.0,64.0,5.3,3.8,645.0,771.99,651.6
2018,2,2,11,45,1011.5,64.5,5.35,3.85,658.5,815.12,684.78
2018,2,2,12,0,1015.0,65.0,5.4,3.9,672.0,855.16,715.44
2018,2,2,12,15,1015.5,66.0,5.4,3.85,677.5,890.15,742.11
2018,2,2,12,30,1016.0,67.0,5.4,3.8,683.0,921.56,766.03
2018,2,2,12,45,1014.0,68.0,5.4,3.75,680.0,947.14,785.56
2018,2,2,13,0,1012.0,69.0,5.4,3.7,677.0,968.79,802.25
2018,2,2,13,15,1009.5,68.5,5.4,3.6,666.0,984.17,814.5
2018,2,2,13,30,1007.0,68.0,5.4,3.5,655.0,995.46,823.88
2018,2,2,13,45,1006.5,67.0,5.35,3.35,638.5,1003.82,831.03
2018,2,2,14,0,1006.0,66.0,5.3,3.2,622.0,1008.07,835.29
2018,2,2,14,15,997.0,65.5,5.2,3.0,595.0,1001.12,831.05
2018,2,2,14,30,988.0,65.0,5.1,2.8,568.0,990.14,823.98
2018,2,2,14,45,974.5,63.0,5.05,2.55,533.0,969.22,810.04
2018,2,2,15,0,961.0,61.0,5.0,2.3,498.0,944.63,793.35
2018,2,2,15,15,942.5,59.0,4.85,1.9,457.0,912.24,770.18
2018,2,2,15,30,924.0,57.0,4.7,1.5,416.0,876.88,744.45
2018,2,2,15,45,897.0,54.5,4.55,1.1,370.5,831.11,710.02
2018,2,2,16,0,870.0,52.0,4.4,0.7,325.0,783.52,673.27
2018,2,2,16,15,828.0,48.0,4.0,0.0,275.5,720.77,622.11
2018,2,2,16,30,786.0,44.0,3.6,-0.7,226.0,664.05,574.38
2018,2,2,16,45,718.0,39.5,3.2,-1.4,176.5,581.74,503.26
2018,2,2,17,0,650.0,35.0,2.8,-2.1,127.0,501.86,430.16
2018,2,2,17,15,506.5,28.0,2.6,-2.65,83.0,375.61,303.08
2018,2,2,17,30,363.0,21.0,2.4,-3.2,39.0,243.48,0.0
2018,2,2,17,45,181.5,10.5,2.15,-3.75,19.5,105.0,0.0
2018,2,2,18,0,0.0,0.0,1.9,-4.3,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.9,-4.3,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.9,-4.3,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.75,-4.95,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.6,-5.6,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.55,-5.8,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.5,-6.2,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.5,-6.4,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.45,-6.5,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.4,-6.6,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.4,-6.7,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.4,-6.8,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.35,-6.85,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,-6.9,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.3,-6.95,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.3,-7.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.25,-7.0,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.2,-7.05,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.2,-7.05,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.15,-7.0,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.1,-6.95,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.1,-6.9,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.2,-6.75,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.3,-6.6,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.4,-6.45,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.5,-6.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.45,-6.25,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.4,-6.2,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.35,-6.15,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.3,-6.1,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.15,-6.25,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.0,-6.4,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,0.9,-6.55,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,0.8,-6.7,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,0.75,-6.7,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,0.7,-6.7,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,0.7,-6.7,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,0.7,-6.7,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.85,-6.55,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.0,-6.4,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.1,-6.25,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.2,-6.1,0.0,0.0,0.0
2018,2,3,7,15,74.0,7.0,1.35,-5.65,9.0,0.0,0.0
2018,2,3,7,30,148.0,14.0,1.5,-5.2,18.0,12.73,0.0
2018,2,3,7,45,320.5,24.5,1.6,-4.75,56.0,20.26,8.99
2018,2,3,8,0,493.0,35.0,1.7,-4.3,94.0,28.47,20.46
2018,2,3,8,15,589.5,40.5,1.65,-3.8,142.5,34.89,27.15
2018,2,3,8,30,686.0,46.0,1.6,-3.3,191.0,66.77,36.7
2018,2,3,8,45,734.5,50.5,1.6,-2.8,239.0,120.94,70.36
2018,2,3,9,0,783.0,55.0,1.6,-2.3,287.0,180.73,119.67
2018,2,3,9,15,813.0,58.0,1.5,-1.85,331.5,240.19,174.57
2018,2,3,9,30,843.0,61.0,1.4,-1.4,376.0,302.32,233.17
2018,2,3,9,45,865.0,63.5,1.35,-0.9,417.0,364.24,291.22
2018,2,3,10,0,887.0,66.0,1.3,-0.4,458.0,425.99,347.5
2018,2,3,10,15,901.5,69.0,1.25,0.0,493.5,485.57,400.18
2018,2,3,10,30,916.0,72.0,1.2,0.4,529.0,544.77,450.48
2018,2,3,10,45,926.0,73.5,1.2,0.85,557.5,599.25,495.46
2018,2,3,11,0,936.0,75.0,1.2,1.3,586.0,652.31,537.76
2018,2,3,11,15,904.0,87.0,1.25,1.65,595.5,687.68,565.58
2018,2,3,11,30,872.0,99.0,1.3,2.0,605.0,722.27,591.94
2018,2,3,11,45,828.0,114.5,1.35,2.35,603.5,742.92,606.87
2018,2,3,12,0,784.0,130.0,1.4,2.7,602.0,761.12,619.52
2018,2,3,12,15,851.5,110.5,1.45,2.95,627.0,818.19,660.94
2018,2,3,12,30,919.0,91.0,1.5,3.2,652.0,871.27,698.49
2018,2,3,12,45,931.5,87.5,1.6,3.45,653.5,901.98,720.51
2018,2,3,13,0,944.0,84.0,1.7,3.7,655.0,929.56,740.64
2018,2,3,13,15,939.5,83.5,1.75,3.85,643.5,942.31,750.0
2018,2,3,13,30,935.0,83.0,1.8,4.0,632.0,951.2,756.98
2018,2,3,13,45,927.5,82.0,1.85,4.1,612.5,952.86,759.22
2018,2,3,14,0,920.0,81.0,1.9,4.2,593.0,950.65,758.97
2018,2,3,14,15,909.0,80.0,1.95,4.15,566.5,941.42,754.33
2018,2,3,14,30,898.0,79.0,2.0,4.1,540.0,928.52,747.24
2018,2,3,14,45,881.0,77.5,2.05,4.05,506.0,915.07,739.84
2018,2,3,15,0,864.0,76.0,2.1,4.0,472.0,889.15,723.35
2018,2,3,15,15,839.5,73.5,1.9,3.65,431.5,852.27,696.82
2018,2,3,15,30,815.0,71.0,1.7,3.3,391.0,812.8,668.12
2018,2,3,15,45,782.0,68.0,1.5,2.9,347.0,763.36,631.5
2018,2,3,16,0,749.0,65.0,1.3,2.5,303.0,712.39,592.9
2018,2,3,16,15,550.0,67.0,1.25,1.6,227.0,544.62,463.73
2018,2,3,16,30,351.0,69.0,1.2,0.7,151.0,376.22,325.96
2018,2,3,16,45,210.5,56.5,1.15,-0.2,102.5,249.93,216.84
2018,2,3,17,0,70.0,44.0,1.1,-1.1,54.0,106.09,88.84
2018,2,3,17,15,46.5,29.0,1.1,-1.15,34.5,71.22,54.62
2018,2,3,17,30,23.0,14.0,1.1,-1.2,15.0,31.75,0.0
2018,2,3,17,45,11.5,7.0,1.15,-1.25,7.5,12.43,0.0
2018,2,3,18,0,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.3,-1.15,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.4,-1.15,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.45,-1.45,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.5,-1.6,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.55,-1.6,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.6,-1.6,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.6,-1.55,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.5,-1.65,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.4,-1.8,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.35,-1.9,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,-2.05,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.15,-2.05,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.05,-2.05,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.95,-2.2,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.85,-2.45,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,-2.55,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.75,-2.35,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.05,-1.85,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.15,-1.6,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.6,-0.6,0.0,0.0,0.0
2018,2,4,7,15,0.0,2.5,1.7,-0.35,2.5,0.0,0.0
2018,2,4,7,30,0.0,5.0,1.8,-0.1,5.0,4.55,0.0
2018,2,4,7,45,0.0,11.5,1.9,0.15,11.5,10.1,1.87
2018,2,4,8,0,0.0,18.0,2.0,0.4,18.0,15.83,8.69
2018,2,4,8,15,0.0,25.0,1.95,0.6,25.0,22.0,14.78
2018,2,4,8,30,0.0,32.0,1.9,0.8,32.0,28.19,19.65
2018,2,4,8,45,0.0,25.5,1.9,0.95,25.5,22.44,14.59
2018,2,4,9,0,0.0,19.0,1.9,1.1,19.0,16.71,9.44
2018,2,4,9,15,0.0,20.5,1.8,1.2,20.5,18.04,10.63
2018,2,4,9,30,0.0,22.0,1.7,1.3,22.0,19.37,11.79
2018,2,4,9,45,0.0,24.5,1.55,1.45,24.5,21.58,13.73
2018,2,4,10,0,0.0,27.0,1.4,1.6,27.0,23.79,15.67
2018,2,4,10,15,0.0,27.0,1.45,1.85,27.0,23.8,15.61
2018,2,4,10,30,0.0,27.0,1.5,2.1,27.0,23.81,15.55
2018,2,4,10,45,0.0,29.0,1.6,2.4,29.0,25.59,17.06
2018,2,4,11,0,0.0,31.0,1.7,2.7,31.0,27.36,18.56
2018,2,4,11,15,0.0,33.0,1.85,3.0,33.0,29.14,20.06
2018,2,4,11,30,0.0,35.0,2.0,3.3,35.0,30.92,21.56
2018,2,4,11,45,0.0,36.0,2.15,3.55,36.0,31.81,22.29
2018,2,4,12,0,0.0,37.0,2.3,3.8,37.0,32.7,23.02
2018,2,4,12,15,0.0,37.5,2.3,3.9,37.5,33.14,23.38
2018,2,4,12,30,0.0,38.0,2.3,4.0,38.0,33.59,23.76
2018,2,4,12,45,0.0,37.5,2.3,4.15,37.5,33.14,23.35
2018,2,4,13,0,0.0,37.0,2.3,4.3,37.0,32.7,22.96
2018,2,4,13,15,0.0,39.0,2.2,4.25,39.0,34.47,24.53
2018,2,4,13,30,0.0,41.0,2.1,4.2,41.0,36.23,26.1
2018,2,4,13,45,0.0,48.5,2.05,4.15,48.5,42.87,31.93
2018,2,4,14,0,0.0,56.0,2.0,4.1,56.0,49.51,37.78
2018,2,4,14,15,0.0,46.0,2.1,3.95,46.0,40.64,30.09
2018,2,4,14,30,0.0,36.0,2.2,3.8,36.0,31.77,22.39
2018,2,4,14,45,0.5,74.0,2.3,3.65,74.0,65.92,52.47
2018,2,4,15,0,1.0,112.0,2.4,3.5,112.0,103.37,85.3
2018,2,4,15,15,7.5,109.0,2.35,3.3,112.0,106.9,88.89
2018,2,4,15,30,14.0,106.0,2.3,3.1,112.0,110.44,92.53
2018,2,4,15,45,21.0,106.5,2.25,2.95,114.0,127.91,108.3
2018,2,4,16,0,28.0,107.0,2.2,2.8,116.0,137.5,117.07
2018,2,4,16,15,39.0,95.5,1.9,2.25,106.0,134.76,115.21
2018,2,4,16,30,50.0,84.0,1.6,1.7,96.0,131.72,112.73
2018,2,4,16,45,239.0,62.5,1.35,1.2,100.5,278.96,242.68
2018,2,4,17,0,428.0,41.0,1.1,0.7,105.0,371.77,316.72
2018,2,4,17,15,328.0,31.5,1.15,0.5,70.0,280.19,227.25
2018,2,4,17,30,228.0,22.0,1.2,0.3,35.0,180.96,26.94
2018,2,4,17,45,114.0,11.0,1.25,0.1,17.5,70.28,0.0
2018,2,4,18,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.75,0.1,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,2.2,0.3,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,2.2,0.35,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,2.25,0.4,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.3,0.4,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.25,0.4,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.15,0.4,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.1,0.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,2.05,0.4,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,2.0,0.4,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,2.15,0.4,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,2.3,0.4,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,2.4,0.4,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,2.5,0.4,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,2.5,0.35,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,2.5,0.3,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,2.5,0.25,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,2.5,0.15,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,2.45,0.05,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,2.25,-0.05,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,2.2,-0.1,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,2.2,-0.15,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,2.2,-0.2,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,2.2,-0.2,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,2.2,-0.2,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,2.3,-0.2,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,2.4,-0.2,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,2.55,-0.25,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,2.7,-0.3,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,2.75,-0.4,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,2.8,-0.5,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,2.8,-0.65,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,2.8,-0.8,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,2.75,-1.1,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,2.7,-1.4,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,2.6,-1.7,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,2.55,-2.1,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,2.6,-2.2,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,2.65,-2.25,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,2.7,-2.3,0.0,0.0,0.0
2018,2,5,7,15,105.0,9.0,2.95,-1.8,12.5,0.0,0.0
2018,2,5,7,30,210.0,18.0,3.2,-1.3,25.0,16.37,0.0
2018,2,5,7,45,373.5,28.0,3.45,-0.8,65.5,23.43,12.51
2018,2,5,8,0,537.0,38.0,3.7,-0.3,106.0,31.07,22.58
2018,2,5,8,15,621.5,44.0,3.8,0.05,155.0,38.11,29.73
2018,2,5,8,30,706.0,50.0,3.9,0.4,204.0,71.86,39.84
2018,2,5,8,45,758.5,54.0,3.95,0.8,254.0,127.43,74.12
2018,2,5,9,0,811.0,58.0,4.0,1.2,304.0,189.15,124.81
2018,2,5,9,15,845.5,60.5,3.95,1.55,351.0,251.12,181.93
2018,2,5,9,30,880.0,63.0,3.9,1.9,398.0,316.25,243.59
2018,2,5,9,45,904.5,64.5,3.85,2.2,440.5,380.5,304.58
2018,2,5,10,0,929.0,66.0,3.8,2.5,483.0,444.73,364.21
2018,2,5,10,15,922.5,72.5,3.75,2.75,513.0,500.74,415.72
2018,2,5,10,30,916.0,79.0,3.7,3.0,543.0,554.16,463.2
2018,2,5,10,45,742.0,127.0,3.6,3.25,516.0,555.88,466.26
2018,2,5,11,0,568.0,175.0,3.5,3.5,489.0,532.28,447.18
2018,2,5,11,15,755.5,131.0,3.4,3.75,565.5,644.7,539.74
2018,2,5,11,30,943.0,87.0,3.3,4.0,642.0,756.88,628.99
2018,2,5,11,45,974.5,81.0,3.2,4.2,665.0,811.5,668.12
2018,2,5,12,0,1006.0,75.0,3.1,4.4,688.0,864.92,706.11
2018,2,5,12,15,1008.0,75.0,2.95,4.6,693.5,900.03,729.64
2018,2,5,12,30,1010.0,75.0,2.8,4.8,699.0,931.62,750.45
2018,2,5,12,45,1009.5,74.5,2.65,4.95,696.0,956.82,766.58
2018,2,5,13,0,1009.0,74.0,2.5,5.1,693.0,978.13,779.82
2018,2,5,13,15,1006.0,73.5,2.3,5.2,681.5,993.23,788.17
2018,2,5,13,30,1003.0,73.0,2.1,5.3,670.0,1004.21,793.55
2018,2,5,13,45,997.5,72.0,1.95,5.4,650.5,1008.17,794.66
2018,2,5,14,0,992.0,71.0,1.8,5.5,631.0,1007.96,793.01
2018,2,5,14,15,978.5,69.5,1.6,5.5,601.0,995.66,782.57
2018,2,5,14,30,965.0,68.0,1.4,5.5,571.0,979.36,769.49
2018,2,5,14,45,950.5,66.0,1.25,5.5,536.0,957.7,753.58
2018,2,5,15,0,936.0,64.0,1.1,5.5,501.0,932.46,735.23
2018,2,5,15,15,917.0,62.0,1.0,5.25,460.5,899.93,713.29
2018,2,5,15,30,898.0,60.0,0.9,5.0,420.0,864.52,689.15
2018,2,5,15,45,870.5,57.5,0.8,4.8,375.0,818.74,657.06
2018,2,5,16,0,843.0,55.0,0.7,4.6,330.0,778.84,628.57
2018,2,5,16,15,801.0,51.5,0.7,4.05,281.0,716.53,584.72
2018,2,5,16,30,759.0,48.0,0.7,3.5,232.0,653.97,538.61
2018,2,5,16,45,692.0,42.5,0.7,3.0,182.5,571.44,474.01
2018,2,5,17,0,625.0,37.0,0.7,2.5,133.0,491.55,407.42
2018,2,5,17,15,489.0,30.0,0.7,2.25,88.5,370.13,297.19
2018,2,5,17,30,353.0,23.0,0.7,2.0,44.0,255.94,78.08
2018,2,5,17,45,176.5,11.5,0.75,1.75,22.0,104.04,0.0
2018,2,5,18,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.85,1.1,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,0.55,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.95,-0.15,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.05,-0.65,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.15,-1.25,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.2,-2.55,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.2,-2.85,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.35,-3.05,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.35,-3.15,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.3,-3.2,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.3,-3.25,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.3,-3.3,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.25,-3.4,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.15,-3.55,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.1,-3.6,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.1,-3.6,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.1,-3.6,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.1,-3.55,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.1,-3.4,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.1,-3.25,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,2,6,7,15,54.0,8.5,1.2,-1.1,10.5,0.0,0.0
2018,2,6,7,30,108.0,17.0,1.3,-0.4,21.0,15.46,0.0
2018,2,6,7,45,227.5,31.0,1.4,0.3,55.5,24.39,13.81
2018,2,6,8,0,347.0,45.0,1.5,1.0,90.0,37.05,27.98
2018,2,6,8,15,393.5,56.5,1.5,1.65,127.5,45.21,36.15
2018,2,6,8,30,440.0,68.0,1.5,2.3,165.0,73.67,48.06
2018,2,6,8,45,389.5,79.0,1.55,2.95,179.5,106.69,71.55
2018,2,6,9,0,339.0,90.0,1.6,3.6,194.0,135.23,98.09
2018,2,6,9,15,230.0,120.5,1.7,4.3,195.5,159.6,125.12
2018,2,6,9,30,121.0,151.0,1.8,5.0,197.0,169.86,138.62
2018,2,6,9,45,350.5,137.5,1.9,5.7,292.0,253.02,204.8
2018,2,6,10,0,580.0,124.0,2.0,6.4,387.0,360.11,292.29
2018,2,6,10,15,613.5,129.0,2.05,7.05,426.0,415.84,339.67
2018,2,6,10,30,647.0,134.0,2.1,7.7,465.0,473.97,388.01
2018,2,6,10,45,681.5,133.5,2.15,8.3,498.5,529.29,433.05
2018,2,6,11,0,716.0,133.0,2.2,8.9,532.0,586.12,478.14
2018,2,6,11,15,503.5,191.0,2.25,9.4,476.5,536.4,437.57
2018,2,6,11,30,291.0,249.0,2.3,9.9,421.0,462.29,376.78
2018,2,6,11,45,271.5,252.0,2.35,10.35,415.5,466.31,379.86
2018,2,6,12,0,252.0,255.0,2.4,10.8,410.0,468.0,380.51
2018,2,6,12,15,355.5,236.0,2.4,11.1,456.5,542.46,440.36
2018,2,6,12,30,459.0,217.0,2.4,11.4,503.0,636.24,512.89
2018,2,6,12,45,283.0,242.5,2.4,11.7,418.5,513.46,415.07
2018,2,6,13,0,107.0,268.0,2.4,12.0,334.0,366.36,296.39
2018,2,6,13,15,73.0,252.5,2.3,12.1,297.0,322.65,261.45
2018,2,6,13,30,39.0,237.0,2.2,12.2,260.0,277.45,224.43
2018,2,6,13,45,111.0,245.5,2.1,12.3,309.0,373.09,303.13
2018,2,6,14,0,183.0,254.0,2.0,12.4,358.0,453.71,367.81
2018,2,6,14,15,146.5,234.0,1.85,12.35,315.0,399.48,324.49
2018,2,6,14,30,110.0,214.0,1.7,12.3,272.0,344.4,280.75
2018,2,6,14,45,70.0,195.0,1.6,12.3,231.0,270.12,220.9
2018,2,6,15,0,30.0,176.0,1.5,12.3,190.0,213.33,173.98
2018,2,6,15,15,32.5,162.5,1.25,12.05,176.5,201.86,165.3
2018,2,6,15,30,35.0,149.0,1.0,11.8,163.0,190.26,156.23
2018,2,6,15,45,21.0,126.0,0.8,11.55,134.0,140.46,114.74
2018,2,6,16,0,7.0,103.0,0.6,11.3,105.0,104.72,84.49
2018,2,6,16,15,3.5,86.5,0.55,10.9,87.5,85.51,68.3
2018,2,6,16,30,0.0,70.0,0.5,10.5,70.0,66.39,51.84
2018,2,6,16,45,0.0,52.0,0.5,10.15,52.0,47.97,35.85
2018,2,6,17,0,0.0,34.0,0.5,9.8,34.0,29.99,20.06
2018,2,6,17,15,0.0,22.5,0.65,9.4,22.5,19.82,10.76
2018,2,6,17,30,0.0,11.0,0.8,9.0,11.0,9.67,0.0
2018,2,6,17,45,0.0,5.5,0.9,8.65,5.5,5.0,0.0
2018,2,6,18,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.75,5.4,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.25,5.45,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.05,5.6,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.3,5.75,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.7,6.05,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,3.25,6.6,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,2,7,7,15,0.5,1.5,3.6,7.35,1.5,0.0,0.0
2018,2,7,7,30,1.0,3.0,3.7,7.8,3.0,2.73,0.0
2018,2,7,7,45,0.5,4.5,3.8,8.2,4.5,3.94,0.0
2018,2,7,8,0,0.0,6.0,3.9,8.6,6.0,5.26,0.0
2018,2,7,8,15,0.0,7.5,4.15,9.15,7.5,6.58,0.28
2018,2,7,8,30,0.0,9.0,4.4,9.7,9.0,7.9,1.23
2018,2,7,8,45,0.0,13.0,4.7,10.2,13.0,11.42,4.31
2018,2,7,9,0,0.0,17.0,5.0,10.7,17.0,14.95,7.38
2018,2,7,9,15,0.0,17.5,5.2,11.15,17.5,15.39,7.73
2018,2,7,9,30,0.0,18.0,5.4,11.6,18.0,15.84,8.07
2018,2,7,9,45,0.0,22.0,5.6,12.0,22.0,19.38,11.06
2018,2,7,10,0,0.0,26.0,5.8,12.4,26.0,22.91,14.04
2018,2,7,10,15,0.0,26.0,5.9,12.75,26.0,22.92,13.98
2018,2,7,10,30,0.0,26.0,6.0,13.1,26.0,22.93,13.92
2018,2,7,10,45,0.0,28.5,6.15,13.4,28.5,25.15,15.74
2018,2,7,11,0,0.0,31.0,6.3,13.7,31.0,27.37,17.56
2018,2,7,11,15,0.0,33.0,6.35,13.95,33.0,29.14,19.01
2018,2,7,11,30,0.0,35.0,6.4,14.2,35.0,30.92,20.46
2018,2,7,11,45,0.0,40.0,6.4,14.4,40.0,35.36,24.15
2018,2,7,12,0,0.0,45.0,6.4,14.6,45.0,39.79,27.83
2018,2,7,12,15,0.0,46.5,6.35,14.75,46.5,41.12,28.91
2018,2,7,12,30,0.0,48.0,6.3,14.9,48.0,42.46,30.0
2018,2,7,12,45,0.0,50.0,6.25,15.05,50.0,44.23,31.47
2018,2,7,13,0,0.0,52.0,6.2,15.2,52.0,46.0,32.94
2018,2,7,13,15,0.0,49.5,6.0,15.25,49.5,43.78,31.09
2018,2,7,13,30,0.0,47.0,5.8,15.3,47.0,41.56,29.26
2018,2,7,13,45,0.0,57.0,5.55,15.3,57.0,50.42,36.71
2018,2,7,14,0,0.0,67.0,5.3,15.3,67.0,59.29,44.19
2018,2,7,14,15,0.0,61.0,4.85,15.2,61.0,53.95,39.8
2018,2,7,14,30,0.0,55.0,4.4,15.1,55.0,48.61,35.42
2018,2,7,14,45,0.0,61.5,3.95,15.0,61.5,54.36,40.37
2018,2,7,15,0,0.0,68.0,3.5,14.9,68.0,60.13,45.34
2018,2,7,15,15,6.0,87.0,3.3,14.7,89.5,82.96,65.02
2018,2,7,15,30,12.0,106.0,3.1,14.5,111.0,108.32,86.79
2018,2,7,15,45,6.5,88.0,2.9,14.3,90.5,85.61,67.63
2018,2,7,16,0,1.0,70.0,2.7,14.1,70.0,63.22,48.56
2018,2,7,16,15,0.5,50.0,2.75,13.8,50.0,44.52,32.66
2018,2,7,16,30,0.0,30.0,2.8,13.5,30.0,26.41,17.1
2018,2,7,16,45,0.0,25.0,2.85,13.2,25.0,22.0,13.22
2018,2,7,17,0,0.0,20.0,2.9,12.9,20.0,17.59,9.26
2018,2,7,17,15,5.5,14.5,3.0,12.45,15.0,16.44,7.98
2018,2,7,17,30,11.0,9.0,3.1,12.0,10.0,16.77,3.15
2018,2,7,17,45,11.0,5.5,3.25,11.55,6.0,10.87,0.0
2018,2,7,18,0,11.0,2.0,3.4,11.1,2.0,0.0,0.0
2018,2,7,18,15,5.5,1.0,3.4,11.1,1.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,3.45,8.15,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,2.9,5.45,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,2.7,4.85,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,2.55,4.35,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,2.45,3.95,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,2.35,3.6,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,2.3,2.95,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,2.35,2.85,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,2.45,2.7,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,2.55,2.55,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,2.55,2.35,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,2.5,2.2,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,2.4,1.8,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,2.3,1.6,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,2.2,1.45,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,2.1,1.3,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,2.0,1.1,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.9,0.9,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.75,0.65,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.55,0.2,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.45,-0.2,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.5,-0.45,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2018,2,8,7,15,15.5,5.5,2.15,-0.05,6.0,5.0,0.0
2018,2,8,7,30,31.0,11.0,2.5,0.4,12.0,10.01,0.0
2018,2,8,7,45,22.0,16.0,2.85,0.85,17.5,14.09,6.09
2018,2,8,8,0,13.0,21.0,3.2,1.3,23.0,18.87,11.55
2018,2,8,8,15,111.5,35.0,3.2,1.75,60.0,28.35,20.63
2018,2,8,8,30,210.0,49.0,3.2,2.2,97.0,47.32,30.78
2018,2,8,8,45,490.0,56.5,3.25,2.65,201.5,99.93,61.23
2018,2,8,9,0,770.0,64.0,3.3,3.1,306.0,189.72,126.32
2018,2,8,9,15,805.0,67.0,3.15,3.5,352.5,250.18,181.34
2018,2,8,9,30,840.0,70.0,3.0,3.9,399.0,313.96,240.74
2018,2,8,9,45,862.5,71.5,2.8,4.3,440.0,374.91,297.61
2018,2,8,10,0,885.0,73.0,2.6,4.7,481.0,436.98,353.86
2018,2,8,10,15,901.0,75.0,2.45,5.05,517.0,496.86,406.6
2018,2,8,10,30,917.0,77.0,2.3,5.4,553.0,556.36,456.99
2018,2,8,10,45,929.5,78.0,2.15,5.75,582.5,612.32,502.63
2018,2,8,11,0,942.0,79.0,2.0,6.1,612.0,667.07,545.52
2018,2,8,11,15,949.5,79.5,1.9,6.4,633.5,716.52,583.22
2018,2,8,11,30,957.0,80.0,1.8,6.7,655.0,763.77,617.1
2018,2,8,11,45,961.5,81.0,1.75,7.05,669.0,806.94,646.3
2018,2,8,12,0,966.0,82.0,1.7,7.4,683.0,847.25,673.04
2018,2,8,12,15,965.0,82.0,1.6,7.65,686.5,878.95,692.97
2018,2,8,12,30,964.0,82.0,1.5,7.9,690.0,907.1,710.22
2018,2,8,12,45,962.5,82.0,1.45,8.15,687.0,931.15,725.2
2018,2,8,13,0,961.0,82.0,1.4,8.4,684.0,951.44,737.6
2018,2,8,13,15,958.0,81.0,1.4,8.6,672.5,965.34,746.67
2018,2,8,13,30,955.0,80.0,1.4,8.8,661.0,975.3,753.28
2018,2,8,13,45,948.5,79.5,1.45,8.95,642.0,978.68,756.62
2018,2,8,14,0,942.0,79.0,1.5,9.1,623.0,978.09,757.5
2018,2,8,14,15,932.5,77.5,1.45,9.15,596.0,969.54,751.86
2018,2,8,14,30,923.0,76.0,1.4,9.2,569.0,957.16,743.85
2018,2,8,14,45,909.0,74.0,1.4,9.25,535.0,936.33,730.97
2018,2,8,15,0,895.0,72.0,1.4,9.3,501.0,912.05,715.82
2018,2,8,15,15,875.0,70.0,1.25,9.15,461.0,888.09,699.1
2018,2,8,15,30,855.0,68.0,1.1,9.0,421.0,852.22,673.81
2018,2,8,15,45,826.5,65.5,1.0,8.85,376.5,805.95,641.65
2018,2,8,16,0,798.0,63.0,0.9,8.7,332.0,757.83,607.54
2018,2,8,16,15,756.5,58.0,0.85,8.2,283.5,694.85,562.81
2018,2,8,16,30,715.0,53.0,0.8,7.7,235.0,631.71,516.08
2018,2,8,16,45,647.0,47.5,0.7,7.15,186.0,549.34,451.59
2018,2,8,17,0,579.0,42.0,0.6,6.6,137.0,469.5,385.61
2018,2,8,17,15,461.5,34.0,0.6,6.35,93.5,368.98,296.46
2018,2,8,17,30,344.0,26.0,0.6,6.1,50.0,260.33,148.0
2018,2,8,17,45,184.5,14.5,0.65,5.85,26.0,111.81,0.0
2018,2,8,18,0,25.0,3.0,0.7,5.6,2.0,0.0,0.0
2018,2,8,18,15,12.5,1.5,0.7,5.6,1.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,0.65,5.25,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.55,4.7,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.45,4.3,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.4,4.1,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.35,3.9,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.3,3.7,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.3,3.55,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.3,3.4,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.3,3.2,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.25,2.8,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.2,2.6,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.25,2.35,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.3,2.1,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.35,1.85,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.4,1.6,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.45,1.3,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.55,0.65,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.6,0.3,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.65,0.05,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.7,-0.2,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.75,-0.45,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.85,-0.95,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,-1.45,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.95,-1.9,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.0,-2.55,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.0,-2.65,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.95,-2.65,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.9,-2.55,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.85,-2.45,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.75,-2.15,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,-1.9,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,0.6,-1.6,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,0.5,-1.3,0.0,0.0,0.0
2018,2,9,7,15,105.5,10.5,0.45,-0.75,15.0,9.55,0.0
2018,2,9,7,30,211.0,21.0,0.4,-0.2,30.0,18.05,0.0
2018,2,9,7,45,358.5,30.5,0.35,0.4,70.5,25.21,15.82
2018,2,9,8,0,506.0,40.0,0.3,1.0,111.0,32.26,23.94
2018,2,9,8,15,585.5,46.5,0.55,1.8,159.0,36.43,28.21
2018,2,9,8,30,665.0,53.0,0.8,2.6,207.0,74.49,42.07
2018,2,9,8,45,715.0,57.0,1.0,3.45,255.5,127.68,75.07
2018,2,9,9,0,765.0,61.0,1.2,4.3,304.0,186.78,122.86
2018,2,9,9,15,797.0,64.5,1.5,5.15,350.0,246.77,176.84
2018,2,9,9,30,829.0,68.0,1.8,6.0,396.0,309.75,234.71
2018,2,9,9,45,851.5,70.0,2.05,6.9,437.0,370.6,290.58
2018,2,9,10,0,874.0,72.0,2.3,7.8,478.0,432.61,346.09
2018,2,9,10,15,891.0,74.0,2.35,8.35,514.5,492.47,398.24
2018,2,9,10,30,908.0,76.0,2.4,8.9,551.0,552.03,448.39
2018,2,9,10,45,920.5,77.5,2.45,9.5,581.0,608.12,494.1
2018,2,9,11,0,933.0,79.0,2.5,10.1,611.0,663.05,537.44
2018,2,9,11,15,940.5,80.0,2.5,10.45,632.5,712.7,575.77
2018,2,9,11,30,948.0,81.0,2.5,10.8,654.0,760.2,610.54
2018,2,9,11,45,952.5,81.0,2.5,11.15,667.5,801.99,639.38
2018,2,9,12,0,957.0,81.0,2.5,11.5,681.0,840.93,665.89
2018,2,9,12,15,959.0,81.5,2.5,11.7,687.0,875.36,689.38
2018,2,9,12,30,961.0,82.0,2.5,11.9,693.0,906.46,710.43
2018,2,9,12,45,941.0,87.5,2.5,12.1,683.5,920.9,719.79
2018,2,9,13,0,921.0,93.0,2.5,12.3,674.0,930.9,726.33
2018,2,9,13,15,866.5,107.0,2.55,12.4,646.0,924.23,722.12
2018,2,9,13,30,812.0,121.0,2.6,12.5,618.0,903.8,708.52
2018,2,9,13,45,814.5,116.0,2.65,12.6,602.0,909.78,713.83
2018,2,9,14,0,817.0,111.0,2.7,12.7,586.0,912.19,716.52
2018,2,9,14,15,829.0,102.0,2.65,12.6,566.0,915.08,719.45
2018,2,9,14,30,841.0,93.0,2.6,12.5,546.0,914.06,719.77
2018,2,9,14,45,865.5,82.5,2.6,12.45,524.0,918.56,724.51
2018,2,9,15,0,890.0,72.0,2.6,12.4,502.0,909.38,719.62
2018,2,9,15,15,871.0,69.5,2.35,12.05,462.0,876.81,696.72
2018,2,9,15,30,852.0,67.0,2.1,11.7,422.0,850.04,677.96
2018,2,9,15,45,824.5,64.0,1.9,11.35,377.5,803.96,645.24
2018,2,9,16,0,797.0,61.0,1.7,11.0,333.0,756.03,610.61
2018,2,9,16,15,755.0,57.0,1.6,9.9,285.0,693.9,566.78
2018,2,9,16,30,713.0,53.0,1.5,8.8,237.0,631.63,520.86
2018,2,9,16,45,646.5,48.0,1.4,7.75,188.5,550.85,457.79
2018,2,9,17,0,580.0,43.0,1.3,6.7,140.0,480.3,398.9
2018,2,9,17,15,459.5,35.0,1.35,6.3,96.0,369.61,301.34
2018,2,9,17,30,339.0,27.0,1.4,5.9,52.0,260.69,163.33
2018,2,9,17,45,182.5,15.5,1.45,5.5,27.5,111.92,0.0
2018,2,9,18,0,26.0,4.0,1.5,5.1,3.0,0.0,0.0
2018,2,9,18,15,13.0,2.0,1.5,5.1,1.5,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.65,4.55,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.55,4.15,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.35,3.8,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,0.85,4.8,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,0.75,5.2,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.75,5.9,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,0.85,6.1,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,10,7,15,0.0,1.5,1.05,6.6,1.5,1.36,0.0
2018,2,10,7,30,0.0,3.0,1.2,7.0,3.0,2.63,0.0
2018,2,10,7,45,0.0,11.0,1.4,7.45,11.0,9.66,2.47
2018,2,10,8,0,0.0,19.0,1.6,7.9,19.0,16.71,9.32
2018,2,10,8,15,0.0,27.0,1.75,8.25,27.0,23.77,15.96
2018,2,10,8,30,0.0,35.0,1.9,8.6,35.0,30.84,21.36
2018,2,10,8,45,0.0,31.5,2.05,9.0,31.5,27.74,18.68
2018,2,10,9,0,0.0,28.0,2.2,9.4,28.0,24.65,15.95
2018,2,10,9,15,0.0,37.0,2.15,9.75,37.0,32.61,22.83
2018,2,10,9,30,0.0,46.0,2.1,10.1,46.0,40.59,29.65
2018,2,10,9,45,0.0,37.5,2.0,10.45,37.5,33.07,23.03
2018,2,10,10,0,0.0,29.0,1.9,10.8,29.0,25.57,16.47
2018,2,10,10,15,0.0,54.5,1.95,11.1,54.5,48.15,35.76
2018,2,10,10,30,0.0,80.0,2.0,11.4,80.0,70.82,54.87
2018,2,10,10,45,0.0,88.0,2.05,11.7,88.0,77.95,60.69
2018,2,10,11,0,0.0,96.0,2.1,12.0,96.0,85.15,66.54
2018,2,10,11,15,0.0,96.5,2.2,12.25,96.5,85.61,66.76
2018,2,10,11,30,0.0,97.0,2.3,12.5,97.0,86.08,67.0
2018,2,10,11,45,0.0,110.5,2.4,12.75,110.5,98.42,77.15
2018,2,10,12,0,0.0,124.0,2.5,13.0,124.0,110.93,87.38
2018,2,10,12,15,0.5,115.0,2.6,13.2,115.5,103.08,80.79
2018,2,10,12,30,1.0,106.0,2.7,13.4,107.0,95.25,74.25
2018,2,10,12,45,1.0,107.5,2.8,13.65,108.5,96.7,75.4
2018,2,10,13,0,1.0,109.0,2.9,13.9,110.0,98.16,76.57
2018,2,10,13,15,1.0,95.0,2.9,14.0,96.0,85.21,65.84
2018,2,10,13,30,1.0,81.0,2.9,14.1,82.0,72.68,55.46
2018,2,10,13,45,1.0,83.5,2.85,14.2,84.5,74.9,57.36
2018,2,10,14,0,1.0,86.0,2.8,14.3,87.0,77.12,59.27
2018,2,10,14,15,0.5,95.5,2.75,14.35,96.0,85.38,66.21
2018,2,10,14,30,0.0,105.0,2.7,14.4,105.0,94.15,73.6
2018,2,10,14,45,0.0,89.0,2.6,14.45,89.0,78.96,61.03
2018,2,10,15,0,0.0,73.0,2.5,14.5,73.0,64.57,49.1
2018,2,10,15,15,0.0,63.0,2.3,14.45,63.0,55.68,41.73
2018,2,10,15,30,0.0,53.0,2.1,14.4,53.0,46.79,34.32
2018,2,10,15,45,0.0,40.5,1.85,14.35,40.5,35.71,24.98
2018,2,10,16,0,0.0,28.0,1.6,14.3,28.0,24.65,15.57
2018,2,10,16,15,0.0,22.0,1.5,13.85,22.0,19.35,11.06
2018,2,10,16,30,0.0,16.0,1.4,13.4,16.0,14.06,6.51
2018,2,10,16,45,0.0,14.0,1.3,12.95,14.0,12.3,4.95
2018,2,10,17,0,0.0,12.0,1.2,12.5,12.0,10.53,3.35
2018,2,10,17,15,0.0,9.0,1.4,12.65,9.0,7.9,0.92
2018,2,10,17,30,0.0,6.0,1.6,12.8,6.0,5.26,0.0
2018,2,10,17,45,0.0,3.0,1.8,12.95,3.0,2.73,0.0
2018,2,10,18,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,4.25,15.85,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,4.9,16.25,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,5.0,16.3,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,5.15,16.35,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,5.3,16.4,0.0,0.0,0.0
2018,2,11,7,15,4.5,2.5,5.35,16.5,2.5,2.27,0.0
2018,2,11,7,30,9.0,5.0,5.4,16.6,5.0,4.59,0.0
2018,2,11,7,45,4.5,6.0,5.4,16.7,6.0,5.37,0.0
2018,2,11,8,0,0.0,7.0,5.4,16.8,7.0,6.14,0.0
2018,2,11,8,15,0.0,9.5,5.4,16.95,9.5,8.34,1.69
2018,2,11,8,30,0.0,12.0,5.4,17.1,12.0,10.54,3.3
2018,2,11,8,45,0.0,20.5,5.35,17.2,20.5,18.03,9.69
2018,2,11,9,0,0.0,29.0,5.3,17.3,29.0,25.53,16.06
2018,2,11,9,15,0.0,37.5,5.4,17.45,37.5,33.05,22.38
2018,2,11,9,30,0.0,46.0,5.5,17.6,46.0,40.59,28.66
2018,2,11,9,45,0.0,43.0,5.6,17.75,43.0,37.94,26.33
2018,2,11,10,0,0.0,40.0,5.7,17.9,40.0,35.3,24.02
2018,2,11,10,15,0.0,57.5,5.75,18.05,57.5,50.82,36.89
2018,2,11,10,30,0.0,75.0,5.8,18.2,75.0,66.37,49.7
2018,2,11,10,45,6.0,108.0,5.8,18.35,111.5,99.36,76.85
2018,2,11,11,0,12.0,141.0,5.8,18.5,148.0,133.47,104.71
2018,2,11,11,15,25.0,181.5,5.75,18.6,196.5,186.38,147.73
2018,2,11,11,30,38.0,222.0,5.7,18.7,245.0,237.78,189.06
2018,2,11,11,45,21.5,200.0,5.65,18.85,213.0,198.24,156.71
2018,2,11,12,0,5.0,178.0,5.6,19.0,181.0,165.54,129.77
2018,2,11,12,15,3.5,156.0,5.5,19.05,158.0,143.87,112.21
2018,2,11,12,30,2.0,134.0,5.4,19.1,135.0,122.15,94.55
2018,2,11,12,45,1.0,119.5,5.3,19.15,120.0,107.86,82.91
2018,2,11,13,0,0.0,105.0,5.2,19.2,105.0,93.55,71.23
2018,2,11,13,15,0.0,116.0,5.1,19.2,116.0,103.89,79.7
2018,2,11,13,30,0.0,127.0,5.0,19.2,127.0,114.46,88.35
2018,2,11,13,45,0.0,124.0,4.9,19.15,124.0,111.78,86.27
2018,2,11,14,0,0.0,121.0,4.8,19.1,121.0,109.11,84.22
2018,2,11,14,15,0.0,101.5,4.85,19.1,101.5,90.59,69.21
2018,2,11,14,30,0.0,82.0,4.9,19.1,82.0,72.61,54.57
2018,2,11,14,45,0.0,87.0,4.9,19.1,87.0,77.05,58.36
2018,2,11,15,0,0.0,92.0,4.9,19.1,92.0,82.03,62.61
2018,2,11,15,15,0.0,83.0,4.9,19.0,83.0,73.56,55.78
2018,2,11,15,30,0.0,74.0,4.9,18.9,74.0,65.45,49.2
2018,2,11,15,45,0.0,65.0,4.85,18.8,65.0,57.44,42.65
2018,2,11,16,0,0.0,56.0,4.8,18.7,56.0,49.45,36.06
2018,2,11,16,15,0.0,55.0,4.75,18.55,55.0,48.56,35.38
