Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,16,30,0.0,54.0,4.7,18.4,54.0,47.69,34.64
2018,2,11,16,45,0.0,45.0,4.65,18.2,45.0,39.71,27.81
2018,2,11,17,0,0.0,36.0,4.6,18.0,36.0,31.75,20.86
2018,2,11,17,15,0.0,26.0,4.55,17.9,26.0,22.91,13.06
2018,2,11,17,30,0.0,16.0,4.5,17.8,16.0,14.08,4.13
2018,2,11,17,45,0.0,8.5,4.4,17.65,8.5,7.73,0.0
2018,2,11,18,0,0.0,1.0,4.3,17.5,1.0,0.0,0.0
2018,2,11,18,15,0.0,0.5,4.3,17.5,0.5,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.05,17.35,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.55,16.95,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.45,16.85,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.4,16.75,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.3,16.65,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.15,16.55,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,12,6,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,2,12,7,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,12,7,15,0.5,1.5,1.05,13.9,1.5,1.36,0.0
2018,2,12,7,30,1.0,3.0,1.4,13.9,3.0,2.68,0.0
2018,2,12,7,45,0.5,4.5,1.75,13.95,4.5,3.94,0.0
2018,2,12,8,0,0.0,6.0,2.1,14.0,6.0,5.26,0.0
2018,2,12,8,15,0.0,7.5,2.45,13.65,7.5,6.58,0.22
2018,2,12,8,30,0.0,9.0,2.8,13.3,9.0,7.9,1.16
2018,2,12,8,45,0.0,25.0,3.1,13.0,25.0,22.0,13.38
2018,2,12,9,0,0.0,41.0,3.4,12.7,41.0,36.15,25.6
2018,2,12,9,15,0.0,54.5,3.45,12.45,54.5,48.12,35.86
2018,2,12,9,30,0.0,68.0,3.5,12.2,68.0,60.11,46.07
2018,2,12,9,45,2.0,93.5,3.55,12.0,94.5,83.38,65.75
2018,2,12,10,0,4.0,119.0,3.6,11.8,121.0,107.01,85.59
2018,2,12,10,15,4.0,134.5,3.6,11.85,136.5,121.32,97.38
2018,2,12,10,30,4.0,150.0,3.6,11.9,152.0,135.8,109.25
2018,2,12,10,45,2.5,119.5,3.6,11.9,121.0,107.74,85.62
2018,2,12,11,0,1.0,89.0,3.6,11.9,90.0,79.48,61.78
2018,2,12,11,15,0.5,67.5,3.6,12.15,68.0,60.08,45.33
2018,2,12,11,30,0.0,46.0,3.6,12.4,46.0,40.68,28.86
2018,2,12,11,45,0.0,58.0,3.6,12.6,58.0,51.33,37.79
2018,2,12,12,0,0.0,70.0,3.6,12.8,70.0,62.0,46.68
2018,2,12,12,15,0.5,87.0,3.65,13.05,87.5,77.54,59.62
2018,2,12,12,30,1.0,104.0,3.7,13.3,105.0,93.4,72.76
2018,2,12,12,45,0.5,99.0,3.7,13.5,99.5,88.41,68.52
2018,2,12,13,0,0.0,94.0,3.7,13.7,94.0,83.38,64.29
2018,2,12,13,15,0.0,85.0,3.65,13.65,85.0,75.34,57.65
2018,2,12,13,30,0.0,76.0,3.6,13.6,76.0,67.32,51.02
2018,2,12,13,45,0.0,81.5,3.55,13.6,81.5,72.21,55.17
2018,2,12,14,0,0.0,87.0,3.5,13.6,87.0,77.09,59.32
2018,2,12,14,15,0.0,81.0,3.45,13.55,81.0,71.73,54.94
2018,2,12,14,30,0.0,75.0,3.4,13.5,75.0,66.38,50.56
2018,2,12,14,45,4.5,92.5,3.4,13.5,94.5,86.42,67.74
2018,2,12,15,0,9.0,110.0,3.4,13.5,114.0,107.93,86.13
2018,2,12,15,15,7.5,115.0,3.4,13.3,118.5,112.26,89.95
2018,2,12,15,30,6.0,120.0,3.4,13.1,123.0,117.31,94.41
2018,2,12,15,45,3.5,81.0,3.35,12.95,82.5,75.42,59.12
2018,2,12,16,0,1.0,42.0,3.3,12.8,42.0,37.86,27.06
2018,2,12,16,15,0.5,26.5,3.35,12.4,26.5,23.72,14.92
2018,2,12,16,30,0.0,11.0,3.4,12.0,11.0,9.66,2.73
2018,2,12,16,45,0.0,10.0,3.45,11.65,10.0,8.78,1.94
2018,2,12,17,0,0.0,9.0,3.5,11.3,9.0,7.9,1.12
2018,2,12,17,15,0.0,7.0,3.6,10.95,7.0,6.14,0.0
2018,2,12,17,30,0.0,5.0,3.7,10.6,5.0,4.38,0.0
2018,2,12,17,45,1.5,3.5,3.75,10.25,3.5,3.99,0.0
2018,2,12,18,0,3.0,2.0,3.8,9.9,2.0,0.0,0.0
2018,2,12,18,15,1.5,1.0,3.8,9.9,1.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,3.75,8.05,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,3.65,7.35,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,3.55,6.75,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,3.4,6.25,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,3.3,5.85,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,3.25,5.2,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,3.2,5.1,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,3.2,4.9,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,3.2,4.85,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,3.2,4.8,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,3.25,4.75,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,3.3,4.7,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,3.35,4.65,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,3.45,4.55,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,3.6,4.45,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,3.6,4.4,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,3.6,4.3,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,3.6,4.15,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,3.6,4.1,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,3.6,4.05,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,3.55,3.9,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,3.45,3.75,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,3.4,3.7,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,3.35,3.65,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,3.3,3.6,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,3.25,3.55,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,3.15,3.4,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.1,3.3,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.15,3.3,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.2,3.3,0.0,0.0,0.0
2018,2,13,6,45,0.0,0.0,3.25,3.3,0.0,0.0,0.0
2018,2,13,7,0,0.0,0.0,3.3,3.3,0.0,0.0,0.0
2018,2,13,7,15,11.5,4.0,3.35,3.45,4.5,3.64,0.0
2018,2,13,7,30,23.0,8.0,3.4,3.6,9.0,6.79,0.0
2018,2,13,7,45,11.5,11.5,3.5,3.75,12.0,10.34,3.39
2018,2,13,8,0,0.0,15.0,3.6,3.9,15.0,13.18,6.36
2018,2,13,8,15,28.0,23.0,3.6,4.1,30.0,20.23,13.04
2018,2,13,8,30,56.0,31.0,3.6,4.3,45.0,28.46,18.0
2018,2,13,8,45,39.5,54.0,3.55,4.5,65.0,51.64,38.45
2018,2,13,9,0,23.0,77.0,3.5,4.7,85.0,71.73,56.83
2018,2,13,9,15,12.0,77.0,3.45,4.85,81.0,70.82,56.47
2018,2,13,9,30,1.0,77.0,3.4,5.0,77.0,68.41,54.61
2018,2,13,9,45,4.5,109.0,3.35,5.2,111.0,97.88,79.99
2018,2,13,10,0,8.0,141.0,3.3,5.4,145.0,128.14,105.76
2018,2,13,10,15,6.5,146.5,3.15,5.55,150.0,133.21,109.79
2018,2,13,10,30,5.0,152.0,3.0,5.7,155.0,138.1,113.66
2018,2,13,10,45,8.5,161.0,2.9,5.85,166.0,148.89,122.58
2018,2,13,11,0,12.0,170.0,2.8,6.0,177.0,160.1,131.84
2018,2,13,11,15,13.0,178.0,2.6,6.15,186.0,169.09,139.15
2018,2,13,11,30,14.0,186.0,2.4,6.3,195.0,178.24,146.56
2018,2,13,11,45,7.5,140.0,2.25,6.45,145.0,131.19,106.75
2018,2,13,12,0,1.0,94.0,2.1,6.6,95.0,84.16,66.7
2018,2,13,12,15,3.5,113.0,1.95,6.75,115.5,103.66,83.33
2018,2,13,12,30,6.0,132.0,1.8,6.9,136.0,123.61,100.15
2018,2,13,12,45,4.5,124.0,1.65,7.0,127.0,115.09,92.83
2018,2,13,13,0,3.0,116.0,1.5,7.1,118.0,106.45,85.49
2018,2,13,13,15,4.0,109.5,1.4,7.15,112.0,101.41,81.32
2018,2,13,13,30,5.0,103.0,1.3,7.2,106.0,96.36,77.16
2018,2,13,13,45,7.0,110.5,1.25,7.25,114.5,105.38,84.96
2018,2,13,14,0,9.0,118.0,1.2,7.3,123.0,114.57,92.88
2018,2,13,14,15,8.5,117.0,1.1,7.35,121.5,113.37,91.93
2018,2,13,14,30,8.0,116.0,1.0,7.4,120.0,112.19,91.04
2018,2,13,14,45,6.0,134.0,0.95,7.4,137.0,128.72,105.07
2018,2,13,15,0,4.0,152.0,0.9,7.4,154.0,146.68,120.23
2018,2,13,15,15,3.5,141.5,0.9,7.3,143.0,136.51,111.93
2018,2,13,15,30,3.0,131.0,0.9,7.2,132.0,126.43,103.73
2018,2,13,15,45,253.0,106.0,0.9,7.05,196.5,352.5,300.94
2018,2,13,16,0,503.0,81.0,0.9,6.9,261.0,550.12,460.24
2018,2,13,16,15,567.0,74.5,0.85,6.65,250.5,577.98,480.09
2018,2,13,16,30,631.0,68.0,0.8,6.4,240.0,599.44,495.95
2018,2,13,16,45,567.5,60.5,0.75,6.15,192.5,520.43,432.95
2018,2,13,17,0,504.0,53.0,0.7,5.9,145.0,444.29,369.39
2018,2,13,17,15,400.0,43.0,0.7,5.7,102.0,343.12,281.97
2018,2,13,17,30,296.0,33.0,0.7,5.5,59.0,249.53,184.82
2018,2,13,17,45,166.5,20.0,0.7,5.3,32.5,108.39,0.0
2018,2,13,18,0,37.0,7.0,0.7,5.1,6.0,0.0,0.0
2018,2,13,18,15,18.5,3.5,0.7,5.1,3.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.85,4.15,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.75,3.9,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.65,3.65,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.55,3.2,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.5,3.05,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.5,2.95,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.5,2.85,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.5,2.8,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.55,2.85,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.6,2.85,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.6,2.8,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.6,2.75,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.65,2.4,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.75,2.2,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.15,1.75,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.25,1.8,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.55,2.05,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,2,14,6,45,0.0,0.0,2.0,2.55,0.0,0.0,0.0
2018,2,14,7,0,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,2,14,7,15,0.0,8.0,2.3,3.25,8.0,7.28,0.0
2018,2,14,7,30,0.0,16.0,2.4,3.7,16.0,14.1,0.78
2018,2,14,7,45,65.0,35.0,2.45,4.1,45.5,29.1,19.93
2018,2,14,8,0,130.0,54.0,2.5,4.5,75.0,42.44,32.95
2018,2,14,8,15,120.5,73.0,2.5,5.0,97.5,58.23,47.84
2018,2,14,8,30,111.0,92.0,2.5,5.5,120.0,79.98,61.47
2018,2,14,8,45,90.5,84.5,2.55,5.95,110.5,82.25,62.69
2018,2,14,9,0,70.0,77.0,2.6,6.4,101.0,79.99,61.52
2018,2,14,9,15,35.0,78.5,2.55,6.8,90.5,77.95,61.36
2018,2,14,9,30,0.0,80.0,2.5,7.2,80.0,70.74,56.17
2018,2,14,9,45,0.5,105.0,2.5,7.55,105.0,92.94,75.07
2018,2,14,10,0,1.0,130.0,2.5,7.9,130.0,115.49,93.99
2018,2,14,10,15,6.5,160.0,2.4,8.2,163.5,145.28,118.8
2018,2,14,10,30,12.0,190.0,2.3,8.5,197.0,176.21,144.25
2018,2,14,10,45,31.5,219.0,2.25,8.75,237.5,220.91,181.02
2018,2,14,11,0,51.0,248.0,2.2,9.0,278.0,264.39,216.33
2018,2,14,11,15,54.5,256.0,2.3,9.35,289.0,278.93,227.7
2018,2,14,11,30,58.0,264.0,2.4,9.7,300.0,293.78,239.4
2018,2,14,11,45,30.0,198.5,2.45,10.05,217.0,210.82,171.32
2018,2,14,12,0,2.0,133.0,2.5,10.4,134.0,120.77,96.23
2018,2,14,12,15,15.0,176.5,2.65,10.8,186.0,172.63,139.56
2018,2,14,12,30,28.0,220.0,2.8,11.2,238.0,237.79,192.82
2018,2,14,12,45,39.0,243.5,2.9,11.6,269.0,274.57,222.44
2018,2,14,13,0,50.0,267.0,3.0,12.0,300.0,312.89,253.11
2018,2,14,13,15,41.5,252.5,3.15,12.4,279.5,292.18,236.13
2018,2,14,13,30,33.0,238.0,3.3,12.8,259.0,270.86,218.79
2018,2,14,13,45,19.0,205.0,3.45,13.15,217.0,209.81,169.11
2018,2,14,14,0,5.0,172.0,3.6,13.5,175.0,163.99,131.28
2018,2,14,14,15,2.5,136.5,3.6,13.6,138.0,126.75,100.72
2018,2,14,14,30,0.0,101.0,3.6,13.7,101.0,90.18,70.37
2018,2,14,14,45,15.0,120.0,3.65,13.75,127.5,122.93,98.59
2018,2,14,15,0,30.0,139.0,3.7,13.8,154.0,167.15,136.13
2018,2,14,15,15,142.5,156.0,3.4,13.6,219.5,306.02,254.56
2018,2,14,15,30,255.0,173.0,3.1,13.4,285.0,444.92,368.86
2018,2,14,15,45,236.5,159.5,2.85,13.2,255.0,409.35,340.09
2018,2,14,16,0,218.0,146.0,2.6,13.0,225.0,373.9,311.82
2018,2,14,16,15,182.5,127.5,2.4,12.65,187.5,303.2,254.36
2018,2,14,16,30,147.0,109.0,2.2,12.3,150.0,249.99,209.9
2018,2,14,16,45,103.5,89.0,2.0,12.0,115.0,190.66,159.01
2018,2,14,17,0,60.0,69.0,1.8,11.7,80.0,134.05,109.52
2018,2,14,17,15,40.0,50.5,1.85,11.55,57.0,87.37,68.42
2018,2,14,17,30,20.0,32.0,1.9,11.4,34.0,52.64,35.29
2018,2,14,17,45,17.5,18.0,1.9,11.25,19.0,25.87,0.0
2018,2,14,18,0,15.0,4.0,1.9,11.1,4.0,3.64,0.0
2018,2,14,18,15,7.5,2.0,1.9,11.1,2.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,2,15,6,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,2,15,7,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,2,15,7,15,0.0,2.5,3.25,12.15,2.5,2.27,0.0
2018,2,15,7,30,0.0,5.0,3.3,12.4,5.0,4.38,0.0
2018,2,15,7,45,0.0,8.0,3.3,12.65,8.0,7.02,0.37
2018,2,15,8,0,0.0,11.0,3.3,12.9,11.0,9.65,2.9
2018,2,15,8,15,0.0,20.5,3.4,13.35,20.5,18.02,10.5
2018,2,15,8,30,0.0,30.0,3.5,13.8,30.0,26.41,17.08
2018,2,15,8,45,2.5,55.5,3.65,14.3,56.5,49.3,36.56
2018,2,15,9,0,5.0,81.0,3.8,14.8,83.0,72.03,55.65
2018,2,15,9,15,2.5,68.0,3.85,15.3,69.0,60.71,45.97
2018,2,15,9,30,0.0,55.0,3.9,15.8,55.0,48.57,35.6
2018,2,15,9,45,0.0,51.0,3.95,16.3,51.0,45.03,32.45
2018,2,15,10,0,0.0,47.0,4.0,16.8,47.0,41.5,29.33
2018,2,15,10,15,0.5,79.0,4.0,17.25,79.5,70.16,53.09
2018,2,15,10,30,1.0,111.0,4.0,17.7,112.0,99.05,76.7
2018,2,15,10,45,4.0,149.5,4.05,18.15,152.0,135.76,106.41
2018,2,15,11,0,7.0,188.0,4.1,18.6,192.0,173.52,136.57
2018,2,15,11,15,38.5,227.0,4.2,19.05,251.0,239.43,189.42
2018,2,15,11,30,70.0,266.0,4.3,19.5,310.0,304.2,240.57
2018,2,15,11,45,76.0,277.0,4.45,19.9,326.0,324.82,256.33
2018,2,15,12,0,82.0,288.0,4.6,20.3,342.0,346.0,272.58
2018,2,15,12,15,68.0,268.5,4.7,20.55,313.5,318.82,251.01
2018,2,15,12,30,54.0,249.0,4.8,20.8,285.0,290.21,228.32
2018,2,15,12,45,152.0,268.5,4.9,21.05,368.5,415.02,328.03
2018,2,15,13,0,250.0,288.0,5.0,21.3,452.0,546.89,430.21
2018,2,15,13,15,370.0,261.5,5.05,21.35,500.0,634.95,499.5
2018,2,15,13,30,490.0,235.0,5.1,21.4,548.0,741.74,581.25
2018,2,15,13,45,461.5,236.0,5.15,21.4,524.0,723.96,567.98
2018,2,15,14,0,433.0,237.0,5.2,21.4,500.0,703.63,553.41
2018,2,15,14,15,277.0,231.0,5.15,21.35,396.5,535.81,425.37
2018,2,15,14,30,121.0,225.0,5.1,21.3,293.0,366.31,291.65
2018,2,15,14,45,68.0,195.0,5.1,21.25,233.0,265.69,211.89
2018,2,15,15,0,15.0,165.0,5.1,21.2,173.0,170.33,134.16
2018,2,15,15,15,58.0,173.5,4.95,21.05,200.0,235.08,188.51
2018,2,15,15,30,101.0,182.0,4.8,20.9,227.0,287.21,232.11
2018,2,15,15,45,144.5,159.0,4.65,20.7,216.0,312.93,254.66
2018,2,15,16,0,188.0,136.0,4.5,20.5,205.0,319.1,261.59
2018,2,15,16,15,267.0,114.0,4.35,20.1,197.0,366.73,302.19
2018,2,15,16,30,346.0,92.0,4.2,19.7,189.0,408.41,336.76
2018,2,15,16,45,264.0,72.5,4.05,19.3,138.5,311.9,257.15
2018,2,15,17,0,182.0,53.0,3.9,18.9,88.0,203.96,166.84
2018,2,15,17,15,161.5,41.0,3.85,18.65,65.0,185.5,148.33
2018,2,15,17,30,141.0,29.0,3.8,18.4,42.0,153.37,112.73
2018,2,15,17,45,84.5,17.0,3.8,18.15,23.5,84.85,0.0
2018,2,15,18,0,28.0,5.0,3.8,17.9,5.0,4.55,0.0
2018,2,15,18,15,14.0,2.5,3.8,17.9,2.5,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.8,17.9,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,4.0,17.3,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,4.05,17.2,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,4.35,16.8,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,4.45,16.6,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,4.5,16.45,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,4.45,16.1,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,4.35,15.9,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,4.2,15.35,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,4.25,15.2,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,4.45,14.9,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,4.55,14.9,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,2,16,6,45,6.0,1.0,4.65,15.2,1.0,0.0,0.0
2018,2,16,7,0,12.0,2.0,4.7,15.3,2.0,0.0,0.0
2018,2,16,7,15,35.5,13.5,4.75,15.65,15.5,12.28,0.0
2018,2,16,7,30,59.0,25.0,4.8,16.0,29.0,20.22,6.59
2018,2,16,7,45,100.5,43.0,4.85,16.4,57.0,34.06,23.26
2018,2,16,8,0,142.0,61.0,4.9,16.8,85.0,47.52,35.79
2018,2,16,8,15,210.5,77.0,5.1,17.3,125.0,59.31,46.54
2018,2,16,8,30,279.0,93.0,5.3,17.8,165.0,88.24,60.47
2018,2,16,8,45,227.5,106.5,5.5,18.35,173.0,114.36,80.6
2018,2,16,9,0,176.0,120.0,5.7,18.9,181.0,133.94,98.9
2018,2,16,9,15,148.5,145.5,5.85,19.4,201.5,162.39,124.12
2018,2,16,9,30,121.0,171.0,6.0,19.9,222.0,187.62,146.23
2018,2,16,9,45,327.5,162.0,6.1,20.4,319.5,266.81,207.28
2018,2,16,10,0,534.0,153.0,6.2,20.9,417.0,371.41,290.46
2018,2,16,10,15,577.0,152.5,6.2,21.3,456.0,428.57,337.73
2018,2,16,10,30,620.0,152.0,6.2,21.7,495.0,485.94,384.5
2018,2,16,10,45,503.5,192.5,6.2,22.1,480.0,489.07,387.34
2018,2,16,11,0,387.0,233.0,6.2,22.5,465.0,475.74,376.28
2018,2,16,11,15,314.5,264.0,6.2,22.8,457.0,479.31,377.93
2018,2,16,11,30,242.0,295.0,6.2,23.1,449.0,466.42,366.49
2018,2,16,11,45,260.0,298.5,6.2,23.35,467.0,507.92,398.17
2018,2,16,12,0,278.0,302.0,6.2,23.6,485.0,539.9,422.39
2018,2,16,12,15,259.5,308.5,6.15,23.75,480.5,545.25,425.7
2018,2,16,12,30,241.0,315.0,6.1,23.9,476.0,534.55,417.18
2018,2,16,12,45,204.5,314.5,6.05,24.0,450.5,511.8,399.15
2018,2,16,13,0,168.0,314.0,6.0,24.1,425.0,486.6,379.2
2018,2,16,13,15,98.5,273.0,5.65,23.95,338.0,366.78,286.53
2018,2,16,13,30,29.0,232.0,5.3,23.8,251.0,259.97,202.01
2018,2,16,13,45,16.0,155.0,4.9,23.6,165.5,156.6,120.85
2018,2,16,14,0,3.0,78.0,4.5,23.4,80.0,71.92,52.87
2018,2,16,14,15,1.5,54.5,4.25,23.05,55.5,49.62,34.93
2018,2,16,14,30,0.0,31.0,4.0,22.7,31.0,27.37,16.81
2018,2,16,14,45,0.0,39.5,3.7,22.35,39.5,34.88,23.06
2018,2,16,15,0,0.0,48.0,3.4,22.0,48.0,42.4,29.35
2018,2,16,15,15,0.0,43.0,3.65,21.4,43.0,37.95,25.84
2018,2,16,15,30,0.0,38.0,3.9,20.8,38.0,33.52,22.3
2018,2,16,15,45,0.0,30.0,4.15,20.15,30.0,26.43,16.51
2018,2,16,16,0,0.0,22.0,4.4,19.5,22.0,19.36,10.67
2018,2,16,16,15,0.0,19.0,4.4,18.7,19.0,16.71,8.5
2018,2,16,16,30,0.0,16.0,4.4,17.9,16.0,14.06,6.29
2018,2,16,16,45,0.0,14.0,4.45,17.05,14.0,12.3,4.8
2018,2,16,17,0,0.0,12.0,4.5,16.2,12.0,10.54,3.26
2018,2,16,17,15,0.0,9.5,4.15,15.7,9.5,8.34,1.29
2018,2,16,17,30,0.0,7.0,3.8,15.2,7.0,6.14,0.0
2018,2,16,17,45,1.5,4.5,3.45,14.65,4.5,4.84,0.0
2018,2,16,18,0,3.0,2.0,3.1,14.1,2.0,3.31,0.0
2018,2,16,18,15,1.5,1.0,3.1,14.1,1.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,2.05,6.15,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,2.55,5.9,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,2.7,5.75,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,2.8,5.55,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,2.85,5.25,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,3.0,5.15,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,3.1,5.2,0.0,0.0,0.0
2018,2,17,6,45,0.0,0.0,3.25,5.25,0.0,0.0,0.0
2018,2,17,7,0,0.0,0.0,3.4,5.3,0.0,0.0,0.0
2018,2,17,7,15,0.0,2.0,3.55,5.6,2.0,1.82,0.0
2018,2,17,7,30,0.0,4.0,3.7,5.9,4.0,3.5,0.0
2018,2,17,7,45,15.0,8.5,3.8,6.2,11.0,7.74,1.2
2018,2,17,8,0,30.0,13.0,3.9,6.5,18.0,10.8,4.17
2018,2,17,8,15,15.0,14.5,3.85,6.7,17.0,12.94,6.23
2018,2,17,8,30,0.0,16.0,3.8,6.9,16.0,14.06,6.77
2018,2,17,8,45,0.0,20.0,3.7,7.1,20.0,17.59,9.89
2018,2,17,9,0,0.0,24.0,3.6,7.3,24.0,21.13,12.97
2018,2,17,9,15,0.0,28.0,3.5,7.35,28.0,24.66,16.04
2018,2,17,9,30,0.0,32.0,3.4,7.4,32.0,28.21,19.09
2018,2,17,9,45,0.0,36.5,3.25,7.45,36.5,32.2,22.5
2018,2,17,10,0,0.0,41.0,3.1,7.5,41.0,36.19,25.9
2018,2,17,10,15,0.0,44.5,3.0,7.5,44.5,39.3,28.52
2018,2,17,10,30,0.0,48.0,2.9,7.5,48.0,42.42,31.14
2018,2,17,10,45,0.0,51.0,2.8,7.5,51.0,45.09,33.37
2018,2,17,11,0,0.0,54.0,2.7,7.5,54.0,47.77,35.61
2018,2,17,11,15,0.0,56.0,2.65,7.5,56.0,49.55,37.08
2018,2,17,11,30,0.0,58.0,2.6,7.5,58.0,51.34,38.57
2018,2,17,11,45,0.0,59.5,2.55,7.5,59.5,52.68,39.67
2018,2,17,12,0,0.0,61.0,2.5,7.5,61.0,54.02,40.79
2018,2,17,12,15,0.0,61.5,2.5,7.55,61.5,54.47,41.14
2018,2,17,12,30,0.0,62.0,2.5,7.6,62.0,54.91,41.51
2018,2,17,12,45,0.0,62.0,2.5,7.6,62.0,54.91,41.51
2018,2,17,13,0,0.0,62.0,2.5,7.6,62.0,54.91,41.52
2018,2,17,13,15,0.0,60.5,2.4,7.65,60.5,53.57,40.39
2018,2,17,13,30,0.0,59.0,2.3,7.7,59.0,52.23,39.28
2018,2,17,13,45,0.0,58.5,2.25,7.75,58.5,51.78,38.93
2018,2,17,14,0,0.0,58.0,2.2,7.8,58.0,51.32,38.58
2018,2,17,14,15,0.0,56.5,2.15,7.85,56.5,49.98,37.49
2018,2,17,14,30,0.0,55.0,2.1,7.9,55.0,48.63,36.4
2018,2,17,14,45,0.0,55.5,2.05,7.95,55.5,49.06,36.85
2018,2,17,15,0,0.0,56.0,2.0,8.0,56.0,49.49,37.3
2018,2,17,15,15,0.5,62.5,2.05,7.95,62.5,55.7,42.8
2018,2,17,15,30,1.0,69.0,2.1,7.9,69.0,61.89,48.31
2018,2,17,15,45,1.0,55.0,2.1,7.85,55.0,49.43,37.63
2018,2,17,16,0,1.0,41.0,2.1,7.8,41.0,36.99,26.88
2018,2,17,16,15,0.5,29.5,2.15,7.7,29.5,26.38,17.61
2018,2,17,16,30,0.0,18.0,2.2,7.6,18.0,15.83,8.32
2018,2,17,16,45,0.0,14.0,2.25,7.5,14.0,12.3,5.18
2018,2,17,17,0,0.0,10.0,2.3,7.4,10.0,8.78,2.03
2018,2,17,17,15,2.0,8.0,2.35,7.4,8.0,8.31,1.56
2018,2,17,17,30,4.0,6.0,2.4,7.4,6.0,7.75,0.76
2018,2,17,17,45,3.5,4.0,2.5,7.45,4.0,5.49,0.0
2018,2,17,18,0,3.0,2.0,2.6,7.5,2.0,3.32,0.0
2018,2,17,18,15,1.5,1.0,2.6,7.5,1.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,1.8,4.55,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,18,6,45,15.5,2.0,1.45,3.2,1.5,0.0,0.0
2018,2,18,7,0,31.0,4.0,1.6,3.5,3.0,0.0,0.0
2018,2,18,7,15,213.0,16.5,1.9,4.15,31.5,15.01,0.0
2018,2,18,7,30,395.0,29.0,2.2,4.8,60.0,24.55,12.5
2018,2,18,7,45,514.5,36.5,2.5,5.45,107.5,29.66,20.78
2018,2,18,8,0,634.0,44.0,2.8,6.1,155.0,38.08,29.01
2018,2,18,8,15,700.5,49.5,3.0,6.65,207.5,41.69,32.59
2018,2,18,8,30,767.0,55.0,3.2,7.2,260.0,88.06,47.06
2018,2,18,8,45,809.5,58.0,3.4,7.8,311.5,147.07,85.75
2018,2,18,9,0,852.0,61.0,3.6,8.4,363.0,210.97,138.81
2018,2,18,9,15,880.5,63.5,3.55,8.85,411.5,277.69,199.28
2018,2,18,9,30,909.0,66.0,3.5,9.3,460.0,344.19,260.56
2018,2,18,9,45,930.0,67.0,3.45,9.8,503.5,408.54,319.46
2018,2,18,10,0,951.0,68.0,3.4,10.3,547.0,473.65,377.31
2018,2,18,10,15,964.0,69.5,3.3,10.7,583.5,535.88,431.03
2018,2,18,10,30,977.0,71.0,3.2,11.1,620.0,597.4,482.15
2018,2,18,10,45,983.0,72.0,3.1,11.45,648.0,653.31,527.2
2018,2,18,11,0,989.0,73.0,3.0,11.8,676.0,707.21,569.1
2018,2,18,11,15,995.0,73.5,2.9,12.1,698.0,758.34,607.64
2018,2,18,11,30,1001.0,74.0,2.8,12.4,720.0,806.98,640.86
2018,2,18,11,45,1004.5,75.0,2.7,12.7,734.0,851.55,670.58
2018,2,18,12,0,1008.0,76.0,2.6,13.0,748.0,893.0,697.64
2018,2,18,12,15,1009.5,76.0,2.45,13.2,753.5,928.37,719.87
2018,2,18,12,30,1011.0,76.0,2.3,13.4,759.0,960.13,739.28
2018,2,18,12,45,1010.0,75.5,2.2,13.55,755.5,985.34,754.67
2018,2,18,13,0,1009.0,75.0,2.1,13.7,752.0,1006.54,767.32
2018,2,18,13,15,1005.0,75.0,2.05,13.8,740.0,1021.51,776.59
2018,2,18,13,30,1001.0,75.0,2.0,13.9,728.0,1032.27,783.23
2018,2,18,13,45,992.0,74.5,1.95,14.0,706.0,1033.49,783.71
2018,2,18,14,0,983.0,74.0,1.9,14.1,684.0,1030.47,781.64
2018,2,18,14,15,974.5,73.0,1.9,14.05,656.5,1023.12,778.06
2018,2,18,14,30,966.0,72.0,1.9,14.0,629.0,1011.72,771.98
2018,2,18,14,45,918.0,79.5,1.85,14.0,584.5,970.3,744.92
2018,2,18,15,0,870.0,87.0,1.8,14.0,540.0,935.49,722.58
2018,2,18,15,15,849.5,83.0,1.7,13.8,497.5,899.21,698.91
2018,2,18,15,30,829.0,79.0,1.6,13.6,455.0,860.1,673.04
2018,2,18,15,45,838.5,70.0,1.5,13.4,418.0,838.02,658.91
2018,2,18,16,0,848.0,61.0,1.4,13.2,381.0,811.89,641.42
2018,2,18,16,15,809.0,58.0,1.3,12.35,330.5,750.87,599.7
2018,2,18,16,30,770.0,55.0,1.2,11.5,280.0,689.38,556.34
2018,2,18,16,45,712.0,50.5,1.05,10.6,228.5,612.03,498.45
2018,2,18,17,0,654.0,46.0,0.9,9.7,177.0,536.54,439.03
2018,2,18,17,15,555.0,39.0,1.0,9.15,128.5,434.14,355.02
2018,2,18,17,30,456.0,32.0,1.1,8.6,80.0,348.13,273.57
2018,2,18,17,45,282.0,21.5,1.15,8.0,46.0,202.98,28.11
2018,2,18,18,0,108.0,11.0,1.2,7.4,12.0,63.97,0.0
2018,2,18,18,15,54.0,5.5,1.2,7.4,6.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,2.35,7.05,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,19,6,45,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,2,19,7,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,2,19,7,15,0.0,2.0,1.75,6.5,2.0,1.82,0.0
2018,2,19,7,30,0.0,4.0,1.8,6.8,4.0,3.5,0.0
2018,2,19,7,45,0.0,7.0,1.85,7.05,7.0,6.14,0.0
2018,2,19,8,0,0.0,10.0,1.9,7.3,10.0,8.78,2.34
2018,2,19,8,15,0.0,18.5,1.9,7.6,18.5,16.26,9.28
2018,2,19,8,30,0.0,27.0,1.9,7.9,27.0,23.76,15.29
2018,2,19,8,45,0.0,42.0,1.85,8.2,42.0,37.03,26.91
2018,2,19,9,0,0.0,57.0,1.8,8.5,57.0,50.33,38.42
2018,2,19,9,15,0.5,64.0,1.75,8.75,64.0,56.68,43.76
2018,2,19,9,30,1.0,71.0,1.7,9.0,71.0,63.09,49.1
2018,2,19,9,45,3.5,95.5,1.65,9.3,97.0,85.73,68.23
2018,2,19,10,0,6.0,120.0,1.6,9.6,123.0,108.73,87.43
2018,2,19,10,15,3.0,97.5,1.55,9.85,99.0,87.83,69.5
2018,2,19,10,30,0.0,75.0,1.5,10.1,75.0,66.39,51.17
2018,2,19,10,45,0.0,101.5,1.5,10.35,101.5,90.06,71.0
2018,2,19,11,0,0.0,128.0,1.5,10.6,128.0,114.03,90.8
2018,2,19,11,15,0.0,131.5,1.5,10.8,131.5,117.34,93.3
2018,2,19,11,30,0.0,135.0,1.5,11.0,135.0,120.68,95.87
2018,2,19,11,45,0.0,136.0,1.5,11.2,136.0,121.73,96.58
2018,2,19,12,0,0.0,137.0,1.5,11.4,137.0,122.79,97.31
2018,2,19,12,15,0.0,131.5,1.55,11.65,131.5,117.82,93.09
2018,2,19,12,30,0.0,126.0,1.6,11.9,126.0,112.83,88.88
2018,2,19,12,45,0.5,129.0,1.6,12.1,129.5,116.17,91.6
2018,2,19,13,0,1.0,132.0,1.6,12.3,133.0,119.56,94.37
2018,2,19,13,15,1.0,102.5,1.7,12.55,103.5,92.15,71.7
2018,2,19,13,30,1.0,73.0,1.8,12.8,74.0,65.62,49.66
2018,2,19,13,45,0.5,67.0,1.9,13.05,67.5,59.81,44.81
2018,2,19,14,0,0.0,61.0,2.0,13.3,61.0,53.99,39.93
2018,2,19,14,15,7.5,73.5,2.05,13.45,78.0,72.22,55.62
2018,2,19,14,30,15.0,86.0,2.1,13.6,95.0,95.66,75.62
2018,2,19,14,45,15.5,104.5,2.15,13.7,113.0,115.22,91.98
2018,2,19,15,0,16.0,123.0,2.2,13.8,131.0,127.01,101.91
2018,2,19,15,15,8.0,84.0,2.15,13.8,88.0,81.65,63.91
2018,2,19,15,30,0.0,45.0,2.1,13.8,45.0,39.72,28.28
2018,2,19,15,45,0.0,41.0,2.05,13.75,41.0,36.16,25.36
2018,2,19,16,0,0.0,37.0,2.0,13.7,37.0,32.62,22.41
2018,2,19,16,15,0.0,37.0,1.7,13.35,37.0,32.61,22.49
2018,2,19,16,30,0.0,37.0,1.4,13.0,37.0,32.6,22.55
2018,2,19,16,45,0.0,37.0,1.1,12.65,37.0,32.61,22.55
2018,2,19,17,0,0.0,37.0,0.8,12.3,37.0,32.62,22.44
2018,2,19,17,15,0.0,25.0,0.75,12.05,25.0,22.01,13.08
2018,2,19,17,30,0.0,13.0,0.7,11.8,13.0,11.42,3.7
2018,2,19,17,45,0.5,8.0,0.7,11.55,8.0,7.3,0.0
2018,2,19,18,0,1.0,3.0,0.7,11.3,3.0,3.23,0.0
2018,2,19,18,15,0.5,1.5,0.7,11.3,1.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,2,20,6,45,20.5,2.5,1.85,11.1,2.0,0.0,0.0
2018,2,20,7,0,41.0,5.0,1.9,11.4,4.0,0.0,0.0
2018,2,20,7,15,111.5,12.5,2.05,11.85,20.0,11.37,0.0
2018,2,20,7,30,182.0,20.0,2.2,12.3,36.0,15.62,6.55
2018,2,20,7,45,305.0,29.0,2.3,12.8,76.0,22.33,13.88
2018,2,20,8,0,428.0,38.0,2.4,13.3,116.0,28.89,20.07
2018,2,20,8,15,286.5,46.0,2.4,13.9,105.0,34.19,24.98
2018,2,20,8,30,145.0,54.0,2.4,14.5,94.0,52.5,34.67
2018,2,20,8,45,73.5,80.0,2.4,15.1,100.5,77.51,57.2
2018,2,20,9,0,2.0,106.0,2.4,15.7,107.0,92.56,72.75
2018,2,20,9,15,6.0,128.0,2.65,16.4,130.5,112.97,89.25
2018,2,20,9,30,10.0,150.0,2.9,17.1,154.0,134.2,106.22
2018,2,20,9,45,7.5,156.5,3.1,17.8,160.0,140.41,110.84
2018,2,20,10,0,5.0,163.0,3.3,18.5,166.0,146.21,115.07
2018,2,20,10,15,4.5,168.5,3.45,18.95,171.0,151.76,119.13
2018,2,20,10,30,4.0,174.0,3.6,19.4,176.0,157.21,123.09
2018,2,20,10,45,15.0,204.0,3.75,19.9,213.0,191.72,150.41
2018,2,20,11,0,26.0,234.0,3.9,20.4,250.0,227.91,178.76
2018,2,20,11,15,24.0,240.0,3.9,20.65,255.0,234.21,183.27
2018,2,20,11,30,22.0,246.0,3.9,20.9,260.0,240.32,187.68
2018,2,20,11,45,25.0,255.0,3.9,21.15,271.5,252.98,197.35
2018,2,20,12,0,28.0,264.0,3.9,21.4,283.0,277.19,215.96
2018,2,20,12,15,24.0,256.5,3.9,21.5,273.0,257.15,200.12
2018,2,20,12,30,20.0,249.0,3.9,21.6,263.0,247.92,192.78
2018,2,20,12,45,37.5,269.0,3.9,21.75,294.5,299.32,233.17
2018,2,20,13,0,55.0,289.0,3.9,21.9,326.0,340.09,264.89
2018,2,20,13,15,125.5,292.5,3.85,21.9,376.0,429.27,335.15
2018,2,20,13,30,196.0,296.0,3.8,21.9,426.0,504.63,393.85
2018,2,20,13,45,215.5,277.5,3.8,21.9,416.5,507.03,396.65
2018,2,20,14,0,235.0,259.0,3.8,21.9,407.0,526.54,412.37
2018,2,20,14,15,444.5,202.5,3.75,21.8,468.0,682.43,534.1
2018,2,20,14,30,654.0,146.0,3.7,21.7,529.0,824.8,639.5
2018,2,20,14,45,712.0,122.0,3.6,21.6,517.0,847.53,655.62
2018,2,20,15,0,770.0,98.0,3.5,21.5,505.0,859.35,664.96
2018,2,20,15,15,646.0,109.5,3.2,21.25,433.5,754.99,590.85
2018,2,20,15,30,522.0,121.0,2.9,21.0,362.0,646.21,512.5
2018,2,20,15,45,618.5,95.5,2.6,20.8,353.5,687.47,544.17
2018,2,20,16,0,715.0,70.0,2.3,20.6,345.0,714.62,563.81
2018,2,20,16,15,705.5,65.0,2.0,19.95,307.0,678.72,537.91
2018,2,20,16,30,696.0,60.0,1.7,19.3,269.0,640.73,510.01
2018,2,20,16,45,637.5,55.0,1.4,18.65,219.5,570.28,456.45
2018,2,20,17,0,579.0,50.0,1.1,18.0,170.0,497.6,399.02
2018,2,20,17,15,488.5,42.5,1.1,17.55,124.5,404.07,322.58
2018,2,20,17,30,398.0,35.0,1.1,17.1,79.0,317.34,245.41
2018,2,20,17,45,245.5,23.0,1.1,16.7,45.5,187.83,71.63
2018,2,20,18,0,93.0,11.0,1.1,16.3,12.0,56.62,0.0
2018,2,20,18,15,46.5,5.5,1.1,16.3,6.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,2,21,6,45,22.5,3.0,1.8,14.6,2.5,0.0,0.0
2018,2,21,7,0,45.0,6.0,1.9,15.0,5.0,0.0,0.0
2018,2,21,7,15,188.5,17.0,2.15,15.55,31.5,15.46,0.0
2018,2,21,7,30,332.0,28.0,2.4,16.1,58.0,22.94,12.48
2018,2,21,7,45,443.0,36.0,2.65,16.65,103.0,28.58,19.04
2018,2,21,8,0,554.0,44.0,2.9,17.2,148.0,34.17,24.35
2018,2,21,8,15,410.5,53.0,3.05,17.75,142.5,39.42,29.16
2018,2,21,8,30,267.0,62.0,3.2,18.3,137.0,63.8,39.57
2018,2,21,8,45,259.0,78.0,3.4,18.9,161.5,95.88,63.49
2018,2,21,9,0,251.0,94.0,3.6,19.5,186.0,127.34,89.99
2018,2,21,9,15,336.5,109.0,3.75,20.0,249.5,180.54,131.98
2018,2,21,9,30,422.0,124.0,3.9,20.5,313.0,244.32,183.65
2018,2,21,9,45,277.5,151.5,4.05,20.95,280.5,241.25,186.42
2018,2,21,10,0,133.0,179.0,4.2,21.4,248.0,220.32,172.3
2018,2,21,10,15,79.0,182.0,4.25,21.75,223.5,202.66,158.62
2018,2,21,10,30,25.0,185.0,4.3,22.1,199.0,181.95,141.69
2018,2,21,10,45,46.0,220.5,4.3,22.5,248.5,230.15,179.65
2018,2,21,11,0,67.0,256.0,4.3,22.9,298.0,281.46,219.49
2018,2,21,11,15,43.5,239.5,4.25,23.1,267.0,254.37,197.65
2018,2,21,11,30,20.0,223.0,4.2,23.3,236.0,216.98,167.76
2018,2,21,11,45,26.5,225.5,4.15,23.5,243.0,234.31,181.29
2018,2,21,12,0,33.0,228.0,4.1,23.7,250.0,244.45,189.12
2018,2,21,12,15,72.5,254.0,4.05,23.85,303.5,306.68,238.12
2018,2,21,12,30,112.0,280.0,4.0,24.0,357.0,386.04,299.21
2018,2,21,12,45,66.5,236.0,3.95,24.1,281.5,289.93,224.74
2018,2,21,13,0,21.0,192.0,3.9,24.2,206.0,205.38,158.08
2018,2,21,13,15,12.0,173.5,3.85,24.2,181.5,169.57,130.0
2018,2,21,13,30,3.0,155.0,3.8,24.2,157.0,143.72,109.44
2018,2,21,13,45,55.0,183.0,3.75,24.2,218.0,232.4,181.29
2018,2,21,14,0,107.0,211.0,3.7,24.2,279.0,330.76,259.01
2018,2,21,14,15,104.5,216.0,3.6,24.15,280.0,336.6,263.39
2018,2,21,14,30,102.0,221.0,3.5,24.1,281.0,342.47,268.12
2018,2,21,14,45,116.5,219.5,3.4,24.0,284.5,356.68,280.01
2018,2,21,15,0,131.0,218.0,3.3,23.9,288.0,370.54,291.65
2018,2,21,15,15,341.5,165.5,3.1,23.65,329.0,516.94,410.01
2018,2,21,15,30,552.0,113.0,2.9,23.4,370.0,664.44,522.64
2018,2,21,15,45,558.5,101.0,2.65,23.15,339.5,643.07,506.73
2018,2,21,16,0,565.0,89.0,2.4,22.9,309.0,618.83,489.61
2018,2,21,16,15,495.0,79.5,2.15,22.3,254.0,532.94,426.43
2018,2,21,16,30,425.0,70.0,1.9,21.7,199.0,449.8,363.66
2018,2,21,16,45,508.0,59.0,1.6,21.05,186.0,481.05,387.75
2018,2,21,17,0,591.0,48.0,1.3,20.4,173.0,503.84,402.31
2018,2,21,17,15,504.0,40.5,1.3,19.9,127.0,412.03,327.19
2018,2,21,17,30,417.0,33.0,1.3,19.4,81.0,327.12,252.52
2018,2,21,17,45,268.0,22.5,1.3,18.85,47.5,201.8,93.7
2018,2,21,18,0,119.0,12.0,1.3,18.3,14.0,70.65,0.0
2018,2,21,18,15,59.5,6.0,1.3,18.3,7.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.3,17.95,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
