Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,2,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,2,22,6,45,29.0,3.0,2.3,15.7,3.0,0.0,0.0
2018,2,22,7,0,58.0,6.0,2.5,16.1,6.0,5.46,0.0
2018,2,22,7,15,121.0,13.0,2.7,16.65,21.5,10.34,0.0
2018,2,22,7,30,184.0,20.0,2.9,17.2,37.0,15.43,6.75
2018,2,22,7,45,172.0,22.0,3.1,17.7,46.0,16.14,8.28
2018,2,22,8,0,160.0,24.0,3.3,18.2,55.0,17.96,10.1
2018,2,22,8,15,115.5,26.5,3.55,18.75,52.0,19.27,11.35
2018,2,22,8,30,71.0,29.0,3.8,19.3,49.0,28.43,16.01
2018,2,22,8,45,35.5,37.5,4.05,19.85,47.5,37.66,24.49
2018,2,22,9,0,0.0,46.0,4.3,20.4,46.0,40.58,28.37
2018,2,22,9,15,0.0,53.5,4.4,20.8,53.5,47.24,33.77
2018,2,22,9,30,0.0,61.0,4.5,21.2,61.0,53.9,39.11
2018,2,22,9,45,0.0,70.5,4.55,21.6,70.5,62.35,45.87
2018,2,22,10,0,0.0,80.0,4.6,22.0,80.0,70.82,52.58
2018,2,22,10,15,0.0,103.0,4.6,22.3,103.0,91.27,68.99
2018,2,22,10,30,0.0,126.0,4.6,22.6,126.0,111.9,85.36
2018,2,22,10,45,2.0,148.0,4.65,22.85,149.5,133.07,102.08
2018,2,22,11,0,4.0,170.0,4.7,23.1,173.0,154.75,119.07
2018,2,22,11,15,4.0,172.0,4.65,23.25,175.0,157.11,120.68
2018,2,22,11,30,4.0,174.0,4.6,23.4,177.0,159.45,122.33
2018,2,22,11,45,10.5,192.5,4.6,23.6,200.0,182.24,140.26
2018,2,22,12,0,17.0,211.0,4.6,23.8,223.0,205.82,158.72
2018,2,22,12,15,60.0,257.0,4.55,23.85,298.5,299.22,232.3
2018,2,22,12,30,103.0,303.0,4.5,23.9,374.0,388.74,301.4
2018,2,22,12,45,189.0,308.5,4.5,23.95,438.5,491.58,380.83
2018,2,22,13,0,275.0,314.0,4.5,24.0,503.0,599.79,462.43
2018,2,22,13,15,318.5,291.5,4.4,24.0,507.5,624.16,481.29
2018,2,22,13,30,362.0,269.0,4.3,24.0,512.0,647.75,500.09
2018,2,22,13,45,507.0,216.5,4.25,23.95,546.0,751.17,578.95
2018,2,22,14,0,652.0,164.0,4.2,23.9,580.0,843.67,646.69
2018,2,22,14,15,751.5,128.5,4.1,23.8,589.0,900.11,686.32
2018,2,22,14,30,851.0,93.0,4.0,23.7,598.0,945.67,718.37
2018,2,22,14,45,817.0,96.0,3.9,23.6,559.0,912.06,695.91
2018,2,22,15,0,783.0,99.0,3.8,23.5,520.0,875.47,671.88
2018,2,22,15,15,683.5,105.5,3.5,23.3,453.5,786.46,609.7
2018,2,22,15,30,584.0,112.0,3.2,23.1,387.0,692.8,543.26
2018,2,22,15,45,594.0,100.5,2.95,22.85,356.5,674.26,531.21
2018,2,22,16,0,604.0,89.0,2.7,22.6,326.0,652.56,516.12
2018,2,22,16,15,627.5,78.5,2.4,22.0,297.0,639.96,507.85
2018,2,22,16,30,651.0,68.0,2.1,21.4,268.0,623.32,495.8
2018,2,22,16,45,596.5,61.5,1.75,20.75,220.0,550.27,440.23
2018,2,22,17,0,542.0,55.0,1.4,20.1,172.0,479.54,384.18
2018,2,22,17,15,453.5,47.0,1.4,19.6,127.0,387.66,309.34
2018,2,22,17,30,365.0,39.0,1.4,19.1,82.0,302.09,234.86
2018,2,22,17,45,231.5,26.0,1.35,18.6,48.5,186.01,98.44
2018,2,22,18,0,98.0,13.0,1.3,18.1,15.0,61.1,0.0
2018,2,22,18,15,49.0,6.5,1.3,18.1,7.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,1.35,17.85,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,23,6,45,6.5,1.5,0.95,13.55,1.5,0.0,0.0
2018,2,23,7,0,13.0,3.0,1.0,13.8,3.0,2.73,0.0
2018,2,23,7,15,96.5,16.5,1.15,14.3,25.5,12.99,0.0
2018,2,23,7,30,180.0,30.0,1.3,14.8,48.0,23.33,13.58
2018,2,23,7,45,268.5,42.5,1.5,15.25,86.5,32.61,22.81
2018,2,23,8,0,357.0,55.0,1.7,15.7,125.0,41.64,31.18
2018,2,23,8,15,206.5,52.0,1.75,16.1,95.0,38.02,28.18
2018,2,23,8,30,56.0,49.0,1.8,16.5,65.0,45.71,31.42
2018,2,23,8,45,28.0,50.0,1.85,16.95,58.0,48.11,34.01
2018,2,23,9,0,0.0,51.0,1.9,17.4,51.0,45.01,32.5
2018,2,23,9,15,0.0,54.5,1.9,17.7,54.5,48.12,34.98
2018,2,23,9,30,0.0,58.0,1.9,18.0,58.0,51.24,37.43
2018,2,23,9,45,0.0,78.5,1.9,18.35,78.5,69.47,52.38
2018,2,23,10,0,0.0,99.0,1.9,18.7,99.0,87.65,67.1
2018,2,23,10,15,0.0,104.5,2.0,19.05,104.5,92.61,70.87
2018,2,23,10,30,0.0,110.0,2.1,19.4,110.0,97.59,74.66
2018,2,23,10,45,0.0,130.5,2.2,19.7,130.5,116.09,89.39
2018,2,23,11,0,0.0,151.0,2.3,20.0,151.0,134.83,104.16
2018,2,23,11,15,1.0,157.5,2.35,20.3,158.0,141.7,109.38
2018,2,23,11,30,2.0,164.0,2.4,20.6,165.0,148.71,114.73
2018,2,23,11,45,5.0,187.5,2.5,20.85,191.0,173.27,134.05
2018,2,23,12,0,8.0,211.0,2.6,21.1,217.0,198.5,153.75
2018,2,23,12,15,14.0,233.5,2.65,21.35,243.5,226.01,175.18
2018,2,23,12,30,20.0,256.0,2.7,21.6,270.0,254.45,197.18
2018,2,23,12,45,21.5,259.0,2.8,21.8,274.0,260.25,201.58
2018,2,23,13,0,23.0,262.0,2.9,22.0,278.0,266.18,206.18
2018,2,23,13,15,32.5,270.0,2.9,22.15,292.0,300.84,233.13
2018,2,23,13,30,42.0,278.0,2.9,22.3,306.0,321.58,249.28
2018,2,23,13,45,169.0,265.0,2.95,22.4,374.0,448.4,349.95
2018,2,23,14,0,296.0,252.0,3.0,22.5,442.0,577.19,448.74
2018,2,23,14,15,547.5,185.5,2.95,22.5,519.5,763.56,589.32
2018,2,23,14,30,799.0,119.0,2.9,22.5,597.0,928.53,703.69
2018,2,23,14,45,786.0,115.0,2.85,22.45,563.5,906.67,688.4
2018,2,23,15,0,773.0,111.0,2.8,22.4,530.0,887.73,676.83
2018,2,23,15,15,752.0,108.0,2.55,22.15,491.0,853.68,653.8
2018,2,23,15,30,731.0,105.0,2.3,21.9,452.0,817.15,628.99
2018,2,23,15,45,702.5,100.5,2.1,21.65,407.5,770.0,596.82
2018,2,23,16,0,674.0,96.0,1.9,21.4,363.0,721.39,563.16
2018,2,23,16,15,637.5,89.5,1.7,20.8,316.5,662.74,522.18
2018,2,23,16,30,601.0,83.0,1.5,20.2,270.0,603.94,479.91
2018,2,23,16,45,547.5,74.5,1.3,19.6,222.0,530.52,425.01
2018,2,23,17,0,494.0,66.0,1.1,19.0,174.0,459.19,368.45
2018,2,23,17,15,409.0,55.0,1.15,18.55,128.5,367.34,294.06
2018,2,23,17,30,324.0,44.0,1.2,18.1,83.0,284.5,222.47
2018,2,23,17,45,204.0,29.0,1.25,17.6,49.5,178.37,103.67
2018,2,23,18,0,84.0,14.0,1.3,17.1,16.0,55.03,0.0
2018,2,23,18,15,42.0,7.0,1.3,17.1,8.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,2,24,6,45,25.0,4.0,2.0,13.1,4.0,0.0,0.0
2018,2,24,7,0,50.0,8.0,2.2,13.5,8.0,7.28,0.0
2018,2,24,7,15,138.0,21.5,2.35,13.85,33.0,17.01,0.0
2018,2,24,7,30,226.0,35.0,2.5,14.2,58.0,27.3,17.14
2018,2,24,7,45,256.5,49.0,2.65,14.6,89.5,37.52,27.2
2018,2,24,8,0,287.0,63.0,2.8,15.0,121.0,47.33,36.31
2018,2,24,8,15,405.0,71.5,3.05,15.6,177.5,53.09,41.59
2018,2,24,8,30,523.0,80.0,3.3,16.2,234.0,96.82,58.58
2018,2,24,8,45,570.0,86.0,3.55,16.85,281.0,144.86,91.03
2018,2,24,9,0,617.0,92.0,3.8,17.5,328.0,198.66,134.31
2018,2,24,9,15,626.5,101.0,3.9,18.05,365.5,251.01,180.59
2018,2,24,9,30,636.0,110.0,4.0,18.6,403.0,304.0,227.7
2018,2,24,9,45,510.0,155.0,4.1,19.2,403.5,335.94,259.3
2018,2,24,10,0,384.0,200.0,4.2,19.8,404.0,351.48,275.1
2018,2,24,10,15,304.5,217.0,4.3,20.2,385.5,353.33,278.24
2018,2,24,10,30,225.0,234.0,4.4,20.6,367.0,346.2,273.06
2018,2,24,10,45,117.5,212.0,4.45,21.0,281.5,270.81,213.42
2018,2,24,11,0,10.0,190.0,4.5,21.4,196.0,176.85,137.28
2018,2,24,11,15,57.0,227.5,4.55,21.65,265.5,251.83,197.36
2018,2,24,11,30,104.0,265.0,4.6,21.9,335.0,336.85,264.05
2018,2,24,11,45,129.0,295.5,4.65,22.1,384.0,394.29,308.15
2018,2,24,12,0,154.0,326.0,4.7,22.3,433.0,454.27,353.7
2018,2,24,12,15,188.5,314.5,4.75,22.45,446.5,480.17,374.09
2018,2,24,12,30,223.0,303.0,4.8,22.6,460.0,507.08,395.35
2018,2,24,12,45,292.0,265.5,4.8,22.75,470.0,552.39,431.34
2018,2,24,13,0,361.0,228.0,4.8,22.9,480.0,601.34,469.68
2018,2,24,13,15,602.0,169.0,4.8,23.0,581.0,779.21,604.6
2018,2,24,13,30,843.0,110.0,4.8,23.1,682.0,945.65,721.59
2018,2,24,13,45,790.0,120.0,4.8,23.25,644.5,916.09,700.17
2018,2,24,14,0,737.0,130.0,4.8,23.4,607.0,888.11,681.18
2018,2,24,14,15,523.0,184.5,4.75,23.35,516.0,739.71,575.47
2018,2,24,14,30,309.0,239.0,4.7,23.3,425.0,580.15,454.27
2018,2,24,14,45,260.5,230.5,4.65,23.25,381.5,524.69,413.1
2018,2,24,15,0,212.0,222.0,4.6,23.2,338.0,450.7,357.05
2018,2,24,15,15,254.0,194.0,4.4,23.0,323.0,472.84,376.33
2018,2,24,15,30,296.0,166.0,4.2,22.8,308.0,473.37,379.12
2018,2,24,15,45,490.0,123.5,4.0,22.6,331.5,604.45,483.99
2018,2,24,16,0,684.0,81.0,3.8,22.4,355.0,711.54,564.6
2018,2,24,16,15,599.0,81.5,3.5,21.9,299.5,622.19,498.44
2018,2,24,16,30,514.0,82.0,3.2,21.4,244.0,535.64,433.63
2018,2,24,16,45,485.0,71.0,2.9,20.9,202.5,480.82,391.13
2018,2,24,17,0,456.0,60.0,2.6,20.4,161.0,426.63,346.78
2018,2,24,17,15,299.0,48.5,2.5,20.0,108.0,284.3,229.79
2018,2,24,17,30,142.0,37.0,2.4,19.6,55.0,147.79,115.04
2018,2,24,17,45,71.0,21.0,2.3,19.2,30.0,78.06,45.71
2018,2,24,18,0,0.0,5.0,2.2,18.8,5.0,4.55,0.0
2018,2,24,18,15,0.0,2.5,2.2,18.8,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.45,18.55,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.55,18.45,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.6,18.35,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.55,18.2,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.7,17.65,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.85,17.55,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.9,17.45,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.9,17.35,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,3.2,17.05,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,3.4,16.95,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,3.65,16.85,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,3.8,16.75,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,3.8,16.65,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,3.85,16.55,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,3.95,16.45,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,3.95,16.3,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,3.85,16.1,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,2,25,6,45,26.0,4.0,4.15,16.05,4.0,0.0,0.0
2018,2,25,7,0,52.0,8.0,4.3,16.2,8.0,7.28,0.0
2018,2,25,7,15,201.5,21.5,4.4,16.6,40.0,17.95,0.0
2018,2,25,7,30,351.0,35.0,4.5,17.0,72.0,28.79,18.33
2018,2,25,7,45,330.0,36.5,4.65,17.4,86.5,28.12,18.77
2018,2,25,8,0,309.0,38.0,4.8,17.8,101.0,27.89,18.88
2018,2,25,8,15,154.5,34.0,4.9,18.2,65.5,24.69,16.17
2018,2,25,8,30,0.0,30.0,5.0,18.6,30.0,26.41,16.71
2018,2,25,8,45,0.0,29.0,5.15,19.0,29.0,25.54,15.92
2018,2,25,9,0,0.0,28.0,5.3,19.4,28.0,24.66,15.11
2018,2,25,9,15,0.0,32.5,5.35,19.75,32.5,28.65,18.36
2018,2,25,9,30,0.0,37.0,5.4,20.1,37.0,32.64,21.59
2018,2,25,9,45,0.0,44.5,5.45,20.45,44.5,39.29,26.99
2018,2,25,10,0,0.0,52.0,5.5,20.8,52.0,45.95,32.36
2018,2,25,10,15,0.0,67.0,5.4,21.05,67.0,59.28,43.17
2018,2,25,10,30,0.0,82.0,5.3,21.3,82.0,72.64,53.91
2018,2,25,10,45,3.0,106.5,5.2,21.55,108.5,96.33,72.99
2018,2,25,11,0,6.0,131.0,5.1,21.8,135.0,120.55,92.35
2018,2,25,11,15,3.5,129.0,4.9,21.85,131.5,117.42,89.61
2018,2,25,11,30,1.0,127.0,4.7,21.9,128.0,114.02,86.7
2018,2,25,11,45,5.0,154.0,4.5,21.95,157.5,142.07,109.1
2018,2,25,12,0,9.0,181.0,4.3,22.0,187.0,170.88,131.91
2018,2,25,12,15,5.5,144.5,4.1,21.9,148.0,134.41,102.86
2018,2,25,12,30,2.0,108.0,3.9,21.8,109.0,97.95,73.69
2018,2,25,12,45,4.0,138.5,3.7,21.75,141.0,128.08,97.88
2018,2,25,13,0,6.0,169.0,3.5,21.7,173.0,159.02,122.51
2018,2,25,13,15,4.0,139.0,3.3,21.65,141.5,129.0,98.64
2018,2,25,13,30,2.0,109.0,3.1,21.6,110.0,99.16,74.82
2018,2,25,13,45,1.0,102.5,2.9,21.55,103.0,92.21,69.31
2018,2,25,14,0,0.0,96.0,2.7,21.5,96.0,85.23,63.75
2018,2,25,14,15,0.0,100.5,2.55,21.35,100.5,89.45,67.29
2018,2,25,14,30,0.0,105.0,2.4,21.2,105.0,93.76,70.93
2018,2,25,14,45,0.0,90.0,2.3,21.1,90.0,79.75,59.75
2018,2,25,15,0,0.0,75.0,2.2,21.0,75.0,66.38,49.02
2018,2,25,15,15,0.0,66.5,2.1,20.75,66.5,58.81,43.01
2018,2,25,15,30,0.0,58.0,2.0,20.5,58.0,51.25,36.95
2018,2,25,15,45,0.0,49.0,1.9,20.25,49.0,43.26,30.47
2018,2,25,16,0,0.0,40.0,1.8,20.0,40.0,35.27,23.95
2018,2,25,16,15,0.0,30.0,1.65,19.6,30.0,26.42,16.63
2018,2,25,16,30,0.0,20.0,1.5,19.2,20.0,17.59,9.25
2018,2,25,16,45,0.0,16.0,1.3,18.75,16.0,14.06,6.28
2018,2,25,17,0,0.0,12.0,1.1,18.3,12.0,10.54,3.27
2018,2,25,17,15,0.0,9.0,1.2,18.0,9.0,7.9,0.97
2018,2,25,17,30,0.0,6.0,1.3,17.7,6.0,5.26,0.0
2018,2,25,17,45,0.0,4.0,1.4,17.45,4.0,3.5,0.0
2018,2,25,18,0,0.0,2.0,1.5,17.2,2.0,1.82,0.0
2018,2,25,18,15,0.0,1.0,1.5,17.2,1.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,26,6,45,0.0,2.5,1.05,12.35,2.5,0.0,0.0
2018,2,26,7,0,0.0,5.0,1.1,12.4,5.0,4.55,0.0
2018,2,26,7,15,2.0,19.0,1.25,12.55,19.0,16.61,1.35
2018,2,26,7,30,4.0,33.0,1.4,12.7,33.0,28.56,18.76
2018,2,26,7,45,14.5,51.0,1.5,12.85,53.5,42.82,32.23
2018,2,26,8,0,25.0,69.0,1.6,13.0,74.0,57.09,45.38
2018,2,26,8,15,16.0,58.5,1.7,13.1,62.0,50.49,39.74
2018,2,26,8,30,7.0,48.0,1.8,13.2,50.0,42.83,31.05
2018,2,26,8,45,3.5,46.5,1.85,13.3,47.5,41.49,29.95
2018,2,26,9,0,0.0,45.0,1.9,13.4,45.0,39.7,28.49
2018,2,26,9,15,1.5,73.5,2.0,13.4,74.0,65.39,50.21
2018,2,26,9,30,3.0,102.0,2.1,13.4,103.0,90.93,71.54
2018,2,26,9,45,3.0,96.5,2.25,13.35,98.0,86.5,67.64
2018,2,26,10,0,3.0,91.0,2.4,13.3,93.0,81.92,63.66
2018,2,26,10,15,2.5,113.5,2.6,13.25,115.0,101.83,80.17
2018,2,26,10,30,2.0,136.0,2.8,13.2,137.0,121.9,96.64
2018,2,26,10,45,1.0,98.5,3.0,13.1,99.0,87.97,68.34
2018,2,26,11,0,0.0,61.0,3.2,13.0,61.0,54.01,39.9
2018,2,26,11,15,0.0,62.5,3.25,12.9,62.5,55.35,41.0
2018,2,26,11,30,0.0,64.0,3.3,12.8,64.0,56.7,42.1
2018,2,26,11,45,0.0,73.0,3.4,12.75,73.0,64.72,48.76
2018,2,26,12,0,0.0,82.0,3.5,12.7,82.0,72.74,55.42
2018,2,26,12,15,0.0,86.0,3.5,12.6,86.0,76.3,58.38
2018,2,26,12,30,0.0,90.0,3.5,12.5,90.0,79.87,61.36
2018,2,26,12,45,0.0,98.0,3.5,12.45,98.0,87.08,67.37
2018,2,26,13,0,0.0,106.0,3.5,12.4,106.0,94.43,73.5
2018,2,26,13,15,0.0,87.0,3.5,12.45,87.0,77.18,59.18
2018,2,26,13,30,0.0,68.0,3.5,12.5,68.0,60.26,45.1
2018,2,26,13,45,0.5,70.0,3.5,12.5,70.5,62.51,47.06
2018,2,26,14,0,1.0,72.0,3.5,12.5,73.0,64.76,49.04
2018,2,26,14,15,0.5,56.0,3.5,12.5,56.5,50.04,36.72
2018,2,26,14,30,0.0,40.0,3.5,12.5,40.0,35.36,24.37
2018,2,26,14,45,0.0,59.5,3.5,12.5,59.5,52.63,39.06
2018,2,26,15,0,0.0,79.0,3.5,12.5,79.0,69.94,53.77
2018,2,26,15,15,0.5,70.5,3.5,12.3,70.5,62.83,47.95
2018,2,26,15,30,1.0,62.0,3.5,12.1,62.0,55.71,42.1
2018,2,26,15,45,0.5,54.5,3.45,11.85,54.5,48.57,36.15
2018,2,26,16,0,0.0,47.0,3.4,11.6,47.0,41.47,30.18
2018,2,26,16,15,0.0,34.5,3.25,11.25,34.5,30.4,20.74
2018,2,26,16,30,0.0,22.0,3.1,10.9,22.0,19.36,11.22
2018,2,26,16,45,0.0,16.0,2.95,10.5,16.0,14.06,6.62
2018,2,26,17,0,0.0,10.0,2.8,10.1,10.0,8.78,2.0
2018,2,26,17,15,0.0,9.0,2.55,9.65,9.0,7.9,1.17
2018,2,26,17,30,0.0,8.0,2.3,9.2,8.0,7.02,0.29
2018,2,26,17,45,0.0,5.0,2.1,8.75,5.0,4.38,0.0
2018,2,26,18,0,0.0,2.0,1.9,8.3,2.0,1.82,0.0
2018,2,26,18,15,0.0,1.0,1.9,8.3,1.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,0.85,4.1,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,0.95,3.6,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.05,3.4,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.35,1.85,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.45,1.3,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.5,0.65,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.45,0.55,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,2,27,6,45,56.0,6.5,1.95,2.0,7.5,0.0,0.0
2018,2,27,7,0,112.0,13.0,2.1,2.5,15.0,11.82,0.0
2018,2,27,7,15,278.5,25.0,2.15,3.25,52.0,21.04,6.17
2018,2,27,7,30,445.0,37.0,2.2,4.0,89.0,30.42,21.31
2018,2,27,7,45,543.5,44.5,2.2,4.7,139.5,35.35,26.6
2018,2,27,8,0,642.0,52.0,2.2,5.4,190.0,40.29,31.45
2018,2,27,8,15,699.5,58.0,2.25,6.45,243.5,49.16,39.63
2018,2,27,8,30,757.0,64.0,2.3,7.5,297.0,106.19,59.2
2018,2,27,8,45,795.0,67.5,2.35,8.55,349.0,165.57,101.11
2018,2,27,9,0,833.0,71.0,2.4,9.6,401.0,229.33,154.87
2018,2,27,9,15,858.0,74.0,2.45,10.2,449.0,293.26,212.66
2018,2,27,9,30,883.0,77.0,2.5,10.8,497.0,359.26,272.45
2018,2,27,9,45,900.0,80.0,2.5,11.45,540.0,425.15,330.98
2018,2,27,10,0,917.0,83.0,2.5,12.1,583.0,489.62,386.49
2018,2,27,10,15,930.0,85.0,2.4,12.4,620.0,551.24,438.02
2018,2,27,10,30,943.0,87.0,2.3,12.7,657.0,612.2,487.03
2018,2,27,10,45,952.0,88.5,2.15,13.0,687.0,669.3,530.99
2018,2,27,11,0,961.0,90.0,2.0,13.3,717.0,724.74,571.95
2018,2,27,11,15,967.5,91.0,1.95,13.5,739.0,776.02,609.02
2018,2,27,11,30,974.0,92.0,1.9,13.7,761.0,824.91,641.61
2018,2,27,11,45,977.5,93.0,1.8,13.9,775.0,868.83,669.69
2018,2,27,12,0,981.0,94.0,1.7,14.1,789.0,909.68,695.17
2018,2,27,12,15,981.0,94.5,1.65,14.25,793.5,943.77,716.46
2018,2,27,12,30,981.0,95.0,1.6,14.4,798.0,974.22,735.21
2018,2,27,12,45,978.5,95.5,1.55,14.5,794.0,998.65,750.03
2018,2,27,13,0,976.0,96.0,1.5,14.6,790.0,1019.12,762.3
2018,2,27,13,15,972.5,95.5,1.45,14.65,778.0,1033.47,770.8
2018,2,27,13,30,969.0,95.0,1.4,14.7,766.0,1043.7,776.8
2018,2,27,13,45,962.5,94.5,1.35,14.75,745.5,1046.92,778.43
2018,2,27,14,0,956.0,94.0,1.3,14.8,725.0,1045.98,777.64
2018,2,27,14,15,946.0,92.5,1.25,14.7,695.5,1036.37,771.9
2018,2,27,14,30,936.0,91.0,1.2,14.6,666.0,1022.76,763.83
2018,2,27,14,45,920.5,89.0,1.2,14.5,629.0,999.42,750.54
2018,2,27,15,0,905.0,87.0,1.2,14.4,592.0,972.53,735.03
2018,2,27,15,15,887.0,84.5,1.2,14.25,550.0,948.81,721.77
2018,2,27,15,30,869.0,82.0,1.2,14.1,508.0,912.33,699.75
2018,2,27,15,45,844.0,79.0,1.15,13.9,461.0,866.26,670.3
2018,2,27,16,0,819.0,76.0,1.1,13.7,414.0,818.07,638.93
2018,2,27,16,15,783.0,72.0,1.05,13.05,363.0,757.84,599.19
2018,2,27,16,30,747.0,68.0,1.0,12.4,312.0,696.94,557.61
2018,2,27,16,45,693.0,62.5,0.9,11.75,259.0,626.54,506.52
2018,2,27,17,0,639.0,57.0,0.8,11.1,206.0,552.85,450.47
2018,2,27,17,15,549.5,50.0,0.85,10.55,155.5,456.42,373.27
2018,2,27,17,30,460.0,43.0,0.9,10.0,105.0,366.09,295.9
2018,2,27,17,45,309.0,31.0,1.0,9.5,65.0,242.99,175.26
2018,2,27,18,0,158.0,19.0,1.1,9.0,25.0,97.31,0.0
2018,2,27,18,15,79.0,9.5,1.1,9.0,12.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.6,5.55,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.65,5.25,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.55,4.95,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,28,6,45,5.5,2.0,1.15,5.25,2.0,0.0,0.0
2018,2,28,7,0,11.0,4.0,1.2,5.4,4.0,3.64,0.0
2018,2,28,7,15,5.5,6.0,1.35,5.7,6.0,5.37,0.0
2018,2,28,7,30,0.0,8.0,1.5,6.0,8.0,7.02,0.57
2018,2,28,7,45,0.0,10.5,1.65,6.3,10.5,9.21,2.75
2018,2,28,8,0,0.0,13.0,1.8,6.6,13.0,11.42,4.86
2018,2,28,8,15,0.0,17.5,1.85,6.85,17.5,15.38,8.56
2018,2,28,8,30,0.0,22.0,1.9,7.1,22.0,19.35,11.47
2018,2,28,8,45,0.0,36.0,1.95,7.35,36.0,31.73,22.31
2018,2,28,9,0,0.0,50.0,2.0,7.6,50.0,44.13,33.06
2018,2,28,9,15,0.0,66.5,2.0,7.95,66.5,58.78,45.6
2018,2,28,9,30,0.0,83.0,2.0,8.3,83.0,73.47,58.02
2018,2,28,9,45,0.0,85.0,2.0,8.65,85.0,75.26,59.29
2018,2,28,10,0,0.0,87.0,2.0,9.0,87.0,77.06,60.57
2018,2,28,10,15,0.0,101.5,2.15,9.45,101.5,89.95,71.23
2018,2,28,10,30,0.0,116.0,2.3,9.9,116.0,102.93,81.85
2018,2,28,10,45,1.5,141.5,2.4,10.4,142.5,126.83,101.49
2018,2,28,11,0,3.0,167.0,2.5,10.9,169.0,151.2,121.29
2018,2,28,11,15,1.5,150.5,2.55,11.2,151.5,135.54,108.02
2018,2,28,11,30,0.0,134.0,2.6,11.5,134.0,119.63,94.64
2018,2,28,11,45,0.0,121.0,2.65,11.85,121.0,107.9,84.77
2018,2,28,12,0,0.0,108.0,2.7,12.2,108.0,96.13,74.89
2018,2,28,12,15,4.0,148.0,2.75,12.4,151.0,136.35,108.12
2018,2,28,12,30,8.0,188.0,2.8,12.6,194.0,177.77,141.9
2018,2,28,12,45,7.5,195.0,2.85,12.85,200.5,184.6,147.23
2018,2,28,13,0,7.0,202.0,2.9,13.1,207.0,191.52,152.71
2018,2,28,13,15,4.5,186.5,2.9,13.15,189.5,174.76,139.07
2018,2,28,13,30,2.0,171.0,2.9,13.2,172.0,157.85,125.33
2018,2,28,13,45,5.0,186.5,2.95,13.25,189.5,176.35,140.68
2018,2,28,14,0,8.0,202.0,3.0,13.3,207.0,195.45,156.44
2018,2,28,14,15,5.5,180.0,2.85,13.15,183.5,171.72,137.28
2018,2,28,14,30,3.0,158.0,2.7,13.0,160.0,147.99,118.07
2018,2,28,14,45,1.5,122.5,2.6,12.85,123.5,112.09,88.66
2018,2,28,15,0,0.0,87.0,2.5,12.7,87.0,77.07,59.62
2018,2,28,15,15,1.5,110.0,2.4,12.5,110.5,100.59,79.69
2018,2,28,15,30,3.0,133.0,2.3,12.3,134.0,125.91,101.22
2018,2,28,15,45,9.0,129.0,2.15,12.05,132.5,128.34,103.86
2018,2,28,16,0,15.0,125.0,2.0,11.8,131.0,130.79,106.54
2018,2,28,16,15,9.5,102.5,2.0,11.55,106.0,103.28,83.42
2018,2,28,16,30,4.0,80.0,2.0,11.3,81.0,76.12,60.28
2018,2,28,16,45,2.0,60.5,2.0,11.05,61.0,55.23,42.34
2018,2,28,17,0,0.0,41.0,2.0,10.8,41.0,36.15,25.73
2018,2,28,17,15,0.0,31.5,1.95,10.55,31.5,27.75,18.29
2018,2,28,17,30,0.0,22.0,1.9,10.3,22.0,19.36,10.76
2018,2,28,17,45,3.5,14.0,1.9,10.1,14.0,14.27,5.39
2018,2,28,18,0,7.0,6.0,1.9,9.9,6.0,9.01,0.0
2018,2,28,18,15,3.5,3.0,1.9,9.9,3.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.0,0.7,9.3,1.0,0.0,0.0
2018,3,1,7,0,0.0,2.0,0.8,9.4,2.0,1.82,0.0
2018,3,1,7,15,0.0,4.0,0.9,9.6,4.0,3.5,0.0
2018,3,1,7,30,0.0,6.0,1.0,9.8,6.0,5.26,0.0
2018,3,1,7,45,0.0,7.5,1.1,9.95,7.5,6.58,0.28
2018,3,1,8,0,0.0,9.0,1.2,10.1,9.0,7.9,1.54
2018,3,1,8,15,10.0,23.0,1.3,10.45,26.0,20.75,13.29
2018,3,1,8,30,20.0,37.0,1.4,10.8,43.0,34.77,23.91
2018,3,1,8,45,10.5,36.5,1.5,11.15,39.5,34.3,23.68
2018,3,1,9,0,1.0,36.0,1.6,11.5,36.0,31.94,21.97
2018,3,1,9,15,0.5,34.0,1.65,11.8,34.0,30.11,20.32
2018,3,1,9,30,0.0,32.0,1.7,12.1,32.0,28.22,18.62
2018,3,1,9,45,7.0,50.5,1.8,12.45,54.5,48.07,35.35
2018,3,1,10,0,14.0,69.0,1.9,12.8,77.0,68.24,52.25
2018,3,1,10,15,7.0,61.5,1.95,13.05,65.5,57.92,43.45
2018,3,1,10,30,0.0,54.0,2.0,13.3,54.0,47.77,34.74
2018,3,1,10,45,0.0,45.5,2.05,13.6,45.5,40.25,28.32
2018,3,1,11,0,0.0,37.0,2.1,13.9,37.0,32.72,21.92
2018,3,1,11,15,0.0,40.0,2.25,14.25,40.0,35.39,24.09
2018,3,1,11,30,0.0,43.0,2.4,14.6,43.0,38.06,26.24
2018,3,1,11,45,0.0,50.0,2.5,14.9,50.0,44.29,31.36
2018,3,1,12,0,0.0,57.0,2.6,15.2,57.0,50.51,36.45
2018,3,1,12,15,0.0,58.5,2.7,15.45,58.5,51.85,37.5
2018,3,1,12,30,0.0,60.0,2.8,15.7,60.0,53.18,38.56
2018,3,1,12,45,0.0,61.0,2.9,15.9,61.0,54.07,39.26
2018,3,1,13,0,0.0,62.0,3.0,16.1,62.0,54.96,39.97
2018,3,1,13,15,0.0,61.5,2.95,16.15,61.5,54.5,39.61
2018,3,1,13,30,0.0,61.0,2.9,16.2,61.0,54.05,39.26
2018,3,1,13,45,0.0,59.0,2.85,16.25,59.0,52.26,37.82
2018,3,1,14,0,0.0,57.0,2.8,16.3,57.0,50.47,36.38
2018,3,1,14,15,0.5,82.5,2.9,16.45,83.0,73.61,55.58
2018,3,1,14,30,1.0,108.0,3.0,16.6,109.0,97.5,75.32
2018,3,1,14,45,0.5,90.5,3.05,16.75,91.0,80.69,61.54
2018,3,1,15,0,0.0,73.0,3.1,16.9,73.0,64.61,48.33
2018,3,1,15,15,0.0,68.0,3.2,17.05,68.0,60.15,44.74
2018,3,1,15,30,0.0,63.0,3.3,17.2,63.0,55.69,41.13
2018,3,1,15,45,0.5,65.5,3.4,17.35,65.5,58.34,43.47
2018,3,1,16,0,1.0,68.0,3.5,17.5,68.0,60.97,45.8
2018,3,1,16,15,0.5,53.0,3.55,17.4,53.0,47.2,34.34
2018,3,1,16,30,0.0,38.0,3.6,17.3,38.0,33.49,22.81
2018,3,1,16,45,0.0,30.5,3.7,17.2,30.5,26.85,17.21
2018,3,1,17,0,0.0,23.0,3.8,17.1,23.0,20.23,11.54
2018,3,1,17,15,0.0,16.5,3.65,16.85,16.5,14.5,6.58
2018,3,1,17,30,0.0,10.0,3.5,16.6,10.0,8.77,1.63
2018,3,1,17,45,0.0,7.0,3.4,16.3,7.0,6.14,0.0
2018,3,1,18,0,0.0,4.0,3.3,16.0,4.0,3.64,0.0
2018,3,1,18,15,0.0,2.0,3.3,16.0,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.05,11.6,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.6,11.25,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,6.05,10.8,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,6.3,10.1,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,6.3,9.6,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,6.3,9.1,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,6.3,8.6,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,6.2,8.15,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,6.1,7.7,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,6.0,7.25,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,5.9,6.8,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,5.85,6.45,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,5.8,6.1,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,5.75,5.75,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,5.7,5.4,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,5.65,5.15,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,5.6,4.9,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,5.55,4.7,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,5.5,4.5,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,5.5,4.35,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,5.5,4.2,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,5.45,4.1,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,5.4,4.0,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,5.4,3.9,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,5.4,3.8,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,5.45,3.7,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,5.5,3.6,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,5.5,3.55,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,5.5,3.5,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,5.5,3.4,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,5.5,3.3,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,5.6,3.5,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,5.7,3.7,0.0,0.0,0.0
2018,3,2,6,45,98.0,8.5,5.85,3.95,11.5,0.0,0.0
2018,3,2,7,0,196.0,17.0,6.0,4.2,23.0,15.46,0.0
2018,3,2,7,15,376.0,26.5,6.2,4.65,65.5,22.0,11.02
2018,3,2,7,30,556.0,36.0,6.4,5.1,108.0,31.88,22.81
2018,3,2,7,45,641.5,42.0,6.6,5.55,161.0,36.01,27.19
2018,3,2,8,0,727.0,48.0,6.8,6.0,214.0,40.21,31.32
2018,3,2,8,15,776.5,52.0,6.95,6.35,268.5,48.62,39.12
2018,3,2,8,30,826.0,56.0,7.1,6.7,323.0,108.72,57.77
2018,3,2,8,45,858.5,59.0,7.2,7.1,375.5,175.14,107.36
2018,3,2,9,0,891.0,62.0,7.3,7.5,428.0,241.22,165.49
2018,3,2,9,15,914.5,64.0,7.35,7.8,477.0,307.09,227.42
2018,3,2,9,30,938.0,66.0,7.4,8.1,526.0,374.62,291.38
2018,3,2,9,45,955.0,67.5,7.4,8.4,569.5,440.51,353.23
2018,3,2,10,0,972.0,69.0,7.4,8.7,613.0,506.66,413.74
2018,3,2,10,15,983.5,70.0,7.35,9.0,650.0,569.51,469.79
2018,3,2,10,30,995.0,71.0,7.3,9.3,687.0,631.38,523.3
2018,3,2,10,45,1003.5,71.5,7.25,9.55,717.0,689.65,572.47
2018,3,2,11,0,1012.0,72.0,7.2,9.8,747.0,746.04,618.8
2018,3,2,11,15,1017.5,73.0,7.2,10.0,769.0,798.72,659.75
2018,3,2,11,30,1023.0,74.0,7.2,10.2,791.0,848.75,697.11
2018,3,2,11,45,1026.5,74.5,7.15,10.4,805.0,893.79,730.15
2018,3,2,12,0,1030.0,75.0,7.1,10.6,819.0,935.57,760.48
2018,3,2,12,15,1031.0,75.0,7.1,10.7,824.0,971.2,786.56
2018,3,2,12,30,1032.0,75.0,7.1,10.8,829.0,1003.04,809.8
2018,3,2,12,45,1031.5,74.5,7.05,10.95,825.0,1029.01,828.3
2018,3,2,13,0,1031.0,74.0,7.0,11.1,821.0,1050.86,843.82
2018,3,2,13,15,1028.5,73.5,6.95,11.1,809.0,1066.6,855.45
2018,3,2,13,30,1026.0,73.0,6.9,11.1,797.0,1078.01,864.08
2018,3,2,13,45,1021.5,72.0,6.85,11.1,776.0,1082.51,867.85
2018,3,2,14,0,1017.0,71.0,6.8,11.1,755.0,1082.62,868.63
2018,3,2,14,15,1009.5,69.5,6.75,10.95,726.0,1074.84,864.33
2018,3,2,14,30,1002.0,68.0,6.7,10.8,697.0,1062.77,857.1
2018,3,2,14,45,988.5,66.5,6.6,10.7,659.0,1040.77,842.23
2018,3,2,15,0,975.0,65.0,6.5,10.6,621.0,1014.9,824.62
2018,3,2,15,15,958.5,64.0,6.35,10.35,578.0,983.26,802.9
2018,3,2,15,30,942.0,63.0,6.2,10.1,535.0,948.38,778.69
2018,3,2,15,45,921.0,61.0,6.1,9.85,487.5,905.21,748.27
2018,3,2,16,0,900.0,59.0,6.0,9.6,440.0,859.67,715.62
2018,3,2,16,15,868.5,56.5,5.8,9.15,388.0,802.77,673.49
2018,3,2,16,30,837.0,54.0,5.6,8.7,336.0,745.03,629.66
2018,3,2,16,45,789.5,50.5,5.4,8.25,282.0,680.21,578.63
2018,3,2,17,0,742.0,47.0,5.2,7.8,228.0,609.1,520.35
2018,3,2,17,15,664.5,42.0,5.0,7.3,175.0,517.84,442.39
2018,3,2,17,30,587.0,37.0,4.8,6.8,122.0,431.14,362.74
2018,3,2,17,45,424.0,28.5,4.65,6.25,77.0,307.25,240.64
2018,3,2,18,0,261.0,20.0,4.5,5.7,32.0,173.18,0.0
2018,3,2,18,15,130.5,10.0,4.5,5.7,16.0,9.1,0.0
2018,3,2,18,30,0.0,0.0,4.5,5.7,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,4.4,5.2,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,4.3,4.7,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,4.25,4.45,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,4.2,4.2,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,4.1,3.8,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,4.05,3.6,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,4.0,3.4,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.9,3.2,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,3.8,2.85,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,3.8,2.7,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,3.8,2.5,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,3.8,2.3,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,3.8,2.15,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,3.85,1.85,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,3.9,1.7,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.85,1.55,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.8,1.4,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.8,1.2,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.8,0.85,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.8,0.7,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.75,0.55,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.7,0.4,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,3.7,0.25,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,3.7,0.1,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,3.7,-0.1,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,3.7,-0.2,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,3.7,-0.3,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,3.7,-0.4,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,3.7,-0.5,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,3.7,-0.6,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,3.7,-0.7,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,3.7,-0.8,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,3.7,-0.9,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,3.7,-0.95,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,3.7,-1.1,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,3.7,-1.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,3.7,-1.25,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,3.7,-1.3,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,3.75,-1.35,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,3.8,-1.4,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,3.95,-1.1,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,4.1,-0.8,0.0,0.0,0.0
2018,3,3,6,45,130.5,9.5,4.25,-0.45,14.0,0.0,0.0
2018,3,3,7,0,261.0,19.0,4.4,-0.1,28.0,17.28,0.0
2018,3,3,7,15,434.0,27.0,4.55,0.5,72.5,24.47,14.04
2018,3,3,7,30,607.0,35.0,4.7,1.1,117.0,30.81,22.36
2018,3,3,7,45,688.5,40.5,4.9,1.7,171.5,34.6,26.39
2018,3,3,8,0,770.0,46.0,5.1,2.3,226.0,38.48,30.22
2018,3,3,8,15,817.5,50.0,5.25,2.9,281.5,49.01,31.64
2018,3,3,8,30,865.0,54.0,5.4,3.5,337.0,115.6,62.53
2018,3,3,8,45,896.0,57.0,5.5,4.1,391.0,180.63,111.4
2018,3,3,9,0,927.0,60.0,5.6,4.7,445.0,248.81,171.95
2018,3,3,9,15,946.5,62.5,5.65,5.35,494.0,316.32,235.68
2018,3,3,9,30,966.0,65.0,5.7,6.0,543.0,384.98,300.62
2018,3,3,9,45,975.0,66.5,5.7,6.6,583.5,449.45,361.05
2018,3,3,10,0,984.0,68.0,5.7,7.2,624.0,513.19,418.98
2018,3,3,10,15,995.0,69.5,5.7,7.7,661.5,576.97,475.06
2018,3,3,10,30,1006.0,71.0,5.7,8.2,699.0,639.7,528.39
2018,3,3,10,45,1013.5,73.0,5.65,8.7,729.5,699.47,577.46
2018,3,3,11,0,1021.0,75.0,5.6,9.2,760.0,757.29,623.43
2018,3,3,11,15,1026.5,75.0,5.55,9.6,782.0,809.38,662.33
2018,3,3,11,30,1032.0,75.0,5.5,10.0,804.0,858.75,697.54
2018,3,3,11,45,1034.5,76.5,5.45,10.35,818.0,904.44,729.69
2018,3,3,12,0,1037.0,78.0,5.4,10.7,832.0,946.79,759.03
2018,3,3,12,15,1036.5,77.5,5.35,10.95,835.5,980.83,782.35
2018,3,3,12,30,1036.0,77.0,5.3,11.2,839.0,1010.94,802.75
2018,3,3,12,45,1030.5,77.5,5.25,11.45,832.5,1033.6,817.76
2018,3,3,13,0,1025.0,78.0,5.2,11.7,826.0,1051.92,829.76
2018,3,3,13,15,1022.0,78.0,5.2,11.8,813.5,1067.69,840.98
2018,3,3,13,30,1019.0,78.0,5.2,11.9,801.0,1079.14,849.31
2018,3,3,13,45,1013.5,77.5,5.15,12.0,780.0,1083.24,852.18
2018,3,3,14,0,1008.0,77.0,5.1,12.1,759.0,1082.98,852.19
2018,3,3,14,15,1000.5,76.0,5.05,12.0,730.5,1075.84,848.21
2018,3,3,14,30,993.0,75.0,5.0,11.9,702.0,1064.47,841.45
2018,3,3,14,45,982.0,73.5,4.95,11.85,665.5,1044.98,828.93
2018,3,3,15,0,971.0,72.0,4.9,11.8,629.0,1021.6,813.76
2018,3,3,15,15,956.0,70.0,4.85,11.55,586.5,990.13,793.42
2018,3,3,15,30,941.0,68.0,4.8,11.3,544.0,955.34,770.58
2018,3,3,15,45,920.0,66.0,4.7,11.05,496.0,912.18,740.95
2018,3,3,16,0,899.0,64.0,4.6,10.8,448.0,866.65,709.17
2018,3,3,16,15,869.0,60.5,4.35,10.2,395.5,809.62,667.91
2018,3,3,16,30,839.0,57.0,4.1,9.6,343.0,758.89,630.53
2018,3,3,16,45,793.5,53.0,3.9,9.0,288.5,687.2,576.02
2018,3,3,17,0,748.0,49.0,3.7,8.4,234.0,616.46,519.97
2018,3,3,17,15,672.5,43.5,3.6,7.7,180.5,525.38,444.56
2018,3,3,17,30,597.0,38.0,3.5,7.0,127.0,438.73,366.95
2018,3,3,17,45,435.5,30.0,3.35,6.3,81.0,315.42,248.62
2018,3,3,18,0,274.0,22.0,3.2,5.6,35.0,182.24,0.0
2018,3,3,18,15,137.0,11.0,3.2,5.6,17.5,72.75,0.0
2018,3,3,18,30,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,3.35,5.1,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.5,4.6,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.45,4.35,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.4,4.1,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.3,3.8,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.05,3.15,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.7,2.45,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,2.45,1.85,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,2.4,1.6,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,2.35,1.4,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,2.3,1.2,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,2.2,0.8,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.2,0.65,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.15,0.3,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.1,0.1,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.1,-0.05,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.1,-0.2,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.05,-0.35,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.95,-0.7,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.9,-0.9,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.9,-1.05,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.9,-1.2,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.85,-1.35,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.8,-1.6,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.8,-1.7,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.8,-1.85,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.8,-2.1,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.8,-2.2,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.75,-2.35,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.7,-2.5,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.7,-2.6,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.7,-2.7,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.75,-2.8,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.8,-2.9,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.8,-2.95,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.8,-3.1,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,1.8,-3.2,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,2.1,-2.65,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,2.4,-2.1,0.0,0.0,0.0
2018,3,4,6,45,116.5,10.0,2.7,-1.55,14.5,0.0,0.0
2018,3,4,7,0,233.0,20.0,3.0,-1.0,29.0,18.19,0.0
2018,3,4,7,15,396.0,29.0,3.2,-0.2,72.5,24.01,14.36
2018,3,4,7,30,559.0,38.0,3.4,0.6,116.0,33.47,24.94
2018,3,4,7,45,640.0,44.5,3.6,1.35,169.5,38.01,29.64
2018,3,4,8,0,721.0,51.0,3.8,2.1,223.0,42.57,34.08
2018,3,4,8,15,771.0,55.5,3.9,2.85,278.0,54.56,35.76
2018,3,4,8,30,821.0,60.0,4.0,3.6,333.0,115.07,63.3
2018,3,4,8,45,853.5,63.0,4.1,4.35,385.5,177.87,110.64
2018,3,4,9,0,886.0,66.0,4.2,5.1,438.0,247.42,171.9
2018,3,4,9,15,913.0,68.0,4.2,5.7,489.0,314.17,233.94
2018,3,4,9,30,940.0,70.0,4.2,6.3,540.0,382.99,297.86
2018,3,4,9,45,958.5,71.5,4.2,6.85,585.0,449.77,359.04
2018,3,4,10,0,977.0,73.0,4.2,7.4,630.0,516.98,418.65
2018,3,4,10,15,988.5,74.5,4.2,7.95,667.5,580.73,473.48
2018,3,4,10,30,1000.0,76.0,4.2,8.5,705.0,643.5,525.53
2018,3,4,10,45,1008.0,77.0,4.15,9.0,735.0,702.35,572.6
