Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,11,0,1016.0,78.0,4.1,9.5,765.0,759.26,616.57
2018,3,4,11,15,1019.5,79.0,4.05,9.9,786.0,810.79,653.95
2018,3,4,11,30,1023.0,80.0,4.0,10.3,807.0,859.49,687.66
2018,3,4,11,45,1022.5,80.5,3.95,10.75,818.0,901.42,715.88
2018,3,4,12,0,1022.0,81.0,3.9,11.2,829.0,939.8,741.26
2018,3,4,12,15,1023.5,81.0,3.85,11.45,834.0,975.64,765.19
2018,3,4,12,30,1025.0,81.0,3.8,11.7,839.0,1007.74,786.34
2018,3,4,12,45,1024.0,80.5,3.75,12.0,835.0,1033.1,802.6
2018,3,4,13,0,1023.0,80.0,3.7,12.3,831.0,1054.33,816.06
2018,3,4,13,15,1020.0,80.0,3.6,12.5,818.5,1070.04,825.69
2018,3,4,13,30,1017.0,80.0,3.5,12.7,806.0,1081.44,832.5
2018,3,4,13,45,1008.5,79.5,3.4,12.9,783.0,1082.56,832.45
2018,3,4,14,0,1000.0,79.0,3.3,13.1,760.0,1079.31,829.68
2018,3,4,14,15,990.0,78.0,3.25,13.15,730.0,1069.68,823.71
2018,3,4,14,30,980.0,77.0,3.2,13.2,700.0,1055.87,815.12
2018,3,4,14,45,968.5,76.0,3.1,13.25,664.0,1036.59,802.5
2018,3,4,15,0,957.0,75.0,3.0,13.3,628.0,1013.49,787.4
2018,3,4,15,15,937.5,73.5,2.8,13.15,583.5,978.65,763.87
2018,3,4,15,30,918.0,72.0,2.6,13.0,539.0,940.75,738.2
2018,3,4,15,45,894.5,70.0,2.4,12.9,491.0,895.91,707.3
2018,3,4,16,0,871.0,68.0,2.2,12.8,443.0,857.28,680.55
2018,3,4,16,15,839.5,64.5,1.9,11.95,391.0,799.33,640.1
2018,3,4,16,30,808.0,61.0,1.6,11.1,339.0,740.38,597.9
2018,3,4,16,45,757.0,57.0,1.35,10.3,284.5,665.55,542.61
2018,3,4,17,0,706.0,53.0,1.1,9.5,230.0,592.11,486.14
2018,3,4,17,15,629.0,47.0,1.15,8.75,177.5,500.92,414.5
2018,3,4,17,30,552.0,41.0,1.2,8.0,125.0,422.05,346.59
2018,3,4,17,45,408.5,31.5,1.3,7.3,80.5,301.89,236.8
2018,3,4,18,0,265.0,22.0,1.4,6.6,36.0,179.45,0.0
2018,3,4,18,15,132.5,11.0,1.4,6.6,18.0,70.69,0.0
2018,3,4,18,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,2.0,4.45,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.1,3.95,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.15,3.1,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.1,2.75,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.0,2.35,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.8,1.85,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.65,1.4,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.55,1.05,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.5,0.35,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.4,-0.35,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.35,-0.65,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.3,-0.95,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-1.55,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.3,-2.05,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.5,-1.9,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.7,-1.2,0.0,0.0,0.0
2018,3,5,6,45,57.0,7.5,1.9,-0.45,10.0,6.82,0.0
2018,3,5,7,0,114.0,15.0,2.1,0.3,20.0,13.64,0.0
2018,3,5,7,15,218.0,29.5,2.2,1.1,55.0,23.06,13.95
2018,3,5,7,30,322.0,44.0,2.3,1.9,90.0,35.26,26.52
2018,3,5,7,45,502.5,48.5,2.35,2.7,154.5,37.57,29.14
2018,3,5,8,0,683.0,53.0,2.4,3.5,219.0,44.03,35.29
2018,3,5,8,15,729.0,58.5,2.4,4.15,272.5,57.91,37.8
2018,3,5,8,30,775.0,64.0,2.4,4.8,326.0,116.37,65.54
2018,3,5,8,45,707.0,84.0,2.45,5.45,351.0,172.67,112.16
2018,3,5,9,0,639.0,104.0,2.5,6.1,376.0,223.94,161.04
2018,3,5,9,15,554.5,138.5,2.4,6.5,393.0,272.22,208.75
2018,3,5,9,30,470.0,173.0,2.3,6.9,410.0,311.5,247.12
2018,3,5,9,45,477.5,187.5,2.25,7.35,445.5,359.9,289.32
2018,3,5,10,0,485.0,202.0,2.2,7.8,481.0,408.71,330.6
2018,3,5,10,15,602.5,178.0,2.1,8.1,545.5,482.34,390.52
2018,3,5,10,30,720.0,154.0,2.0,8.4,610.0,563.62,455.29
2018,3,5,10,45,702.0,168.0,1.9,8.7,629.0,607.16,488.67
2018,3,5,11,0,684.0,182.0,1.8,9.0,648.0,647.26,518.42
2018,3,5,11,15,595.0,222.0,1.65,9.3,636.0,654.42,521.25
2018,3,5,11,30,506.0,262.0,1.5,9.6,624.0,656.59,519.78
2018,3,5,11,45,598.0,232.0,1.35,9.85,667.0,725.24,570.16
2018,3,5,12,0,690.0,202.0,1.2,10.1,710.0,802.62,624.22
2018,3,5,12,15,793.0,163.0,1.1,10.3,750.5,877.91,674.07
2018,3,5,12,30,896.0,124.0,1.0,10.5,791.0,949.79,719.1
2018,3,5,12,45,770.5,172.5,0.95,10.7,744.0,917.45,695.07
2018,3,5,13,0,645.0,221.0,0.9,10.9,697.0,870.44,662.35
2018,3,5,13,15,675.5,205.5,0.75,11.0,697.0,898.16,679.42
2018,3,5,13,30,706.0,190.0,0.6,11.1,697.0,923.06,692.7
2018,3,5,13,45,586.5,217.5,0.5,11.15,631.0,838.44,633.91
2018,3,5,14,0,467.0,245.0,0.4,11.2,565.0,757.73,576.51
2018,3,5,14,15,611.0,191.5,0.35,11.25,593.0,848.36,642.39
2018,3,5,14,30,755.0,138.0,0.3,11.3,621.0,927.58,693.24
2018,3,5,14,45,767.5,130.0,0.2,11.3,598.5,925.42,689.74
2018,3,5,15,0,780.0,122.0,0.1,11.3,576.0,919.44,685.68
2018,3,5,15,15,712.0,127.5,0.25,11.3,519.5,850.77,644.56
2018,3,5,15,30,644.0,133.0,0.4,11.3,463.0,781.06,602.68
2018,3,5,15,45,666.5,117.0,0.5,11.25,431.5,766.9,597.5
2018,3,5,16,0,689.0,101.0,0.6,11.2,400.0,748.34,588.14
2018,3,5,16,15,723.0,84.5,0.65,10.55,365.5,734.05,581.99
2018,3,5,16,30,757.0,68.0,0.7,9.9,331.0,709.47,567.8
2018,3,5,16,45,709.0,63.0,0.75,9.25,278.5,637.32,517.44
2018,3,5,17,0,661.0,58.0,0.8,8.6,226.0,572.32,470.2
2018,3,5,17,15,583.5,51.0,0.9,7.7,174.5,482.18,399.62
2018,3,5,17,30,506.0,44.0,1.0,6.8,123.0,397.49,328.13
2018,3,5,17,45,369.0,33.5,1.1,5.85,79.5,281.71,223.65
2018,3,5,18,0,232.0,23.0,1.2,4.9,36.0,164.77,13.7
2018,3,5,18,15,116.0,11.5,1.2,4.9,18.0,63.61,0.0
2018,3,5,18,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.65,3.25,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.7,2.95,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.7,2.65,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.65,2.35,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.6,2.05,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.55,1.8,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.45,1.05,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.45,0.65,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.45,-0.1,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.35,0.15,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.3,0.65,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.25,0.95,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,3,6,6,15,0.0,0.0,1.5,1.35,0.0,0.0,0.0
2018,3,6,6,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,3,6,6,45,0.0,1.5,1.65,1.7,1.5,1.36,0.0
2018,3,6,7,0,0.0,3.0,1.7,1.9,3.0,2.63,0.0
2018,3,6,7,15,0.0,10.0,1.7,2.2,10.0,8.78,1.92
2018,3,6,7,30,0.0,17.0,1.7,2.5,17.0,14.94,8.03
2018,3,6,7,45,0.0,28.5,1.65,2.8,28.5,25.09,17.65
2018,3,6,8,0,0.0,40.0,1.6,3.1,40.0,35.26,27.26
2018,3,6,8,15,0.0,42.0,1.65,3.4,42.0,37.03,27.46
2018,3,6,8,30,0.0,44.0,1.7,3.7,44.0,38.8,28.98
2018,3,6,8,45,0.0,45.0,1.75,4.0,45.0,39.7,29.66
2018,3,6,9,0,0.0,46.0,1.8,4.3,46.0,40.59,30.31
2018,3,6,9,15,0.0,68.0,1.8,4.45,68.0,60.12,47.31
2018,3,6,9,30,0.0,90.0,1.8,4.6,90.0,79.64,64.06
2018,3,6,9,45,2.0,105.5,1.8,4.7,106.5,94.08,76.25
2018,3,6,10,0,4.0,121.0,1.8,4.8,123.0,108.87,88.67
2018,3,6,10,15,4.0,139.0,1.85,4.85,141.5,125.2,102.34
2018,3,6,10,30,4.0,157.0,1.9,4.9,160.0,141.71,116.05
2018,3,6,10,45,4.5,157.0,1.9,4.95,160.0,142.54,116.51
2018,3,6,11,0,5.0,157.0,1.9,5.0,160.0,143.37,117.05
2018,3,6,11,15,2.5,133.0,1.9,5.0,134.5,120.32,97.46
2018,3,6,11,30,0.0,109.0,1.9,5.0,109.0,96.95,77.57
2018,3,6,11,45,0.0,94.0,1.85,5.05,94.0,83.47,66.07
2018,3,6,12,0,0.0,79.0,1.8,5.1,79.0,70.1,54.66
2018,3,6,12,15,0.0,82.5,1.6,5.05,82.5,73.23,57.33
2018,3,6,12,30,0.0,86.0,1.4,5.0,86.0,76.35,59.99
2018,3,6,12,45,0.0,82.5,1.25,5.0,82.5,73.23,57.33
2018,3,6,13,0,0.0,79.0,1.1,5.0,79.0,70.11,54.69
2018,3,6,13,15,0.0,68.5,0.95,4.95,68.5,60.75,46.75
2018,3,6,13,30,0.0,58.0,0.8,4.9,58.0,51.4,38.81
2018,3,6,13,45,0.0,56.5,0.65,4.85,56.5,50.06,37.72
2018,3,6,14,0,0.0,55.0,0.5,4.8,55.0,48.71,36.64
2018,3,6,14,15,0.0,52.5,0.4,4.75,52.5,46.48,34.79
2018,3,6,14,30,0.0,50.0,0.3,4.7,50.0,44.24,32.95
2018,3,6,14,45,0.0,48.5,0.2,4.7,48.5,42.89,31.88
2018,3,6,15,0,0.0,47.0,0.1,4.7,47.0,41.55,30.81
2018,3,6,15,15,0.0,55.0,0.15,4.65,55.0,48.62,37.07
2018,3,6,15,30,0.0,63.0,0.2,4.6,63.0,55.7,43.33
2018,3,6,15,45,0.0,54.0,0.25,4.55,54.0,47.7,36.46
2018,3,6,16,0,0.0,45.0,0.3,4.5,45.0,39.71,29.57
2018,3,6,16,15,0.0,39.0,0.35,4.4,39.0,34.39,24.98
2018,3,6,16,30,0.0,33.0,0.4,4.3,33.0,29.07,20.33
2018,3,6,16,45,0.0,46.5,0.5,4.25,46.5,41.02,30.98
2018,3,6,17,0,0.0,60.0,0.6,4.2,60.0,54.04,42.42
2018,3,6,17,15,0.0,47.5,0.65,4.05,47.5,42.28,31.81
2018,3,6,17,30,0.0,35.0,0.7,3.9,35.0,30.87,21.39
2018,3,6,17,45,1.0,23.0,0.75,3.75,23.0,20.83,11.9
2018,3,6,18,0,2.0,11.0,0.8,3.6,11.0,10.69,0.0
2018,3,6,18,15,1.0,5.5,0.8,3.6,5.5,5.46,0.0
2018,3,6,18,30,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.15,3.05,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,1.05,2.4,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,2.25,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,2.1,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,1.05,2.15,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.15,2.45,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.7,2.45,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,0.85,2.75,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,3,7,6,45,2.0,3.0,1.15,3.25,3.0,2.73,0.0
2018,3,7,7,0,4.0,6.0,1.3,3.5,6.0,5.37,0.0
2018,3,7,7,15,2.0,11.0,1.5,3.85,11.0,9.66,2.75
2018,3,7,7,30,0.0,16.0,1.7,4.2,16.0,14.06,7.17
2018,3,7,7,45,0.0,20.0,1.95,4.5,20.0,17.58,10.61
2018,3,7,8,0,0.0,24.0,2.2,4.8,24.0,21.11,13.96
2018,3,7,8,15,0.0,31.0,2.5,5.25,31.0,27.3,18.62
2018,3,7,8,30,0.0,38.0,2.8,5.7,38.0,33.49,24.03
2018,3,7,8,45,5.5,75.5,3.05,6.15,78.0,67.56,53.5
2018,3,7,9,0,11.0,113.0,3.3,6.6,118.0,101.0,81.98
2018,3,7,9,15,11.5,131.0,3.6,7.1,136.5,117.65,95.89
2018,3,7,9,30,12.0,149.0,3.9,7.6,155.0,134.53,109.88
2018,3,7,9,45,144.5,148.5,4.25,8.05,232.5,191.0,155.79
2018,3,7,10,0,277.0,148.0,4.6,8.5,310.0,266.91,219.29
2018,3,7,10,15,376.5,180.0,4.65,8.8,414.0,366.92,302.41
2018,3,7,10,30,476.0,212.0,4.7,9.1,518.0,477.8,392.83
2018,3,7,10,45,678.5,163.0,4.8,9.4,620.0,590.59,485.19
2018,3,7,11,0,881.0,114.0,4.9,9.7,722.0,714.42,584.82
2018,3,7,11,15,668.0,152.5,4.9,9.8,621.5,645.33,529.5
2018,3,7,11,30,455.0,191.0,4.9,9.9,521.0,549.59,452.29
2018,3,7,11,45,580.5,187.5,4.9,10.0,616.0,673.94,551.54
2018,3,7,12,0,706.0,184.0,4.9,10.1,711.0,800.42,649.1
2018,3,7,12,15,758.5,169.0,4.95,10.2,738.0,857.32,690.85
2018,3,7,12,30,811.0,154.0,5.0,10.3,765.0,908.71,728.52
2018,3,7,12,45,867.5,135.0,5.05,10.35,785.5,963.7,768.75
2018,3,7,13,0,924.0,116.0,5.1,10.4,806.0,1007.02,800.28
2018,3,7,13,15,949.5,105.5,5.15,10.35,805.0,1037.1,822.65
2018,3,7,13,30,975.0,95.0,5.2,10.3,804.0,1063.48,842.58
2018,3,7,13,45,970.0,94.0,5.25,10.25,783.0,1067.1,846.4
2018,3,7,14,0,965.0,93.0,5.3,10.2,762.0,1066.51,847.56
2018,3,7,14,15,957.5,91.0,5.25,10.0,733.0,1058.11,842.94
2018,3,7,14,30,950.0,89.0,5.2,9.8,704.0,1045.61,835.58
2018,3,7,14,45,939.5,86.5,5.15,9.6,668.0,1025.62,822.95
2018,3,7,15,0,929.0,84.0,5.1,9.4,632.0,1001.84,807.69
2018,3,7,15,15,914.0,81.5,5.0,9.1,589.5,970.26,786.63
2018,3,7,15,30,899.0,79.0,4.9,8.8,547.0,935.51,763.17
2018,3,7,15,45,881.0,76.5,4.75,8.55,501.0,904.02,741.52
2018,3,7,16,0,863.0,74.0,4.6,8.3,455.0,860.73,710.7
2018,3,7,16,15,831.5,70.5,4.3,7.75,403.0,802.68,667.84
2018,3,7,16,30,800.0,67.0,4.0,7.2,351.0,743.6,623.41
2018,3,7,16,45,753.0,62.5,3.7,6.7,296.5,670.97,567.36
2018,3,7,17,0,706.0,58.0,3.4,6.2,242.0,599.35,510.03
2018,3,7,17,15,629.0,51.5,3.05,5.45,188.0,513.49,437.79
2018,3,7,17,30,552.0,45.0,2.7,4.7,134.0,427.36,360.89
2018,3,7,17,45,410.5,35.5,2.35,3.9,88.0,307.34,250.53
2018,3,7,18,0,269.0,26.0,2.0,3.1,42.0,188.32,67.55
2018,3,7,18,15,134.5,13.0,2.0,3.1,21.0,73.47,0.0
2018,3,7,18,30,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.95,2.6,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.95,1.95,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,2.0,1.25,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,2.0,1.1,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,2.0,0.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.9,0.3,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.65,-0.35,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.6,-0.6,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.35,-1.25,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.1,-2.05,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.05,-2.4,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,-3.1,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,-3.2,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.0,-3.45,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.05,-3.75,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.15,-3.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.2,-3.55,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.0,1.45,-2.7,0.0,0.0,0.0
2018,3,8,6,30,0.0,0.0,1.7,-1.9,0.0,0.0,0.0
2018,3,8,6,45,4.5,5.0,1.95,-1.15,5.5,4.55,0.0
2018,3,8,7,0,9.0,10.0,2.2,-0.4,11.0,8.97,0.0
2018,3,8,7,15,4.5,25.0,2.3,0.35,25.5,22.05,13.91
2018,3,8,7,30,0.0,40.0,2.4,1.1,40.0,35.01,26.6
2018,3,8,7,45,5.0,62.0,2.5,1.8,63.5,53.08,43.71
2018,3,8,8,0,10.0,84.0,2.6,2.5,87.0,70.82,60.28
2018,3,8,8,15,47.0,112.5,2.65,2.95,129.0,91.56,74.99
2018,3,8,8,30,84.0,141.0,2.7,3.4,171.0,121.79,98.38
2018,3,8,8,45,292.5,140.0,2.8,3.85,265.0,158.76,119.92
2018,3,8,9,0,501.0,139.0,2.9,4.3,359.0,225.22,169.21
2018,3,8,9,15,672.5,118.5,2.9,4.5,447.5,293.62,225.2
2018,3,8,9,30,844.0,98.0,2.9,4.7,536.0,381.74,299.93
2018,3,8,9,45,736.5,107.5,2.95,4.9,512.0,398.63,321.59
2018,3,8,10,0,629.0,117.0,3.0,5.1,488.0,404.18,331.67
2018,3,8,10,15,509.0,144.5,3.05,5.3,456.0,406.78,336.84
2018,3,8,10,30,389.0,172.0,3.1,5.5,424.0,391.89,325.88
2018,3,8,10,45,362.0,223.0,3.15,5.75,465.5,447.22,370.43
2018,3,8,11,0,335.0,274.0,3.2,6.0,507.0,492.19,405.35
2018,3,8,11,15,275.5,281.0,3.3,6.1,476.5,476.1,391.9
2018,3,8,11,30,216.0,288.0,3.4,6.2,446.0,454.0,373.5
2018,3,8,11,45,131.0,281.0,3.5,6.3,377.5,381.49,314.0
2018,3,8,12,0,46.0,274.0,3.6,6.4,309.0,299.61,245.64
2018,3,8,12,15,29.5,244.5,3.65,6.55,267.0,259.07,212.29
2018,3,8,12,30,13.0,215.0,3.7,6.7,225.0,207.52,169.42
2018,3,8,12,45,13.5,217.5,3.75,6.85,228.0,211.23,172.56
2018,3,8,13,0,14.0,220.0,3.8,7.0,231.0,214.96,175.63
2018,3,8,13,15,38.5,264.0,3.9,7.05,292.5,297.25,243.99
2018,3,8,13,30,63.0,308.0,4.0,7.1,354.0,371.42,304.66
2018,3,8,13,45,208.0,289.0,4.05,7.15,435.0,513.33,423.04
2018,3,8,14,0,353.0,270.0,4.1,7.2,516.0,656.7,538.85
2018,3,8,14,15,385.0,258.0,4.1,7.2,517.0,677.49,555.84
2018,3,8,14,30,417.0,246.0,4.1,7.2,518.0,714.83,585.81
2018,3,8,14,45,238.0,230.0,4.1,7.15,383.5,502.8,417.6
2018,3,8,15,0,59.0,214.0,4.1,7.1,249.0,276.19,229.78
2018,3,8,15,15,84.5,210.0,4.05,7.0,256.5,297.42,249.58
2018,3,8,15,30,110.0,206.0,4.0,6.9,264.0,334.93,282.03
2018,3,8,15,45,200.0,188.5,3.95,6.8,282.0,394.58,335.03
2018,3,8,16,0,290.0,171.0,3.9,6.7,300.0,465.2,395.91
2018,3,8,16,15,285.0,149.5,3.7,6.35,264.0,427.37,365.86
2018,3,8,16,30,280.0,128.0,3.5,6.0,228.0,388.52,334.77
2018,3,8,16,45,232.5,114.0,3.25,5.65,188.5,326.94,282.53
2018,3,8,17,0,185.0,100.0,3.0,5.3,149.0,268.86,232.06
2018,3,8,17,15,120.0,80.5,2.95,4.85,109.5,182.83,156.4
2018,3,8,17,30,55.0,61.0,2.9,4.4,70.0,115.68,95.78
2018,3,8,17,45,30.5,40.5,2.9,3.9,45.0,65.97,50.52
2018,3,8,18,0,6.0,20.0,2.9,3.4,20.0,24.41,6.16
2018,3,8,18,15,3.0,10.0,2.9,3.4,10.0,10.47,0.0
2018,3,8,18,30,0.0,0.0,2.9,3.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,3.1,2.8,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,3.3,2.2,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,3.25,1.85,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,3.1,1.1,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,3.0,0.7,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.75,0.3,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.3,-0.55,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.95,-1.3,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.8,-1.6,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.65,-1.9,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.5,-2.2,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.45,-2.4,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.35,-2.85,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.3,-3.1,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.3,-3.25,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.3,-3.4,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.25,-3.55,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,-3.7,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,-3.8,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,-3.9,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.1,-4.1,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.1,-4.15,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.1,-4.2,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.1,-4.25,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.1,-4.3,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.15,-4.3,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.25,-4.3,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.3,-4.25,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.3,-4.15,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.3,-4.1,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.0,1.55,-3.35,0.0,0.0,0.0
2018,3,9,6,30,0.0,0.0,1.8,-2.6,0.0,0.0,0.0
2018,3,9,6,45,134.5,13.0,2.05,-1.9,21.5,11.82,0.0
2018,3,9,7,0,269.0,26.0,2.3,-1.2,43.0,22.24,4.57
2018,3,9,7,15,409.0,36.0,2.55,-0.55,89.5,29.56,20.84
2018,3,9,7,30,549.0,46.0,2.8,0.1,136.0,36.78,28.4
2018,3,9,7,45,624.5,53.0,3.0,0.75,190.0,41.09,32.77
2018,3,9,8,0,700.0,60.0,3.2,1.4,244.0,49.66,40.88
2018,3,9,8,15,747.0,64.5,3.25,1.85,298.5,69.59,43.71
2018,3,9,8,30,794.0,69.0,3.3,2.3,353.0,128.95,74.95
2018,3,9,8,45,823.5,73.0,3.35,2.7,405.0,190.95,123.86
2018,3,9,9,0,853.0,77.0,3.4,3.1,457.0,256.2,182.43
2018,3,9,9,15,875.0,80.0,3.4,3.5,505.0,321.35,243.47
2018,3,9,9,30,897.0,83.0,3.4,3.9,553.0,388.14,305.67
2018,3,9,9,45,914.0,85.0,3.4,4.3,596.5,454.74,366.37
2018,3,9,10,0,931.0,87.0,3.4,4.7,640.0,519.56,423.76
2018,3,9,10,15,942.5,88.5,3.4,5.1,676.5,581.06,476.59
2018,3,9,10,30,954.0,90.0,3.4,5.5,713.0,641.64,526.85
2018,3,9,10,45,962.5,91.5,3.4,5.85,743.0,699.15,573.18
2018,3,9,11,0,971.0,93.0,3.4,6.2,773.0,754.9,616.73
2018,3,9,11,15,975.5,94.0,3.4,6.55,793.5,805.22,653.63
2018,3,9,11,30,980.0,95.0,3.4,6.9,814.0,852.9,687.07
2018,3,9,11,45,980.5,95.5,3.4,7.25,825.5,894.0,715.34
2018,3,9,12,0,981.0,96.0,3.4,7.6,837.0,931.73,740.97
2018,3,9,12,15,982.5,96.0,3.45,7.9,841.5,966.29,764.69
2018,3,9,12,30,984.0,96.0,3.5,8.2,846.0,997.24,785.8
2018,3,9,12,45,981.0,96.0,3.55,8.45,840.5,1020.28,801.53
2018,3,9,13,0,978.0,96.0,3.6,8.7,835.0,1039.27,814.56
2018,3,9,13,15,974.0,95.5,3.65,8.9,821.5,1052.62,823.96
2018,3,9,13,30,970.0,95.0,3.7,9.1,808.0,1061.79,830.66
2018,3,9,13,45,963.5,93.5,3.75,9.3,786.0,1063.17,832.13
2018,3,9,14,0,957.0,92.0,3.8,9.5,764.0,1060.33,830.91
2018,3,9,14,15,946.0,91.0,3.8,9.6,733.5,1049.5,824.22
2018,3,9,14,30,935.0,90.0,3.8,9.7,703.0,1034.66,814.95
2018,3,9,14,45,921.5,89.5,3.8,9.75,667.0,1014.17,801.99
2018,3,9,15,0,908.0,89.0,3.8,9.8,631.0,990.1,786.59
2018,3,9,15,15,889.5,86.5,3.7,9.7,587.5,955.47,763.38
2018,3,9,15,30,871.0,84.0,3.6,9.6,544.0,927.2,744.79
2018,3,9,15,45,846.5,81.0,3.5,9.5,495.5,880.55,712.54
2018,3,9,16,0,822.0,78.0,3.4,9.4,447.0,831.79,678.43
2018,3,9,16,15,789.0,74.5,3.0,8.8,395.5,773.59,636.05
2018,3,9,16,30,756.0,71.0,2.6,8.2,344.0,714.59,592.1
2018,3,9,16,45,707.5,66.0,2.25,7.55,290.5,641.67,536.37
2018,3,9,17,0,659.0,61.0,1.9,6.9,237.0,575.92,484.36
2018,3,9,17,15,542.5,54.0,1.8,6.0,178.0,459.38,389.22
2018,3,9,17,30,426.0,47.0,1.7,5.1,119.0,352.17,297.15
2018,3,9,17,45,327.5,37.5,1.6,4.2,81.0,262.55,215.16
2018,3,9,18,0,229.0,28.0,1.5,3.3,43.0,172.19,89.63
2018,3,9,18,15,119.5,15.0,1.5,3.3,22.5,68.42,0.0
2018,3,9,18,30,10.0,2.0,1.5,3.3,2.0,0.0,0.0
2018,3,9,18,45,5.0,1.0,1.5,3.0,1.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.15,2.55,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.05,2.45,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.0,1.95,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.95,1.75,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.9,1.65,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.9,1.55,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.9,1.35,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.9,1.25,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.95,1.05,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,3,10,6,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,3,10,6,45,0.0,7.5,1.0,1.75,7.5,6.82,0.0
2018,3,10,7,0,0.0,15.0,1.0,2.1,15.0,13.2,2.05
2018,3,10,7,15,0.0,28.5,1.1,2.45,28.5,25.14,16.84
2018,3,10,7,30,0.0,42.0,1.2,2.8,42.0,36.77,28.18
2018,3,10,7,45,0.0,55.5,1.35,3.15,55.5,48.31,39.19
2018,3,10,8,0,0.0,69.0,1.5,3.5,69.0,59.77,49.92
2018,3,10,8,15,5.5,93.5,1.4,4.0,95.5,79.91,65.12
2018,3,10,8,30,11.0,118.0,1.3,4.5,122.0,101.4,83.21
2018,3,10,8,45,12.0,129.5,1.2,4.95,134.5,113.06,92.77
2018,3,10,9,0,13.0,141.0,1.1,5.4,147.0,124.75,102.32
2018,3,10,9,15,13.5,156.0,1.15,6.2,162.5,139.31,114.12
2018,3,10,9,30,14.0,171.0,1.2,7.0,178.0,154.02,125.89
2018,3,10,9,45,12.0,179.0,1.25,7.75,185.5,161.86,131.85
2018,3,10,10,0,10.0,187.0,1.3,8.5,193.0,169.42,137.5
2018,3,10,10,15,17.5,213.0,1.4,9.15,224.0,197.54,160.05
2018,3,10,10,30,25.0,239.0,1.5,9.8,255.0,226.86,183.26
2018,3,10,10,45,65.0,280.0,1.6,10.45,325.0,296.49,238.87
2018,3,10,11,0,105.0,321.0,1.7,11.1,395.0,367.79,294.55
2018,3,10,11,15,78.0,312.5,1.9,11.6,368.5,347.87,277.94
2018,3,10,11,30,51.0,304.0,2.1,12.1,342.0,324.9,259.17
2018,3,10,11,45,44.5,299.0,2.3,12.55,332.5,319.18,254.37
2018,3,10,12,0,38.0,294.0,2.5,13.0,323.0,312.62,248.82
2018,3,10,12,15,63.0,324.5,2.65,13.3,372.5,368.97,293.37
2018,3,10,12,30,88.0,355.0,2.8,13.6,422.0,427.85,339.06
2018,3,10,12,45,125.0,354.5,2.9,13.9,449.5,481.99,381.12
2018,3,10,13,0,162.0,354.0,3.0,14.2,477.0,523.15,413.16
2018,3,10,13,15,152.5,344.0,3.1,14.35,458.5,509.72,402.95
2018,3,10,13,30,143.0,334.0,3.2,14.5,440.0,495.09,392.11
2018,3,10,13,45,120.0,323.5,3.3,14.65,410.5,465.55,369.4
2018,3,10,14,0,97.0,313.0,3.4,14.8,381.0,416.77,331.91
2018,3,10,14,15,136.0,308.5,3.35,14.75,400.0,471.95,376.35
2018,3,10,14,30,175.0,304.0,3.3,14.7,419.0,508.23,405.8
2018,3,10,14,45,281.5,273.5,3.25,14.65,447.5,596.71,476.9
2018,3,10,15,0,388.0,243.0,3.2,14.6,476.0,662.15,529.71
2018,3,10,15,15,339.0,234.0,2.95,14.3,427.5,601.59,483.62
2018,3,10,15,30,290.0,225.0,2.7,14.0,379.0,541.57,438.07
2018,3,10,15,45,218.0,204.0,2.5,13.7,314.0,429.72,351.45
2018,3,10,16,0,146.0,183.0,2.3,13.4,249.0,338.66,278.77
2018,3,10,16,15,73.0,135.0,2.0,12.85,168.0,201.19,166.29
2018,3,10,16,30,0.0,87.0,1.7,12.3,87.0,79.14,62.22
2018,3,10,16,45,0.0,69.0,1.4,11.75,69.0,61.67,47.68
2018,3,10,17,0,0.0,51.0,1.1,11.2,51.0,45.02,33.44
2018,3,10,17,15,0.0,40.0,1.1,10.85,40.0,35.27,24.94
2018,3,10,17,30,0.0,29.0,1.1,10.5,29.0,25.54,16.31
2018,3,10,17,45,1.0,20.5,1.1,10.1,20.5,18.61,9.95
2018,3,10,18,0,2.0,12.0,1.1,9.7,12.0,11.57,1.32
2018,3,10,18,15,2.0,6.5,1.1,9.7,6.5,6.83,0.0
2018,3,10,18,30,2.0,1.0,1.1,9.7,1.0,0.0,0.0
2018,3,10,18,45,1.0,0.5,1.05,9.6,0.5,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.5,8.45,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.5,8.05,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.65,6.35,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.75,6.2,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,11,6,15,0.5,0.5,2.95,5.9,0.5,0.0,0.0
2018,3,11,6,30,1.0,1.0,3.1,5.9,1.0,0.0,0.0
2018,3,11,6,45,1.0,7.0,3.2,5.85,7.0,6.37,0.0
2018,3,11,7,0,1.0,13.0,3.3,5.8,13.0,11.43,1.92
2018,3,11,7,15,0.5,22.5,3.3,5.8,22.5,19.81,11.93
2018,3,11,7,30,0.0,32.0,3.3,5.8,32.0,28.2,20.05
2018,3,11,7,45,0.0,38.5,3.35,5.8,38.5,33.94,25.61
2018,3,11,8,0,0.0,45.0,3.4,5.8,45.0,39.69,31.03
2018,3,11,8,15,0.0,45.5,3.45,5.8,45.5,40.13,29.88
2018,3,11,8,30,0.0,46.0,3.5,5.8,46.0,40.58,30.22
2018,3,11,8,45,0.0,52.5,3.55,5.85,52.5,46.35,35.18
2018,3,11,9,0,0.0,59.0,3.6,5.9,59.0,52.13,40.1
2018,3,11,9,15,0.0,75.0,3.65,5.9,75.0,66.36,52.33
2018,3,11,9,30,0.0,91.0,3.7,5.9,91.0,80.56,64.42
2018,3,11,9,45,0.0,103.5,3.7,5.95,103.5,91.57,73.67
2018,3,11,10,0,0.0,116.0,3.7,6.0,116.0,102.67,82.93
2018,3,11,10,15,0.0,117.5,3.7,6.05,117.5,104.14,83.96
2018,3,11,10,30,0.0,119.0,3.7,6.1,119.0,105.59,85.0
2018,3,11,10,45,0.0,99.0,3.65,6.15,99.0,87.87,69.78
2018,3,11,11,0,0.0,79.0,3.6,6.2,79.0,70.07,54.53
2018,3,11,11,15,0.0,93.0,3.6,6.2,93.0,82.56,65.1
2018,3,11,11,30,0.0,107.0,3.6,6.2,107.0,95.17,75.7
2018,3,11,11,45,0.0,101.0,3.55,6.25,101.0,89.8,71.08
2018,3,11,12,0,0.0,95.0,3.5,6.3,95.0,84.42,66.47
2018,3,11,12,15,1.0,120.5,3.5,6.35,121.5,108.46,86.78
2018,3,11,12,30,2.0,146.0,3.5,6.4,148.0,132.9,107.28
2018,3,11,12,45,1.0,127.0,3.45,6.5,128.0,114.62,91.85
2018,3,11,13,0,0.0,108.0,3.4,6.6,108.0,96.3,76.4
2018,3,11,13,15,0.0,93.0,3.35,6.55,93.0,82.61,64.9
2018,3,11,13,30,0.0,78.0,3.3,6.5,78.0,69.22,53.62
2018,3,11,13,45,0.0,82.5,3.25,6.5,82.5,73.21,57.08
2018,3,11,14,0,0.0,87.0,3.2,6.5,87.0,77.2,60.54
2018,3,11,14,15,0.0,76.5,3.15,6.45,76.5,67.82,52.66
2018,3,11,14,30,0.0,66.0,3.1,6.4,66.0,58.46,44.76
2018,3,11,14,45,0.0,61.5,3.05,6.35,61.5,54.44,41.42
2018,3,11,15,0,0.0,57.0,3.0,6.3,57.0,50.43,38.07
2018,3,11,15,15,0.0,57.5,2.9,6.2,57.5,50.85,38.56
2018,3,11,15,30,0.0,58.0,2.8,6.1,58.0,51.27,39.07
2018,3,11,15,45,0.0,44.5,2.7,6.0,44.5,39.29,28.77
2018,3,11,16,0,0.0,31.0,2.6,5.9,31.0,27.33,18.41
2018,3,11,16,15,0.0,25.5,2.55,5.75,25.5,22.46,14.2
2018,3,11,16,30,0.0,20.0,2.5,5.6,20.0,17.6,9.96
2018,3,11,16,45,0.0,18.0,2.45,5.5,18.0,15.83,8.42
2018,3,11,17,0,0.0,16.0,2.4,5.4,16.0,14.06,6.85
2018,3,11,17,15,0.0,13.5,2.45,5.3,13.5,11.86,4.85
2018,3,11,17,30,0.0,11.0,2.5,5.2,11.0,9.65,2.81
2018,3,11,17,45,0.0,8.5,2.5,5.15,8.5,7.46,0.71
2018,3,11,18,0,0.0,6.0,2.5,5.1,6.0,5.26,0.0
2018,3,11,18,15,0.0,3.5,2.5,5.1,3.5,3.18,0.0
2018,3,11,18,30,0.0,1.0,2.5,5.1,1.0,0.0,0.0
2018,3,11,18,45,0.0,0.5,2.55,5.0,0.5,0.0,0.0
2018,3,11,19,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,2.6,4.85,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,2.65,4.75,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,2.65,4.65,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,2.55,4.55,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.45,4.35,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.4,4.15,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.55,3.8,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.7,3.55,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.85,2.85,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.9,2.6,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.9,2.35,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.9,2.2,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.0,1.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.0,1.7,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.0,1.6,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.0,1.5,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.0,1.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.1,1.35,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.2,1.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.3,1.2,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.4,1.1,0.0,0.0,0.0
2018,3,12,6,15,0.0,0.0,3.5,1.05,0.0,0.0,0.0
2018,3,12,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2018,3,12,6,45,0.0,2.0,3.65,1.0,2.0,1.82,0.0
2018,3,12,7,0,0.0,4.0,3.7,1.0,4.0,3.5,0.0
2018,3,12,7,15,0.0,5.5,3.8,1.0,5.5,4.82,0.0
2018,3,12,7,30,0.0,7.0,3.9,1.0,7.0,6.14,0.05
2018,3,12,7,45,0.0,9.0,3.95,1.0,9.0,7.9,1.76
2018,3,12,8,0,0.0,11.0,4.0,1.0,11.0,9.66,3.44
2018,3,12,8,15,0.0,15.5,4.1,1.05,15.5,13.63,6.64
2018,3,12,8,30,0.0,20.0,4.2,1.1,20.0,17.6,10.18
2018,3,12,8,45,0.0,22.5,4.25,1.15,22.5,19.82,12.12
2018,3,12,9,0,0.0,25.0,4.3,1.2,25.0,22.03,14.05
2018,3,12,9,15,0.0,35.0,4.35,1.25,35.0,30.88,21.85
2018,3,12,9,30,0.0,45.0,4.4,1.3,45.0,39.75,29.61
2018,3,12,9,45,0.0,56.0,4.45,1.35,56.0,49.52,38.12
2018,3,12,10,0,0.0,67.0,4.5,1.4,67.0,59.31,46.58
2018,3,12,10,15,0.0,67.0,4.5,1.45,67.0,59.33,46.47
2018,3,12,10,30,0.0,67.0,4.5,1.5,67.0,59.35,46.38
2018,3,12,10,45,0.0,78.5,4.55,1.55,78.5,69.61,55.2
2018,3,12,11,0,0.0,90.0,4.6,1.6,90.0,79.87,63.99
2018,3,12,11,15,0.5,98.0,4.6,1.65,98.5,87.41,70.41
2018,3,12,11,30,1.0,106.0,4.6,1.7,107.0,95.04,76.91
2018,3,12,11,45,0.5,85.0,4.6,1.8,85.5,75.88,60.3
2018,3,12,12,0,0.0,64.0,4.6,1.9,64.0,56.78,43.74
2018,3,12,12,15,0.0,69.5,4.6,1.95,69.5,61.68,47.96
2018,3,12,12,30,0.0,75.0,4.6,2.0,75.0,66.58,52.17
2018,3,12,12,45,0.0,76.5,4.6,2.05,76.5,67.92,53.32
2018,3,12,13,0,0.0,78.0,4.6,2.1,78.0,69.25,54.47
2018,3,12,13,15,0.0,80.0,4.55,2.15,80.0,71.02,56.02
2018,3,12,13,30,0.0,82.0,4.5,2.2,82.0,72.78,57.58
2018,3,12,13,45,0.0,79.0,4.45,2.25,79.0,70.09,55.31
2018,3,12,14,0,0.0,76.0,4.4,2.3,76.0,67.4,53.04
2018,3,12,14,15,0.0,67.0,4.25,2.3,67.0,59.38,46.17
2018,3,12,14,30,0.0,58.0,4.1,2.3,58.0,51.36,39.28
2018,3,12,14,45,0.0,63.0,4.0,2.3,63.0,55.78,43.23
2018,3,12,15,0,0.0,68.0,3.9,2.3,68.0,60.2,47.2
2018,3,12,15,15,0.0,77.5,3.7,2.35,77.5,68.62,54.67
2018,3,12,15,30,0.0,87.0,3.5,2.4,87.0,77.06,62.19
2018,3,12,15,45,0.0,76.5,3.3,2.45,76.5,67.69,54.16
2018,3,12,16,0,0.0,66.0,3.1,2.5,66.0,58.34,46.11
2018,3,12,16,15,0.0,45.0,2.85,2.55,45.0,39.7,29.75
2018,3,12,16,30,0.0,24.0,2.6,2.6,24.0,21.13,13.27
2018,3,12,16,45,0.0,19.0,2.4,2.65,19.0,16.71,9.35
2018,3,12,17,0,0.0,14.0,2.2,2.7,14.0,12.3,5.39
2018,3,12,17,15,0.0,11.0,2.1,2.35,11.0,9.66,3.0
2018,3,12,17,30,0.0,8.0,2.0,2.0,8.0,7.02,0.58
2018,3,12,17,45,0.0,6.0,1.9,1.65,6.0,5.26,0.0
2018,3,12,18,0,0.0,4.0,1.8,1.3,4.0,3.5,0.0
2018,3,12,18,15,0.0,2.0,1.8,1.3,2.0,1.82,0.0
2018,3,12,18,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.1,1.15,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.45,0.85,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.5,0.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.6,0.6,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.75,0.35,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.8,0.2,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.85,0.1,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.85,-0.1,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.8,-0.2,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.75,-0.3,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.7,-0.4,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.7,-0.45,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.65,-0.55,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.6,-0.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.55,-0.65,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,-0.7,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.45,-0.8,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.4,-0.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.35,-0.95,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.3,-1.1,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.35,-1.25,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.4,-1.35,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.4,-1.4,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.3,-1.55,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.2,-1.7,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.15,-1.85,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.05,-2.15,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.0,-2.3,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.95,-2.45,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.9,-2.6,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.9,-2.65,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.9,-2.7,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.9,-2.75,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.9,-2.8,0.0,0.0,0.0
2018,3,13,6,15,9.0,1.5,2.05,-2.1,1.5,0.0,0.0
2018,3,13,6,30,18.0,3.0,2.2,-1.4,3.0,0.0,0.0
2018,3,13,6,45,82.0,15.5,2.4,-0.65,21.5,14.1,0.0
2018,3,13,7,0,146.0,28.0,2.6,0.1,40.0,21.9,11.57
2018,3,13,7,15,244.0,46.5,2.8,0.65,84.0,35.89,27.0
2018,3,13,7,30,342.0,65.0,3.0,1.2,128.0,49.43,40.16
2018,3,13,7,45,525.5,69.0,3.2,1.75,200.5,53.56,44.33
2018,3,13,8,0,709.0,73.0,3.4,2.3,273.0,55.2,45.91
2018,3,13,8,15,751.5,80.0,3.5,2.65,329.5,84.42,52.56
2018,3,13,8,30,794.0,87.0,3.6,3.0,386.0,146.82,89.06
2018,3,13,8,45,822.0,92.5,3.65,3.35,439.5,215.02,144.44
2018,3,13,9,0,850.0,98.0,3.7,3.7,493.0,281.58,204.33
2018,3,13,9,15,849.0,105.0,3.7,4.05,533.0,343.8,263.3
2018,3,13,9,30,848.0,112.0,3.7,4.4,573.0,404.93,320.67
2018,3,13,9,45,764.5,138.0,3.7,4.75,577.5,445.5,360.61
2018,3,13,10,0,681.0,164.0,3.7,5.1,582.0,477.97,391.37
2018,3,13,10,15,748.0,160.0,3.75,5.4,643.0,552.46,453.8
2018,3,13,10,30,815.0,156.0,3.8,5.7,704.0,632.45,519.0
2018,3,13,10,45,883.0,144.5,3.8,6.05,760.0,710.03,580.75
2018,3,13,11,0,951.0,133.0,3.8,6.4,816.0,791.74,644.09
2018,3,13,11,15,929.5,141.0,3.8,6.65,824.0,830.47,673.04
2018,3,13,11,30,908.0,149.0,3.8,6.9,832.0,864.5,696.87
2018,3,13,11,45,917.0,150.5,3.85,7.15,850.0,912.19,730.69
2018,3,13,12,0,926.0,152.0,3.9,7.4,868.0,957.32,762.27
2018,3,13,12,15,871.0,163.0,3.9,7.55,839.0,952.95,758.1
2018,3,13,12,30,816.0,174.0,3.9,7.7,810.0,941.9,749.68
2018,3,13,12,45,834.5,168.5,3.95,7.85,816.0,976.74,774.83
2018,3,13,13,0,853.0,163.0,4.0,8.0,822.0,1008.76,797.56
2018,3,13,13,15,900.5,151.0,4.0,8.05,837.0,1058.86,833.03
2018,3,13,13,30,948.0,139.0,4.0,8.1,852.0,1105.9,866.0
2018,3,13,13,45,892.0,145.5,4.0,8.2,802.0,1067.43,839.16
2018,3,13,14,0,836.0,152.0,4.0,8.3,752.0,1024.23,809.65
2018,3,13,14,15,845.0,140.5,3.95,8.25,727.0,1022.05,809.42
2018,3,13,14,30,854.0,129.0,3.9,8.2,702.0,1015.66,806.02
2018,3,13,14,45,869.5,124.5,3.85,8.15,682.0,1019.36,810.05
2018,3,13,15,0,885.0,120.0,3.8,8.1,662.0,1018.79,811.16
2018,3,13,15,15,873.0,117.5,3.7,8.0,622.0,990.07,792.05
2018,3,13,15,30,861.0,115.0,3.6,7.9,582.0,957.94,770.71
2018,3,13,15,45,837.0,110.5,3.5,7.75,532.0,916.34,742.48
2018,3,13,16,0,813.0,106.0,3.4,7.6,482.0,866.1,707.57
2018,3,13,16,15,675.0,110.5,3.0,7.15,399.0,729.35,605.18
2018,3,13,16,30,537.0,115.0,2.6,6.7,316.0,593.39,500.33
2018,3,13,16,45,415.5,107.5,2.2,6.25,249.5,471.77,401.7
2018,3,13,17,0,294.0,100.0,1.8,5.8,183.0,344.47,295.31
2018,3,13,17,15,339.0,80.5,1.65,5.1,157.0,352.59,302.0
2018,3,13,17,30,384.0,61.0,1.5,4.4,131.0,340.61,289.13
2018,3,13,17,45,265.0,46.5,1.3,3.65,87.5,237.23,196.49
2018,3,13,18,0,146.0,32.0,1.1,2.9,44.0,143.3,97.94
2018,3,13,18,15,75.5,16.5,1.1,2.9,22.5,49.61,0.0
2018,3,13,18,30,5.0,1.0,1.1,2.9,1.0,0.0,0.0
2018,3,13,18,45,2.5,0.5,1.1,2.5,0.5,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.25,0.9,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.35,0.75,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.45,0.6,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.55,0.45,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.65,0.25,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.7,-0.05,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.65,-0.8,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.55,-1.2,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.5,-1.55,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.45,-1.85,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.4,-2.15,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.4,-2.3,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.4,-2.7,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.4,-2.75,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.4,-2.8,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.45,-2.8,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.5,-2.8,0.0,0.0,0.0
2018,3,14,6,15,6.5,1.5,1.7,-2.35,1.5,0.0,0.0
2018,3,14,6,30,13.0,3.0,1.9,-1.9,3.0,0.0,0.0
2018,3,14,6,45,66.5,17.5,2.15,-1.45,22.5,15.92,0.0
2018,3,14,7,0,120.0,32.0,2.4,-1.0,42.0,25.69,15.48
2018,3,14,7,15,212.0,47.0,2.7,-0.55,80.5,36.11,27.44
2018,3,14,7,30,304.0,62.0,3.0,-0.1,119.0,46.9,38.08
2018,3,14,7,45,497.0,65.0,3.35,0.4,193.0,49.68,40.96
2018,3,14,8,0,690.0,68.0,3.7,0.9,267.0,50.79,42.05
2018,3,14,8,15,739.0,73.0,3.85,1.15,323.0,80.01,48.27
2018,3,14,8,30,788.0,78.0,4.0,1.4,379.0,144.82,87.85
2018,3,14,8,45,821.5,81.0,4.2,1.7,432.5,206.67,138.33
2018,3,14,9,0,855.0,84.0,4.4,2.0,486.0,272.26,198.12
2018,3,14,9,15,878.0,86.5,4.5,2.15,535.0,337.71,260.27
2018,3,14,9,30,901.0,89.0,4.6,2.3,584.0,404.9,323.72
2018,3,14,9,45,726.5,132.5,4.65,2.45,550.5,426.32,350.2
2018,3,14,10,0,552.0,176.0,4.7,2.6,517.0,426.05,355.09
2018,3,14,10,15,624.0,175.0,4.8,2.75,581.0,501.65,419.95
2018,3,14,10,30,696.0,174.0,4.9,2.9,645.0,581.08,486.78
2018,3,14,10,45,619.0,208.5,4.95,3.05,640.0,604.15,505.69
2018,3,14,11,0,542.0,243.0,5.0,3.2,635.0,615.58,514.52
2018,3,14,11,15,701.0,195.0,5.0,3.3,716.5,719.79,600.36
2018,3,14,11,30,860.0,147.0,5.0,3.4,798.0,827.07,685.79
2018,3,14,11,45,675.0,212.5,5.05,3.55,728.5,782.42,648.32
2018,3,14,12,0,490.0,278.0,5.1,3.7,659.0,714.98,592.1
2018,3,14,12,15,502.5,273.5,5.15,3.8,666.0,742.44,614.47
2018,3,14,12,30,515.0,269.0,5.2,3.9,673.0,768.4,635.13
2018,3,14,12,45,560.0,256.0,5.2,4.05,693.0,814.1,671.38
2018,3,14,13,0,605.0,243.0,5.2,4.2,713.0,863.57,710.02
2018,3,14,13,15,734.5,195.0,5.15,4.3,756.5,953.56,778.97
2018,3,14,13,30,864.0,147.0,5.1,4.4,800.0,1033.4,837.5
2018,3,14,13,45,853.5,146.0,5.1,4.55,776.5,1031.01,835.52
2018,3,14,14,0,843.0,145.0,5.1,4.7,753.0,1024.66,831.39
2018,3,14,14,15,894.0,121.5,5.1,4.65,744.0,1050.24,851.6
2018,3,14,14,30,945.0,98.0,5.1,4.6,735.0,1059.59,859.86
2018,3,14,14,45,937.5,94.0,5.1,4.55,699.0,1040.3,847.38
2018,3,14,15,0,930.0,90.0,5.1,4.5,663.0,1017.1,832.3
2018,3,14,15,15,913.5,88.0,5.0,4.3,619.5,984.12,809.59
2018,3,14,15,30,897.0,86.0,4.9,4.1,576.0,957.41,791.62
2018,3,14,15,45,874.5,84.0,4.85,3.9,527.5,912.67,760.22
2018,3,14,16,0,852.0,82.0,4.8,3.7,479.0,865.62,726.74
2018,3,14,16,15,821.0,78.0,4.5,3.4,426.0,806.99,682.25
2018,3,14,16,30,790.0,74.0,4.2,3.1,373.0,747.36,636.25
2018,3,14,16,45,735.5,70.5,3.95,2.75,316.5,669.8,575.16
2018,3,14,17,0,681.0,67.0,3.7,2.4,260.0,600.05,518.93
2018,3,14,17,15,524.0,63.0,3.3,1.65,193.5,458.2,398.76
2018,3,14,17,30,367.0,59.0,2.9,0.9,127.0,326.93,283.19
2018,3,14,17,45,243.0,43.5,2.5,0.15,82.5,219.71,185.74
2018,3,14,18,0,119.0,28.0,2.1,-0.6,38.0,123.54,88.22
2018,3,14,18,15,67.0,15.0,2.1,-0.6,20.0,44.35,0.0
2018,3,14,18,30,15.0,2.0,2.1,-0.6,2.0,0.0,0.0
2018,3,14,18,45,7.5,1.0,2.0,-1.15,1.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.9,-1.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.85,-1.9,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,-2.1,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.75,-2.3,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.7,-2.5,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.65,-2.7,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.6,-2.9,0.0,0.0,0.0
