Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,20,45,0.0,0.0,1.55,-3.15,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.5,-3.4,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.45,-3.55,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.4,-3.7,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.35,-3.9,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.3,-4.1,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.25,-4.2,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.2,-4.35,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.2,-4.35,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.25,-4.25,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.35,-4.15,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.4,-4.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.5,-3.9,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.55,-3.8,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.6,-3.7,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.65,-3.6,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.75,-3.45,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.8,-3.4,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.9,-3.3,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.0,-3.2,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.15,-3.1,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.45,-2.85,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.6,-2.7,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.8,-2.55,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.0,-2.4,0.0,0.0,0.0
2018,3,15,6,15,18.0,3.0,3.25,-1.95,2.5,0.0,0.0
2018,3,15,6,30,36.0,6.0,3.5,-1.5,5.0,0.0,0.0
2018,3,15,6,45,166.5,20.0,3.75,-1.05,33.0,18.19,0.0
2018,3,15,7,0,297.0,34.0,4.0,-0.6,61.0,28.57,18.46
2018,3,15,7,15,405.0,44.5,4.05,0.2,107.5,36.02,27.34
2018,3,15,7,30,513.0,55.0,4.1,1.0,154.0,43.3,34.61
2018,3,15,7,45,579.0,63.0,4.2,1.75,207.0,48.09,39.28
2018,3,15,8,0,645.0,71.0,4.3,2.5,260.0,52.76,43.61
2018,3,15,8,15,691.0,76.5,4.7,3.5,313.5,82.49,50.31
2018,3,15,8,30,737.0,82.0,5.1,4.5,367.0,140.25,84.93
2018,3,15,8,45,769.5,86.0,5.5,5.55,419.0,203.98,136.78
2018,3,15,9,0,802.0,90.0,5.9,6.6,471.0,267.0,193.25
2018,3,15,9,15,829.5,91.5,6.0,7.35,519.5,329.68,251.43
2018,3,15,9,30,857.0,93.0,6.1,8.1,568.0,394.7,311.3
2018,3,15,9,45,879.5,93.0,6.25,8.85,611.5,458.23,368.9
2018,3,15,10,0,902.0,93.0,6.4,9.6,655.0,523.47,426.27
2018,3,15,10,15,910.0,95.5,6.4,10.2,689.5,582.49,476.98
2018,3,15,10,30,918.0,98.0,6.4,10.8,724.0,640.29,525.05
2018,3,15,10,45,923.5,101.0,6.35,11.4,752.0,695.49,569.43
2018,3,15,11,0,929.0,104.0,6.3,12.0,780.0,748.73,610.95
2018,3,15,11,15,933.0,106.0,6.3,12.5,800.5,797.72,647.17
2018,3,15,11,30,937.0,108.0,6.3,13.0,821.0,844.15,680.22
2018,3,15,11,45,936.5,109.5,6.3,13.5,832.0,883.66,707.77
2018,3,15,12,0,936.0,111.0,6.3,14.0,843.0,919.88,732.7
2018,3,15,12,15,935.0,112.0,6.3,14.3,846.0,951.74,754.87
2018,3,15,12,30,934.0,113.0,6.3,14.6,849.0,980.02,774.39
2018,3,15,12,45,931.0,113.5,6.3,14.95,844.0,1002.23,789.39
2018,3,15,13,0,928.0,114.0,6.3,15.3,839.0,1020.57,801.69
2018,3,15,13,15,922.5,114.0,6.3,15.45,825.0,1032.04,809.79
2018,3,15,13,30,917.0,114.0,6.3,15.6,811.0,1039.49,815.2
2018,3,15,13,45,789.5,159.0,6.25,15.8,747.5,982.51,773.95
2018,3,15,14,0,662.0,204.0,6.2,16.0,684.0,918.15,727.38
2018,3,15,14,15,444.5,245.5,6.15,16.0,562.5,743.13,594.34
2018,3,15,14,30,227.0,287.0,6.1,16.0,441.0,538.45,433.47
2018,3,15,14,45,210.0,263.5,6.05,16.0,400.5,495.5,401.21
2018,3,15,15,0,193.0,240.0,6.0,16.0,360.0,451.67,367.47
2018,3,15,15,15,239.5,224.0,5.8,15.85,362.5,494.72,403.67
2018,3,15,15,30,286.0,208.0,5.6,15.7,365.0,516.07,422.75
2018,3,15,15,45,296.0,190.5,5.4,15.55,341.0,499.12,410.78
2018,3,15,16,0,306.0,173.0,5.2,15.4,317.0,480.25,397.28
2018,3,15,16,15,298.5,152.5,4.9,14.95,280.0,440.93,367.11
2018,3,15,16,30,291.0,132.0,4.6,14.5,243.0,400.77,335.75
2018,3,15,16,45,351.0,110.5,4.35,14.05,225.0,426.25,358.11
2018,3,15,17,0,411.0,89.0,4.1,13.6,207.0,428.26,360.51
2018,3,15,17,15,376.5,73.5,3.9,12.95,164.5,367.82,309.64
2018,3,15,17,30,342.0,58.0,3.7,12.3,122.0,309.63,258.76
2018,3,15,17,45,286.0,45.0,3.5,11.7,87.0,245.83,200.62
2018,3,15,18,0,230.0,32.0,3.3,11.1,52.0,187.91,134.42
2018,3,15,18,15,126.5,18.5,3.3,11.1,28.0,74.76,0.0
2018,3,15,18,30,23.0,5.0,3.3,11.1,4.0,0.0,0.0
2018,3,15,18,45,11.5,2.5,3.35,10.7,2.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.25,9.3,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,3.35,8.95,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,3.05,8.25,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.65,7.6,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,16,6,15,9.0,2.5,1.7,6.4,2.5,0.0,0.0
2018,3,16,6,30,18.0,5.0,1.9,7.1,5.0,4.55,0.0
2018,3,16,6,45,102.5,22.5,2.05,7.75,31.5,17.88,0.0
2018,3,16,7,0,187.0,40.0,2.2,8.4,58.0,31.31,20.52
2018,3,16,7,15,290.0,56.0,2.45,8.95,104.0,43.13,32.78
2018,3,16,7,30,393.0,72.0,2.7,9.5,150.0,54.59,43.65
2018,3,16,7,45,461.0,81.5,2.95,10.1,199.0,60.72,49.41
2018,3,16,8,0,529.0,91.0,3.2,10.7,248.0,68.62,56.5
2018,3,16,8,15,520.5,103.5,3.35,11.1,282.5,97.12,64.88
2018,3,16,8,30,512.0,116.0,3.5,11.5,317.0,143.91,95.19
2018,3,16,8,45,511.5,133.5,3.6,11.85,356.5,194.86,136.94
2018,3,16,9,0,511.0,151.0,3.7,12.2,396.0,245.82,181.79
2018,3,16,9,15,551.0,155.5,3.8,12.5,443.0,298.1,227.27
2018,3,16,9,30,591.0,160.0,3.9,12.8,490.0,356.78,278.07
2018,3,16,9,45,710.0,139.5,3.95,13.15,565.0,428.61,337.97
2018,3,16,10,0,829.0,119.0,4.0,13.5,640.0,513.84,408.09
2018,3,16,10,15,886.0,107.0,4.0,13.75,691.0,582.63,464.63
2018,3,16,10,30,943.0,95.0,4.0,14.0,742.0,654.12,521.94
2018,3,16,10,45,958.0,94.0,4.0,14.25,774.0,712.77,567.81
2018,3,16,11,0,973.0,93.0,4.0,14.5,806.0,770.21,611.56
2018,3,16,11,15,980.5,92.5,4.0,14.75,827.5,821.08,647.26
2018,3,16,11,30,988.0,92.0,4.0,15.0,849.0,869.49,680.58
2018,3,16,11,45,893.0,134.0,3.95,15.25,826.0,880.91,687.0
2018,3,16,12,0,798.0,176.0,3.9,15.5,803.0,881.6,686.17
2018,3,16,12,15,673.0,228.5,3.85,15.65,759.0,853.74,664.59
2018,3,16,12,30,548.0,281.0,3.8,15.8,715.0,812.13,631.58
2018,3,16,12,45,777.0,183.5,3.8,16.0,795.5,949.02,732.13
2018,3,16,13,0,1006.0,86.0,3.8,16.2,876.0,1065.86,811.09
2018,3,16,13,15,1005.0,84.5,3.8,16.3,863.0,1080.76,820.27
2018,3,16,13,30,1004.0,83.0,3.8,16.4,850.0,1091.4,827.61
2018,3,16,13,45,1002.0,81.0,3.75,16.45,829.0,1096.13,830.94
2018,3,16,14,0,1000.0,79.0,3.7,16.5,808.0,1096.51,831.56
2018,3,16,14,15,946.5,93.5,3.65,16.45,762.5,1060.99,808.44
2018,3,16,14,30,893.0,108.0,3.6,16.4,717.0,1021.7,783.01
2018,3,16,14,45,872.5,107.5,3.5,16.4,677.5,1004.86,772.51
2018,3,16,15,0,852.0,107.0,3.4,16.4,638.0,973.96,752.18
2018,3,16,15,15,868.0,95.5,3.2,16.05,605.5,961.32,744.94
2018,3,16,15,30,884.0,84.0,3.0,15.7,573.0,934.64,727.78
2018,3,16,15,45,890.0,75.5,2.75,15.4,532.0,907.87,710.06
2018,3,16,16,0,896.0,67.0,2.5,15.1,491.0,877.01,689.3
2018,3,16,16,15,870.5,64.0,2.25,14.3,438.5,823.14,652.99
2018,3,16,16,30,845.0,61.0,2.0,13.5,386.0,775.46,620.5
2018,3,16,16,45,810.0,57.0,1.75,12.7,332.0,710.2,573.86
2018,3,16,17,0,775.0,53.0,1.5,11.9,278.0,645.12,525.7
2018,3,16,17,15,712.5,48.0,1.5,11.0,222.5,560.94,462.4
2018,3,16,17,30,650.0,43.0,1.5,10.1,167.0,480.36,396.01
2018,3,16,17,45,538.5,36.0,1.5,9.2,117.0,373.7,304.37
2018,3,16,18,0,427.0,29.0,1.5,8.3,67.0,285.59,210.1
2018,3,16,18,15,245.5,18.0,1.5,8.3,36.5,128.79,0.0
2018,3,16,18,30,64.0,7.0,1.5,8.3,6.0,0.0,0.0
2018,3,16,18,45,32.0,3.5,1.6,7.5,3.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.7,3.45,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.65,2.95,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.55,2.1,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.45,1.6,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.35,1.4,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.25,1.2,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.0,0.85,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.95,0.55,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.9,0.45,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.9,0.35,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.85,0.3,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.8,0.55,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,3,17,6,15,0.0,1.5,0.9,1.35,1.5,0.0,0.0
2018,3,17,6,30,0.0,3.0,1.0,2.0,3.0,2.73,0.0
2018,3,17,6,45,29.5,19.5,1.1,2.65,22.5,16.32,0.0
2018,3,17,7,0,59.0,36.0,1.2,3.3,42.0,29.55,19.93
2018,3,17,7,15,70.0,47.5,1.15,4.05,58.5,39.07,29.9
2018,3,17,7,30,81.0,59.0,1.1,4.8,75.0,48.35,38.86
2018,3,17,7,45,51.5,70.0,1.0,5.55,81.5,59.17,48.94
2018,3,17,8,0,22.0,81.0,0.9,6.3,88.0,68.06,56.97
2018,3,17,8,15,40.5,83.0,1.0,7.25,98.0,72.6,56.9
2018,3,17,8,30,59.0,85.0,1.1,8.2,108.0,77.94,59.6
2018,3,17,8,45,341.0,105.0,1.2,9.2,267.5,143.69,102.46
2018,3,17,9,0,623.0,125.0,1.3,10.2,427.0,253.99,184.68
2018,3,17,9,15,570.5,125.5,1.6,10.95,422.5,281.51,213.09
2018,3,17,9,30,518.0,126.0,1.9,11.7,418.0,301.74,234.9
2018,3,17,9,45,287.0,170.0,2.2,12.4,333.5,273.31,217.65
2018,3,17,10,0,56.0,214.0,2.5,13.1,249.0,216.28,173.07
2018,3,17,10,15,164.5,265.5,2.8,12.95,377.5,328.43,263.78
2018,3,17,10,30,273.0,317.0,3.1,12.8,506.0,455.67,364.42
2018,3,17,10,45,355.5,296.0,3.45,12.7,552.0,509.15,407.74
2018,3,17,11,0,438.0,275.0,3.8,12.6,598.0,575.96,461.53
2018,3,17,11,15,250.5,292.5,3.85,12.75,478.5,471.59,378.36
2018,3,17,11,30,63.0,310.0,3.9,12.9,359.0,339.29,270.98
2018,3,17,11,45,39.5,268.0,3.95,13.05,299.0,284.06,227.04
2018,3,17,12,0,16.0,226.0,4.0,13.2,239.0,218.25,173.78
2018,3,17,12,15,312.5,211.5,4.05,13.85,460.5,512.28,413.77
2018,3,17,12,30,609.0,197.0,4.1,14.5,682.0,787.81,623.79
2018,3,17,12,45,769.0,151.0,4.15,15.1,760.0,902.26,703.53
2018,3,17,13,0,929.0,105.0,4.2,15.7,838.0,1014.43,780.25
2018,3,17,13,15,926.0,104.0,4.15,16.2,825.0,1026.96,786.62
2018,3,17,13,30,923.0,103.0,4.1,16.7,812.0,1035.5,791.16
2018,3,17,13,45,917.0,102.5,4.05,17.15,791.0,1037.62,791.62
2018,3,17,14,0,911.0,102.0,4.0,17.6,770.0,1035.75,789.57
2018,3,17,14,15,877.0,110.0,3.85,17.9,733.0,1011.84,772.4
2018,3,17,14,30,843.0,118.0,3.7,18.2,696.0,995.45,760.71
2018,3,17,14,45,702.0,158.5,3.6,18.45,623.0,904.21,697.57
2018,3,17,15,0,561.0,199.0,3.5,18.7,550.0,797.81,622.51
2018,3,17,15,15,505.5,201.0,3.35,18.7,501.5,739.16,580.48
2018,3,17,15,30,450.0,203.0,3.2,18.7,453.0,680.37,537.44
2018,3,17,15,45,383.0,196.5,3.05,18.7,397.0,584.59,466.54
2018,3,17,16,0,316.0,190.0,2.9,18.7,341.0,509.82,409.73
2018,3,17,16,15,374.5,158.0,2.6,18.15,317.5,527.96,426.59
2018,3,17,16,30,433.0,126.0,2.3,17.6,294.0,523.59,425.61
2018,3,17,16,45,447.5,105.5,2.0,17.05,257.5,492.94,402.79
2018,3,17,17,0,462.0,85.0,1.7,16.5,221.0,459.1,376.52
2018,3,17,17,15,471.5,70.0,1.65,15.7,184.5,430.87,353.86
2018,3,17,17,30,481.0,55.0,1.6,14.9,148.0,395.21,323.05
2018,3,17,17,45,365.5,44.0,1.55,14.1,102.0,290.68,233.99
2018,3,17,18,0,250.0,33.0,1.5,13.3,56.0,199.27,146.2
2018,3,17,18,15,139.0,19.0,1.5,13.3,30.5,80.9,0.0
2018,3,17,18,30,28.0,5.0,1.5,13.3,5.0,0.0,0.0
2018,3,17,18,45,14.0,2.5,1.55,13.05,2.5,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,3.4,7.55,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,3.3,6.85,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,2.85,5.85,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,2.8,5.55,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,3,18,6,15,15.5,4.0,2.9,5.55,4.0,0.0,0.0
2018,3,18,6,30,31.0,8.0,3.0,5.7,8.0,7.28,0.0
2018,3,18,6,45,114.5,21.0,3.05,5.85,31.5,16.56,0.0
2018,3,18,7,0,198.0,34.0,3.1,6.0,55.0,26.41,17.22
2018,3,18,7,15,171.0,36.0,3.2,6.5,61.5,27.25,18.98
2018,3,18,7,30,144.0,38.0,3.3,7.0,68.0,28.04,20.01
2018,3,18,7,45,75.0,59.5,3.4,7.5,75.5,49.36,39.63
2018,3,18,8,0,6.0,81.0,3.5,8.0,83.0,69.87,58.24
2018,3,18,8,15,242.5,101.0,3.5,8.6,198.5,88.76,64.87
2018,3,18,8,30,479.0,121.0,3.5,9.2,314.0,146.34,99.24
2018,3,18,8,45,637.0,107.5,3.5,9.8,398.5,199.56,136.49
2018,3,18,9,0,795.0,94.0,3.5,10.4,483.0,274.16,196.24
2018,3,18,9,15,740.0,117.0,3.45,10.9,506.0,327.04,247.12
2018,3,18,9,30,685.0,140.0,3.4,11.4,529.0,376.22,293.2
2018,3,18,9,45,573.0,186.5,3.35,11.9,528.0,411.92,326.66
2018,3,18,10,0,461.0,233.0,3.3,12.4,527.0,435.95,348.08
2018,3,18,10,15,452.5,247.0,3.2,12.75,548.5,474.91,379.63
2018,3,18,10,30,444.0,261.0,3.1,13.1,570.0,512.23,408.81
2018,3,18,10,45,447.0,275.0,3.05,13.5,596.5,555.3,441.6
2018,3,18,11,0,450.0,289.0,3.0,13.9,623.0,597.76,473.1
2018,3,18,11,15,709.5,192.5,2.9,14.15,735.0,728.58,574.3
2018,3,18,11,30,969.0,96.0,2.8,14.4,847.0,862.32,670.37
2018,3,18,11,45,974.0,95.0,2.7,14.7,859.5,904.68,696.82
2018,3,18,12,0,979.0,94.0,2.6,15.0,872.0,943.96,721.53
2018,3,18,12,15,981.0,94.0,2.55,15.15,876.5,978.36,743.49
2018,3,18,12,30,983.0,94.0,2.5,15.3,881.0,1009.15,762.91
2018,3,18,12,45,985.5,92.0,2.4,15.5,877.0,1034.49,777.92
2018,3,18,13,0,988.0,90.0,2.3,15.7,873.0,1055.91,790.29
2018,3,18,13,15,986.0,89.5,2.2,15.75,860.5,1070.59,798.68
2018,3,18,13,30,984.0,89.0,2.1,15.8,848.0,1081.08,804.44
2018,3,18,13,45,979.5,88.5,2.0,15.85,827.0,1084.86,805.97
2018,3,18,14,0,975.0,88.0,1.9,15.9,806.0,1084.4,804.93
2018,3,18,14,15,967.0,86.5,1.8,15.85,776.0,1075.06,798.62
2018,3,18,14,30,959.0,85.0,1.7,15.8,746.0,1061.59,789.88
2018,3,18,14,45,948.0,83.5,1.65,15.75,709.0,1041.18,777.6
2018,3,18,15,0,937.0,82.0,1.6,15.7,672.0,1016.99,763.03
2018,3,18,15,15,923.5,80.0,1.55,15.55,629.5,986.23,744.48
2018,3,18,15,30,910.0,78.0,1.5,15.4,587.0,952.22,723.77
2018,3,18,15,45,890.5,75.0,1.5,15.25,538.5,908.53,697.06
2018,3,18,16,0,871.0,72.0,1.5,15.1,490.0,862.45,668.34
2018,3,18,16,15,844.5,69.0,1.4,14.65,438.0,816.47,638.6
2018,3,18,16,30,818.0,66.0,1.3,14.2,386.0,760.73,601.16
2018,3,18,16,45,778.0,62.0,1.2,13.7,331.5,692.52,553.66
2018,3,18,17,0,738.0,58.0,1.1,13.2,277.0,624.95,504.87
2018,3,18,17,15,672.5,53.0,1.1,12.25,222.0,540.1,441.68
2018,3,18,17,30,607.0,48.0,1.1,11.3,167.0,465.0,380.54
2018,3,18,17,45,498.0,39.5,1.1,10.3,117.5,361.04,292.71
2018,3,18,18,0,389.0,31.0,1.1,9.3,68.0,267.64,201.7
2018,3,18,18,15,223.5,18.5,1.1,9.3,37.0,119.1,0.0
2018,3,18,18,30,58.0,6.0,1.1,9.3,6.0,5.46,0.0
2018,3,18,18,45,29.0,3.0,1.2,8.7,3.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,19,6,15,1.0,2.0,1.15,7.4,2.0,0.0,0.0
2018,3,19,6,30,2.0,4.0,1.3,7.6,4.0,3.64,0.0
2018,3,19,6,45,1.0,13.0,1.4,7.8,13.0,11.44,0.0
2018,3,19,7,0,0.0,22.0,1.5,8.0,22.0,19.37,11.2
2018,3,19,7,15,0.0,33.5,1.6,8.35,33.5,29.54,20.96
2018,3,19,7,30,0.0,45.0,1.7,8.7,45.0,39.72,30.51
2018,3,19,7,45,0.0,37.0,1.8,9.0,37.0,32.6,24.18
2018,3,19,8,0,0.0,29.0,1.9,9.3,29.0,25.53,17.72
2018,3,19,8,15,0.0,32.0,2.05,9.75,32.0,28.19,18.99
2018,3,19,8,30,0.0,35.0,2.2,10.2,35.0,30.85,21.19
2018,3,19,8,45,5.0,82.0,2.35,10.6,84.5,73.43,57.41
2018,3,19,9,0,10.0,129.0,2.5,11.0,134.0,114.87,91.98
2018,3,19,9,15,55.0,182.0,2.45,11.4,213.0,172.98,138.74
2018,3,19,9,30,100.0,235.0,2.4,11.8,292.0,238.65,191.38
2018,3,19,9,45,92.5,261.5,2.35,12.25,317.5,266.57,213.68
2018,3,19,10,0,85.0,288.0,2.3,12.7,343.0,294.08,235.22
2018,3,19,10,15,63.5,273.0,2.2,13.1,315.0,277.33,221.39
2018,3,19,10,30,42.0,258.0,2.1,13.5,287.0,257.11,204.73
2018,3,19,10,45,30.0,256.0,2.0,13.95,277.0,251.82,199.83
2018,3,19,11,0,18.0,254.0,1.9,14.4,267.0,239.91,189.6
2018,3,19,11,15,71.0,298.5,1.85,14.9,353.5,328.98,259.86
2018,3,19,11,30,124.0,343.0,1.8,15.4,440.0,428.02,335.28
2018,3,19,11,45,458.0,254.0,1.75,15.85,619.0,645.68,502.58
2018,3,19,12,0,792.0,165.0,1.7,16.3,798.0,864.52,657.66
2018,3,19,12,15,813.5,157.5,1.7,16.7,810.0,904.6,681.1
2018,3,19,12,30,835.0,150.0,1.7,17.1,822.0,942.5,704.84
2018,3,19,12,45,561.5,260.0,1.7,17.45,711.0,823.08,620.82
2018,3,19,13,0,288.0,370.0,1.7,17.8,600.0,676.31,512.3
2018,3,19,13,15,188.5,368.5,1.65,17.95,518.0,570.13,435.57
2018,3,19,13,30,89.0,367.0,1.6,18.1,436.0,458.86,352.33
2018,3,19,13,45,129.5,362.0,1.55,18.3,459.5,515.82,395.95
2018,3,19,14,0,170.0,357.0,1.5,18.5,483.0,555.17,425.29
2018,3,19,14,15,148.5,343.5,1.5,18.45,450.5,522.1,401.22
2018,3,19,14,30,127.0,330.0,1.5,18.4,418.0,488.31,376.95
2018,3,19,14,45,102.0,302.5,1.55,18.4,371.0,415.62,323.8
2018,3,19,15,0,77.0,275.0,1.6,18.4,324.0,361.37,283.4
2018,3,19,15,15,42.5,218.0,1.55,18.3,245.0,263.74,208.1
2018,3,19,15,30,8.0,161.0,1.5,18.2,166.0,156.99,123.17
2018,3,19,15,45,125.0,175.0,1.5,18.1,236.0,307.7,248.07
2018,3,19,16,0,242.0,189.0,1.5,18.0,306.0,443.33,355.75
2018,3,19,16,15,152.0,168.5,1.35,17.55,239.0,321.03,259.25
2018,3,19,16,30,62.0,148.0,1.2,17.1,172.0,207.0,167.27
2018,3,19,16,45,35.0,116.5,1.05,16.6,129.5,148.66,119.86
2018,3,19,17,0,8.0,85.0,0.9,16.1,87.0,85.27,66.8
2018,3,19,17,15,5.5,73.5,0.9,15.55,75.0,73.21,56.73
2018,3,19,17,30,3.0,62.0,0.9,15.0,63.0,61.78,46.77
2018,3,19,17,45,1.5,44.0,0.9,14.4,44.5,43.04,30.43
2018,3,19,18,0,0.0,26.0,0.9,13.8,26.0,23.6,12.98
2018,3,19,18,15,0.0,14.0,0.9,13.8,14.0,12.34,0.0
2018,3,19,18,30,0.0,2.0,0.9,13.8,2.0,1.82,0.0
2018,3,19,18,45,0.0,1.0,1.0,13.65,1.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,20,6,15,5.0,1.5,1.35,11.6,1.5,0.0,0.0
2018,3,20,6,30,10.0,3.0,1.8,11.7,3.0,2.73,0.0
2018,3,20,6,45,12.5,7.5,2.2,11.85,8.5,6.81,0.0
2018,3,20,7,0,15.0,12.0,2.6,12.0,14.0,10.79,3.65
2018,3,20,7,15,127.5,26.5,2.85,11.95,53.5,19.88,12.06
2018,3,20,7,30,240.0,41.0,3.1,11.9,93.0,30.49,21.82
2018,3,20,7,45,120.0,36.0,3.35,11.8,62.0,25.78,17.7
2018,3,20,8,0,0.0,31.0,3.6,11.7,31.0,27.3,19.1
2018,3,20,8,15,0.0,48.0,3.7,11.6,48.0,42.35,31.03
2018,3,20,8,30,0.0,65.0,3.8,11.5,65.0,57.44,43.9
2018,3,20,8,45,0.0,77.5,3.85,11.4,77.5,68.57,53.26
2018,3,20,9,0,0.0,90.0,3.9,11.3,90.0,79.56,62.43
2018,3,20,9,15,0.0,113.0,3.85,11.35,113.0,99.48,79.01
2018,3,20,9,30,0.0,136.0,3.8,11.4,136.0,119.54,95.54
2018,3,20,9,45,0.0,139.0,3.7,11.45,139.0,122.53,97.72
2018,3,20,10,0,0.0,142.0,3.6,11.5,142.0,125.48,99.9
2018,3,20,10,15,1.0,148.0,3.5,11.7,148.5,131.59,104.66
2018,3,20,10,30,2.0,154.0,3.4,11.9,155.0,137.84,109.53
2018,3,20,10,45,3.0,160.0,3.25,12.05,162.0,144.22,114.53
2018,3,20,11,0,4.0,166.0,3.1,12.2,169.0,150.73,119.64
2018,3,20,11,15,4.5,170.0,3.05,12.45,173.5,155.19,123.03
2018,3,20,11,30,5.0,174.0,3.0,12.7,178.0,159.7,126.48
2018,3,20,11,45,6.5,189.5,2.9,12.95,194.5,175.61,139.18
2018,3,20,12,0,8.0,205.0,2.8,13.2,211.0,191.8,152.02
2018,3,20,12,15,7.5,199.0,2.8,13.25,205.0,186.45,147.62
2018,3,20,12,30,7.0,193.0,2.8,13.3,199.0,180.98,143.19
2018,3,20,12,45,6.0,180.0,2.8,13.3,185.0,168.38,133.04
2018,3,20,13,0,5.0,167.0,2.8,13.3,171.0,155.64,122.79
2018,3,20,13,15,4.0,157.5,2.9,13.15,160.5,146.05,115.15
2018,3,20,13,30,3.0,148.0,3.0,13.0,150.0,136.38,107.41
2018,3,20,13,45,4.0,155.5,3.1,12.8,158.5,144.61,114.4
2018,3,20,14,0,5.0,163.0,3.2,12.6,167.0,152.97,121.5
2018,3,20,14,15,4.0,162.5,3.35,12.25,165.5,151.77,120.82
2018,3,20,14,30,3.0,162.0,3.5,11.9,164.0,150.63,120.21
2018,3,20,14,45,4.0,163.5,3.7,11.6,166.0,153.49,123.03
2018,3,20,15,0,5.0,165.0,3.9,11.3,168.0,156.49,125.99
2018,3,20,15,15,2.5,114.0,4.0,11.0,115.5,104.71,83.18
2018,3,20,15,30,0.0,63.0,4.1,10.7,63.0,55.73,42.0
2018,3,20,15,45,0.0,59.5,4.25,10.4,59.5,52.6,39.54
2018,3,20,16,0,0.0,56.0,4.4,10.1,56.0,49.48,37.04
2018,3,20,16,15,0.0,56.0,4.45,9.7,56.0,49.46,37.22
2018,3,20,16,30,0.0,56.0,4.5,9.3,56.0,49.45,37.4
2018,3,20,16,45,76.5,51.0,4.55,8.85,74.0,122.43,103.6
2018,3,20,17,0,153.0,46.0,4.6,8.4,92.0,181.96,157.02
2018,3,20,17,15,265.0,59.0,4.6,7.9,120.0,271.28,234.69
2018,3,20,17,30,377.0,72.0,4.6,7.4,148.0,348.4,298.04
2018,3,20,17,45,277.0,57.0,4.65,6.95,104.0,255.11,213.86
2018,3,20,18,0,177.0,42.0,4.7,6.5,60.0,173.08,135.25
2018,3,20,18,15,96.5,24.0,4.7,6.5,33.0,84.95,0.0
2018,3,20,18,30,16.0,6.0,4.7,6.5,6.0,11.91,0.0
2018,3,20,18,45,8.0,3.0,4.8,5.65,3.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,4.9,4.8,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,4.9,4.45,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,4.9,4.1,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,4.85,3.75,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,4.8,3.4,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,4.65,3.05,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,4.5,2.7,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,4.35,2.4,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,4.2,2.1,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,3.9,1.95,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,3.6,1.8,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,3.35,1.7,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,3.1,1.6,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,3.0,1.5,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.9,1.4,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.85,1.3,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.8,1.2,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,2.7,1.15,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,2.6,1.1,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.5,0.9,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.4,0.8,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.15,0.6,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.95,0.4,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.9,0.3,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.85,0.2,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.75,0.05,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.65,-0.05,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.35,-0.15,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.25,-0.2,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,0.95,-0.3,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,3,21,6,15,1.5,1.5,0.85,-0.1,1.5,0.0,0.0
2018,3,21,6,30,3.0,3.0,0.8,0.1,3.0,2.73,0.0
2018,3,21,6,45,1.5,7.0,0.8,0.25,7.0,6.14,0.0
2018,3,21,7,0,0.0,11.0,0.8,0.4,11.0,9.66,3.1
2018,3,21,7,15,0.0,17.5,0.8,0.6,17.5,15.38,8.68
2018,3,21,7,30,0.0,24.0,0.8,0.8,24.0,21.11,14.22
2018,3,21,7,45,0.0,38.0,0.8,1.05,38.0,33.49,25.92
2018,3,21,8,0,0.0,52.0,0.8,1.3,52.0,45.9,37.5
2018,3,21,8,15,0.5,78.5,0.95,1.5,78.5,68.98,56.06
2018,3,21,8,30,1.0,105.0,1.1,1.7,105.0,91.3,75.39
2018,3,21,8,45,17.0,140.0,1.25,1.95,148.5,123.62,102.4
2018,3,21,9,0,33.0,175.0,1.4,2.2,192.0,156.32,129.52
2018,3,21,9,15,46.5,204.0,1.55,2.4,230.0,188.28,156.05
2018,3,21,9,30,60.0,233.0,1.7,2.6,268.0,222.55,184.46
2018,3,21,9,45,52.5,245.0,1.85,2.85,277.0,235.81,195.42
2018,3,21,10,0,45.0,257.0,2.0,3.1,286.0,248.16,205.46
2018,3,21,10,15,38.5,261.0,2.15,3.35,287.0,253.21,209.34
2018,3,21,10,30,32.0,265.0,2.3,3.6,288.0,257.33,212.37
2018,3,21,10,45,30.5,269.5,2.45,3.9,292.0,264.33,217.77
2018,3,21,11,0,29.0,274.0,2.6,4.2,296.0,271.08,222.93
2018,3,21,11,15,35.0,293.5,2.75,4.4,320.5,297.33,244.2
2018,3,21,11,30,41.0,313.0,2.9,4.6,345.0,324.51,266.04
2018,3,21,11,45,63.0,337.5,3.05,4.85,388.0,370.69,303.46
2018,3,21,12,0,85.0,362.0,3.2,5.1,431.0,419.07,342.22
2018,3,21,12,15,94.0,368.5,3.3,5.3,445.0,439.49,358.34
2018,3,21,12,30,103.0,375.0,3.4,5.5,459.0,460.27,374.85
2018,3,21,12,45,118.5,379.0,3.5,5.65,475.0,499.82,406.22
2018,3,21,13,0,134.0,383.0,3.6,5.8,491.0,525.68,426.84
2018,3,21,13,15,99.5,339.0,3.65,5.95,418.5,434.04,354.48
2018,3,21,13,30,65.0,295.0,3.7,6.1,346.0,356.47,292.24
2018,3,21,13,45,66.0,265.0,3.8,6.25,315.5,328.01,270.09
2018,3,21,14,0,67.0,235.0,3.9,6.4,285.0,299.01,247.18
2018,3,21,14,15,37.5,201.0,3.95,6.45,229.0,234.78,193.77
2018,3,21,14,30,8.0,167.0,4.0,6.5,173.0,160.4,131.01
2018,3,21,14,45,14.0,181.5,4.05,6.55,191.0,181.02,148.91
2018,3,21,15,0,20.0,196.0,4.1,6.6,209.0,202.15,167.11
2018,3,21,15,15,16.5,184.0,4.1,6.5,194.0,187.38,155.02
2018,3,21,15,30,13.0,172.0,4.1,6.4,179.0,172.71,143.01
2018,3,21,15,45,30.0,165.0,4.05,6.3,180.0,193.96,162.24
2018,3,21,16,0,47.0,158.0,4.0,6.2,181.0,202.29,170.5
2018,3,21,16,15,67.5,149.0,3.95,5.95,178.0,210.27,178.71
2018,3,21,16,30,88.0,140.0,3.9,5.7,175.0,231.0,197.58
2018,3,21,16,45,133.0,128.5,3.85,5.45,173.0,251.15,216.58
2018,3,21,17,0,178.0,117.0,3.8,5.2,171.0,267.64,231.83
2018,3,21,17,15,149.0,95.5,3.8,4.85,135.0,216.35,186.81
2018,3,21,17,30,120.0,74.0,3.8,4.5,99.0,167.09,142.64
2018,3,21,17,45,77.0,50.5,3.75,4.1,65.0,108.64,89.6
2018,3,21,18,0,34.0,27.0,3.7,3.7,31.0,52.66,38.31
2018,3,21,18,15,22.5,16.0,3.7,3.7,18.0,30.81,0.0
2018,3,21,18,30,11.0,5.0,3.7,3.7,5.0,8.98,0.0
2018,3,21,18,45,5.5,2.5,3.8,3.2,2.5,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.9,2.7,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.8,2.3,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.8,2.1,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.8,1.9,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.7,1.7,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.6,1.5,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.55,1.3,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.5,1.1,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.4,0.95,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,0.8,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.2,0.65,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.0,0.4,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.9,0.3,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.85,0.25,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.8,0.2,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.75,0.15,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.65,0.05,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.55,-0.1,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.5,-0.2,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.45,-0.25,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.4,-0.3,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.3,-0.45,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.2,-0.6,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.15,-0.7,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.1,-0.8,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.05,-0.95,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.0,-1.1,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,1.95,-1.25,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,1.9,-1.4,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,1.9,-1.5,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,1.9,-1.75,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,1.9,-1.9,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,1.9,-2.05,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,1.9,-2.2,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,1.9,-2.3,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,1.9,-2.4,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,1.85,-2.4,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,1.8,-2.4,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,1.8,-2.4,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,1.8,-2.4,0.0,0.0,0.0
2018,3,22,6,15,67.5,7.5,2.1,-1.7,9.0,0.0,0.0
2018,3,22,6,30,135.0,15.0,2.4,-1.0,18.0,13.64,0.0
2018,3,22,6,45,295.5,27.0,2.7,-0.25,57.0,22.6,10.61
2018,3,22,7,0,456.0,39.0,3.0,0.5,96.0,31.84,23.19
2018,3,22,7,15,550.0,46.5,3.2,1.1,148.5,36.65,28.31
2018,3,22,7,30,644.0,54.0,3.4,1.7,201.0,41.45,33.06
2018,3,22,7,45,589.0,68.5,3.6,2.25,229.5,51.08,42.09
2018,3,22,8,0,534.0,83.0,3.8,2.8,258.0,60.05,50.3
2018,3,22,8,15,425.5,120.5,3.8,3.35,275.0,111.61,79.22
2018,3,22,8,30,317.0,158.0,3.8,3.9,292.0,161.59,121.25
2018,3,22,8,45,550.5,129.0,3.85,4.4,395.5,206.82,149.49
2018,3,22,9,0,784.0,100.0,3.9,4.9,499.0,283.68,209.49
2018,3,22,9,15,854.5,92.0,3.9,5.35,563.0,350.77,269.85
2018,3,22,9,30,925.0,84.0,3.9,5.8,627.0,427.72,338.28
2018,3,22,9,45,939.5,85.5,3.85,6.25,670.0,492.48,396.29
2018,3,22,10,0,954.0,87.0,3.8,6.7,713.0,557.14,452.23
2018,3,22,10,15,963.5,88.5,3.75,7.1,749.0,618.66,503.79
2018,3,22,10,30,973.0,90.0,3.7,7.5,785.0,678.94,552.56
2018,3,22,10,45,980.0,91.0,3.7,7.9,813.5,735.6,597.13
2018,3,22,11,0,987.0,92.0,3.7,8.3,842.0,790.22,638.33
2018,3,22,11,15,988.5,93.5,3.7,8.65,860.5,838.93,672.45
2018,3,22,11,30,990.0,95.0,3.7,9.0,879.0,884.66,704.01
2018,3,22,11,45,991.5,95.0,3.7,9.35,890.0,925.7,731.87
2018,3,22,12,0,993.0,95.0,3.7,9.7,901.0,963.36,757.12
2018,3,22,12,15,993.0,96.5,3.75,9.9,905.0,997.71,780.66
2018,3,22,12,30,993.0,98.0,3.8,10.1,909.0,1028.32,801.57
2018,3,22,12,45,989.5,98.5,3.8,10.35,902.5,1050.7,816.26
2018,3,22,13,0,986.0,99.0,3.8,10.6,896.0,1068.95,828.23
2018,3,22,13,15,980.5,98.5,3.85,10.7,880.5,1079.97,836.21
2018,3,22,13,30,975.0,98.0,3.9,10.8,865.0,1086.71,841.48
2018,3,22,13,45,968.0,98.0,4.0,10.9,842.5,1088.28,843.77
2018,3,22,14,0,961.0,98.0,4.1,11.0,820.0,1085.63,843.37
2018,3,22,14,15,952.0,97.5,4.1,10.95,790.0,1076.26,838.22
2018,3,22,14,30,943.0,97.0,4.1,10.9,760.0,1062.86,830.48
2018,3,22,14,45,931.0,95.5,4.15,10.85,722.5,1041.43,817.61
2018,3,22,15,0,919.0,94.0,4.2,10.8,685.0,1016.31,802.23
2018,3,22,15,15,904.0,91.5,4.2,10.65,641.5,983.66,781.5
2018,3,22,15,30,889.0,89.0,4.2,10.5,598.0,957.31,765.26
2018,3,22,15,45,868.0,86.0,4.15,10.3,549.0,912.2,734.87
2018,3,22,16,0,847.0,83.0,4.1,10.1,500.0,864.78,702.64
2018,3,22,16,15,819.0,79.0,3.85,9.65,447.5,808.25,662.61
2018,3,22,16,30,791.0,75.0,3.6,9.2,395.0,750.59,620.96
2018,3,22,16,45,751.5,70.0,3.35,8.8,340.0,682.21,569.77
2018,3,22,17,0,712.0,65.0,3.1,8.4,285.0,614.48,517.52
2018,3,22,17,15,553.5,65.0,2.75,7.45,216.0,479.6,407.83
2018,3,22,17,30,395.0,65.0,2.4,6.5,147.0,349.37,297.2
2018,3,22,17,45,298.5,52.0,2.1,5.6,103.5,259.35,217.62
2018,3,22,18,0,202.0,39.0,1.8,4.7,60.0,180.09,143.18
2018,3,22,18,15,121.0,23.5,1.8,4.7,34.0,101.63,7.85
2018,3,22,18,30,40.0,8.0,1.8,4.7,8.0,23.37,0.0
2018,3,22,18,45,20.0,4.0,1.8,4.0,4.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,1.8,3.05,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.75,2.55,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.65,2.1,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.6,1.65,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.55,1.15,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.45,0.3,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.35,-0.1,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.25,-0.9,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.15,-1.3,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.1,-1.65,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.1,-1.95,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.1,-2.45,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.15,-2.9,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.2,-3.1,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.2,-3.2,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.2,-3.4,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.2,-3.45,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.2,-3.4,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.2,-3.2,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.2,-3.1,0.0,0.0,0.0
2018,3,23,6,15,55.5,8.0,1.4,-2.15,9.5,0.0,0.0
2018,3,23,6,30,111.0,16.0,1.6,-1.2,19.0,14.55,0.0
2018,3,23,6,45,257.5,30.0,1.85,-0.3,58.0,25.23,13.85
2018,3,23,7,0,404.0,44.0,2.1,0.6,97.0,36.16,27.23
2018,3,23,7,15,499.0,53.0,2.25,1.45,149.0,42.0,33.28
2018,3,23,7,30,594.0,62.0,2.4,2.3,201.0,47.77,38.88
2018,3,23,7,45,655.0,68.5,2.55,3.1,257.0,51.19,42.07
2018,3,23,8,0,716.0,75.0,2.7,3.9,313.0,54.56,45.03
2018,3,23,8,15,757.0,79.0,2.75,4.55,368.5,105.96,62.53
2018,3,23,8,30,798.0,83.0,2.8,5.2,424.0,166.41,102.74
2018,3,23,8,45,827.5,86.5,2.8,5.8,477.0,229.23,155.47
2018,3,23,9,0,857.0,90.0,2.8,6.4,530.0,295.23,214.9
2018,3,23,9,15,879.0,91.5,2.7,6.85,578.5,359.95,274.28
2018,3,23,9,30,901.0,93.0,2.6,7.3,627.0,428.52,335.69
2018,3,23,9,45,918.5,94.5,2.5,7.75,670.5,493.31,392.26
2018,3,23,10,0,936.0,96.0,2.4,8.2,714.0,558.38,446.89
2018,3,23,10,15,947.0,97.5,2.4,8.6,750.5,619.82,497.12
2018,3,23,10,30,958.0,99.0,2.4,9.0,787.0,680.22,544.77
2018,3,23,10,45,965.5,99.5,2.4,9.4,815.0,736.05,587.44
2018,3,23,11,0,973.0,100.0,2.4,9.8,843.0,789.91,627.06
2018,3,23,11,15,975.5,101.0,2.5,10.15,862.0,838.29,660.66
2018,3,23,11,30,978.0,102.0,2.6,10.5,881.0,883.79,691.94
2018,3,23,11,45,981.0,102.5,2.7,10.8,893.0,926.15,720.92
2018,3,23,12,0,984.0,103.0,2.8,11.1,905.0,965.29,747.52
2018,3,23,12,15,984.0,103.0,2.9,11.3,908.0,997.82,769.77
2018,3,23,12,30,984.0,103.0,3.0,11.5,911.0,1026.61,789.53
2018,3,23,12,45,981.5,104.0,3.05,11.7,905.5,1050.23,805.37
2018,3,23,13,0,979.0,105.0,3.1,11.9,900.0,1069.82,818.6
2018,3,23,13,15,976.5,103.5,3.15,12.0,886.0,1082.59,827.68
2018,3,23,13,30,974.0,102.0,3.2,12.1,872.0,1091.14,834.14
2018,3,23,13,45,967.5,101.0,3.3,12.25,848.5,1092.03,835.95
2018,3,23,14,0,961.0,100.0,3.4,12.4,825.0,1088.69,835.12
2018,3,23,14,15,952.5,98.5,3.45,12.35,794.5,1078.6,830.05
2018,3,23,14,30,944.0,97.0,3.5,12.3,764.0,1064.45,822.38
2018,3,23,14,45,934.5,94.5,3.55,12.3,727.0,1044.19,810.49
2018,3,23,15,0,925.0,92.0,3.6,12.3,690.0,1020.16,796.06
2018,3,23,15,15,911.5,89.0,3.55,12.15,646.5,988.1,775.7
2018,3,23,15,30,898.0,86.0,3.5,12.0,603.0,952.82,753.03
2018,3,23,15,45,879.5,82.5,3.5,11.9,554.5,918.37,731.03
2018,3,23,16,0,861.0,79.0,3.5,11.8,506.0,872.1,700.14
2018,3,23,16,15,834.5,75.5,3.2,11.3,453.5,816.94,661.46
2018,3,23,16,30,808.0,72.0,2.9,10.8,401.0,760.53,621.13
2018,3,23,16,45,772.5,67.5,2.6,10.3,347.0,695.13,572.93
2018,3,23,17,0,737.0,63.0,2.3,9.8,293.0,630.02,523.47
2018,3,23,17,15,678.5,57.5,2.1,8.75,238.0,548.94,460.33
2018,3,23,17,30,620.0,52.0,1.9,7.7,183.0,476.98,399.74
2018,3,23,17,45,521.0,43.5,1.65,6.6,132.0,377.67,313.64
2018,3,23,18,0,422.0,35.0,1.4,5.5,81.0,287.62,229.19
2018,3,23,18,15,252.0,22.0,1.4,5.5,45.5,159.58,36.87
2018,3,23,18,30,82.0,9.0,1.4,5.5,10.0,41.14,0.0
2018,3,23,18,45,41.0,4.5,1.4,4.8,5.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.3,0.55,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.35,-0.4,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.45,-0.7,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.5,-0.9,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.55,-1.1,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.6,-1.25,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.6,-1.25,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.65,-1.2,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.7,-1.2,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.65,-1.15,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.6,-1.05,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.6,-0.95,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.6,-0.85,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.6,-0.8,0.0,0.0,0.0
2018,3,24,6,15,4.5,4.0,1.7,-0.45,4.0,0.0,0.0
2018,3,24,6,30,9.0,8.0,1.8,-0.1,8.0,7.28,0.0
2018,3,24,6,45,4.5,14.0,1.9,0.2,14.0,12.55,4.51
2018,3,24,7,0,0.0,20.0,2.0,0.5,20.0,17.59,10.44
2018,3,24,7,15,12.0,27.0,1.95,1.1,30.0,24.28,16.97
2018,3,24,7,30,24.0,34.0,1.9,1.7,40.0,30.66,23.08
2018,3,24,7,45,64.0,83.0,1.9,2.25,103.5,66.55,56.49
2018,3,24,8,0,104.0,132.0,1.9,2.8,167.0,99.89,86.94
2018,3,24,8,15,131.0,151.0,1.85,3.7,202.5,124.72,99.58
2018,3,24,8,30,158.0,170.0,1.8,4.6,238.0,154.92,121.98
2018,3,24,8,45,106.0,188.5,1.8,5.45,236.5,173.26,139.23
2018,3,24,9,0,54.0,207.0,1.8,6.3,235.0,186.81,152.33
2018,3,24,9,15,56.0,230.0,1.65,6.8,261.5,212.28,173.05
2018,3,24,9,30,58.0,253.0,1.5,7.3,288.0,238.38,193.91
2018,3,24,9,45,45.0,255.5,1.35,7.85,283.5,241.5,195.89
2018,3,24,10,0,32.0,258.0,1.2,8.4,279.0,242.62,196.06
2018,3,24,10,15,48.0,283.0,1.15,8.55,316.5,277.66,223.8
2018,3,24,10,30,64.0,308.0,1.1,8.7,354.0,314.95,252.86
2018,3,24,10,45,46.5,284.5,1.0,8.85,318.5,288.3,230.99
2018,3,24,11,0,29.0,261.0,0.9,9.0,283.0,258.87,207.12
2018,3,24,11,15,14.5,163.5,0.85,8.8,174.5,160.57,128.24
2018,3,24,11,30,0.0,66.0,0.8,8.6,66.0,58.6,43.92
2018,3,24,11,45,0.0,74.5,0.75,8.45,74.5,66.18,50.45
2018,3,24,12,0,0.0,83.0,0.7,8.3,83.0,73.77,56.8
2018,3,24,12,15,0.0,83.5,0.6,7.85,83.5,74.23,57.24
2018,3,24,12,30,0.0,84.0,0.5,7.4,84.0,74.67,57.71
2018,3,24,12,45,0.0,84.5,0.35,6.95,84.5,75.11,58.18
2018,3,24,13,0,0.0,85.0,0.2,6.5,85.0,75.55,58.65
2018,3,24,13,15,0.0,100.5,0.25,6.2,100.5,89.54,70.49
2018,3,24,13,30,0.0,116.0,0.3,5.9,116.0,103.72,82.43
2018,3,24,13,45,0.0,103.5,0.4,5.6,103.5,92.25,72.98
2018,3,24,14,0,0.0,91.0,0.5,5.3,91.0,80.82,63.58
2018,3,24,14,15,0.0,79.0,0.6,5.05,79.0,70.1,54.67
2018,3,24,14,30,0.0,67.0,0.7,4.8,67.0,59.39,45.7
2018,3,24,14,45,0.0,63.5,0.75,4.55,63.5,56.26,43.16
2018,3,24,15,0,0.0,60.0,0.8,4.3,60.0,53.12,40.61
2018,3,24,15,15,0.0,58.0,1.0,4.15,58.0,51.32,39.18
2018,3,24,15,30,0.0,56.0,1.2,4.0,56.0,49.52,37.75
2018,3,24,15,45,1.5,57.0,1.35,3.85,57.5,51.75,39.92
2018,3,24,16,0,3.0,58.0,1.5,3.7,59.0,53.88,42.02
2018,3,24,16,15,1.5,45.0,1.6,3.5,45.5,40.98,30.75
2018,3,24,16,30,0.0,32.0,1.7,3.3,32.0,28.2,19.49
2018,3,24,16,45,8.0,42.0,1.8,3.15,44.5,44.19,34.13
2018,3,24,17,0,16.0,52.0,1.9,3.0,57.0,59.9,48.39
2018,3,24,17,15,8.0,39.5,1.95,2.75,42.0,40.19,30.54
2018,3,24,17,30,0.0,27.0,2.0,2.5,27.0,23.76,15.56
2018,3,24,17,45,0.0,20.0,2.1,2.2,20.0,17.59,9.87
2018,3,24,18,0,0.0,13.0,2.2,1.9,13.0,11.42,4.07
2018,3,24,18,15,0.0,7.5,2.2,1.9,7.5,6.58,0.0
2018,3,24,18,30,0.0,2.0,2.2,1.9,2.0,1.82,0.0
2018,3,24,18,45,0.0,1.0,2.15,1.6,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.1,1.3,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.05,0.85,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.1,0.8,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.15,0.8,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.2,0.8,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.25,0.75,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.35,0.7,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.4,0.7,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.5,0.7,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.6,0.7,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.7,0.65,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.8,0.6,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.75,0.5,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.7,0.4,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.6,0.35,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.5,0.3,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.5,0.25,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.5,0.2,0.0,0.0,0.0
