Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,3,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,4.8,16.95,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,4.8,16.9,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,4.85,16.9,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,4.9,16.9,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,4.9,16.9,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,4.9,16.9,0.0,0.0,0.0
2018,4,4,5,45,2.0,1.0,4.85,16.9,1.0,0.0,0.0
2018,4,4,6,0,4.0,2.0,4.8,16.9,2.0,0.0,0.0
2018,4,4,6,15,2.5,6.0,4.7,17.0,6.0,5.46,0.0
2018,4,4,6,30,1.0,10.0,4.6,17.1,10.0,8.78,1.13
2018,4,4,6,45,5.0,27.5,4.45,17.15,28.5,24.24,15.24
2018,4,4,7,0,9.0,45.0,4.3,17.2,47.0,39.55,29.07
2018,4,4,7,15,19.0,59.0,4.25,17.35,64.0,50.63,39.1
2018,4,4,7,30,29.0,73.0,4.2,17.5,81.0,62.03,49.21
2018,4,4,7,45,195.5,104.0,4.15,17.6,178.5,77.61,62.8
2018,4,4,8,0,362.0,135.0,4.1,17.7,276.0,101.19,74.56
2018,4,4,8,15,283.5,160.0,4.2,17.45,280.0,144.97,104.18
2018,4,4,8,30,205.0,185.0,4.3,17.2,284.0,178.18,133.14
2018,4,4,8,45,178.5,214.5,4.45,17.0,307.0,211.5,161.85
2018,4,4,9,0,152.0,244.0,4.6,16.8,330.0,242.08,188.42
2018,4,4,9,15,207.5,265.5,4.8,16.55,393.5,291.99,228.31
2018,4,4,9,30,263.0,287.0,5.0,16.3,457.0,348.04,273.59
2018,4,4,9,45,268.0,306.5,5.2,16.05,489.0,387.52,306.34
2018,4,4,10,0,273.0,326.0,5.4,15.8,521.0,427.56,339.16
2018,4,4,10,15,226.0,330.0,5.4,15.8,496.5,422.86,335.97
2018,4,4,10,30,179.0,334.0,5.4,15.8,472.0,413.45,328.56
2018,4,4,10,45,196.5,348.5,5.45,15.8,504.5,451.76,358.83
2018,4,4,11,0,214.0,363.0,5.5,15.8,537.0,491.56,389.9
2018,4,4,11,15,268.0,377.5,5.45,15.7,600.0,567.6,448.98
2018,4,4,11,30,322.0,392.0,5.4,15.6,663.0,642.2,506.15
2018,4,4,11,45,346.0,389.5,5.4,15.5,684.0,678.51,533.95
2018,4,4,12,0,370.0,387.0,5.4,15.4,705.0,715.05,561.94
2018,4,4,12,15,294.0,407.0,5.4,15.35,660.0,682.62,535.86
2018,4,4,12,30,218.0,427.0,5.4,15.3,615.0,632.06,496.38
2018,4,4,12,45,285.0,405.0,5.4,15.25,649.5,697.97,548.1
2018,4,4,13,0,352.0,383.0,5.4,15.2,684.0,751.4,589.94
2018,4,4,13,15,365.0,372.5,5.4,15.25,680.0,763.13,599.19
2018,4,4,13,30,378.0,362.0,5.4,15.3,676.0,773.14,607.44
2018,4,4,13,45,306.0,371.0,5.35,15.3,621.0,716.53,563.91
2018,4,4,14,0,234.0,380.0,5.3,15.3,566.0,640.16,505.65
2018,4,4,14,15,242.5,361.0,5.3,15.4,547.5,630.74,499.97
2018,4,4,14,30,251.0,342.0,5.3,15.5,529.0,638.3,506.57
2018,4,4,14,45,275.0,321.0,5.3,15.6,516.5,638.92,508.78
2018,4,4,15,0,299.0,300.0,5.3,15.7,504.0,637.27,509.38
2018,4,4,15,15,333.5,272.0,5.2,15.55,486.5,635.02,510.23
2018,4,4,15,30,368.0,244.0,5.1,15.4,469.0,629.4,508.54
2018,4,4,15,45,499.0,188.5,5.05,15.25,468.0,693.7,562.79
2018,4,4,16,0,630.0,133.0,5.0,15.1,467.0,737.49,599.44
2018,4,4,16,15,659.0,116.0,4.85,14.65,435.0,720.48,588.5
2018,4,4,16,30,688.0,99.0,4.7,14.2,403.0,698.5,573.93
2018,4,4,16,45,659.0,92.0,4.55,13.75,353.0,639.5,530.18
2018,4,4,17,0,630.0,85.0,4.4,13.3,303.0,580.7,485.16
2018,4,4,17,15,620.0,74.5,4.15,12.55,258.5,531.09,445.4
2018,4,4,17,30,610.0,64.0,3.9,11.8,214.0,480.64,402.95
2018,4,4,17,45,519.5,55.5,3.65,11.05,161.0,386.26,321.84
2018,4,4,18,0,429.0,47.0,3.4,10.3,108.0,299.8,244.53
2018,4,4,18,15,284.0,33.5,3.4,10.3,67.0,193.28,142.54
2018,4,4,18,30,139.0,20.0,3.4,10.3,26.0,73.11,0.0
2018,4,4,18,45,69.5,10.0,3.45,9.35,13.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,3.5,8.05,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,3.5,7.35,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,3.45,6.7,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,3.4,6.15,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,3.3,5.6,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,3.15,5.05,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,3.1,4.8,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,3.0,4.55,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,2.75,4.05,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,2.45,3.55,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,2.15,3.05,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.7,2.15,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.55,1.75,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.3,0.75,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.25,0.25,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.15,-0.05,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,4,5,5,45,15.0,3.0,1.1,0.15,2.5,0.0,0.0
2018,4,5,6,0,30.0,6.0,1.1,0.4,5.0,0.0,0.0
2018,4,5,6,15,154.0,21.0,1.35,1.1,33.0,19.1,0.0
2018,4,5,6,30,278.0,36.0,1.6,1.8,61.0,28.34,18.17
2018,4,5,6,45,389.0,48.0,1.85,2.55,109.0,39.22,30.04
2018,4,5,7,0,500.0,60.0,2.1,3.3,157.0,47.66,38.35
2018,4,5,7,15,568.0,67.5,2.1,3.8,210.5,51.74,42.37
2018,4,5,7,30,636.0,75.0,2.1,4.3,264.0,55.77,46.11
2018,4,5,7,45,659.0,83.5,2.1,4.75,312.5,60.21,50.05
2018,4,5,8,0,682.0,92.0,2.1,5.2,361.0,79.11,53.43
2018,4,5,8,15,622.0,114.0,1.95,5.7,385.5,138.71,89.22
2018,4,5,8,30,562.0,136.0,1.8,6.2,410.0,190.93,132.69
2018,4,5,8,45,578.5,148.0,1.65,6.75,455.5,244.11,178.25
2018,4,5,9,0,595.0,160.0,1.5,7.3,501.0,299.18,226.56
2018,4,5,9,15,658.5,158.0,1.45,7.8,563.0,360.44,278.61
2018,4,5,9,30,722.0,156.0,1.4,8.3,625.0,428.59,335.49
2018,4,5,9,45,802.0,141.0,1.35,8.8,691.5,501.78,394.89
2018,4,5,10,0,882.0,126.0,1.3,9.3,758.0,579.11,455.81
2018,4,5,10,15,891.5,128.5,1.3,9.75,792.5,638.26,501.58
2018,4,5,10,30,901.0,131.0,1.3,10.2,827.0,696.36,545.04
2018,4,5,10,45,907.0,133.0,1.3,10.65,853.5,747.17,581.9
2018,4,5,11,0,913.0,135.0,1.3,11.1,880.0,798.08,617.65
2018,4,5,11,15,914.5,137.0,1.35,11.45,897.5,843.33,647.64
2018,4,5,11,30,916.0,139.0,1.4,11.8,915.0,885.82,675.47
2018,4,5,11,45,917.0,140.5,1.45,12.2,925.0,924.49,700.37
2018,4,5,12,0,918.0,142.0,1.5,12.6,935.0,960.05,723.06
2018,4,5,12,15,921.5,140.5,1.6,12.95,938.0,991.73,744.01
2018,4,5,12,30,925.0,139.0,1.7,13.3,941.0,1020.07,762.78
2018,4,5,12,45,917.0,141.5,1.75,13.6,932.0,1037.81,774.08
2018,4,5,13,0,909.0,144.0,1.8,13.9,923.0,1051.59,783.02
2018,4,5,13,15,817.0,185.0,1.85,14.1,876.5,1029.59,769.05
2018,4,5,13,30,725.0,226.0,1.9,14.3,830.0,1000.11,750.58
2018,4,5,13,45,692.0,232.0,1.95,14.5,796.5,980.44,738.66
2018,4,5,14,0,659.0,238.0,2.0,14.7,763.0,957.12,724.18
2018,4,5,14,15,693.5,213.0,2.05,14.8,747.5,966.71,732.22
2018,4,5,14,30,728.0,188.0,2.1,14.9,732.0,971.69,736.95
2018,4,5,14,45,791.5,156.5,2.1,15.0,722.0,992.93,752.27
2018,4,5,15,0,855.0,125.0,2.1,15.1,712.0,1002.02,759.42
2018,4,5,15,15,830.0,124.0,2.1,15.05,665.0,961.53,733.89
2018,4,5,15,30,805.0,123.0,2.1,15.0,618.0,918.47,706.91
2018,4,5,15,45,785.5,119.0,2.05,14.95,571.0,880.61,682.74
2018,4,5,16,0,766.0,115.0,2.0,14.9,524.0,835.06,652.85
2018,4,5,16,15,732.5,111.0,1.9,14.55,471.0,775.96,613.11
2018,4,5,16,30,699.0,107.0,1.8,14.2,418.0,716.44,572.32
2018,4,5,16,45,652.0,102.0,1.65,13.9,363.0,645.45,521.44
2018,4,5,17,0,605.0,97.0,1.5,13.6,308.0,575.97,469.27
2018,4,5,17,15,540.5,89.0,1.45,12.7,253.5,493.48,406.16
2018,4,5,17,30,476.0,81.0,1.4,11.8,199.0,413.41,342.13
2018,4,5,17,45,381.0,68.0,1.4,10.9,148.0,319.87,264.23
2018,4,5,18,0,286.0,55.0,1.4,10.0,97.0,236.25,191.62
2018,4,5,18,15,183.0,37.5,1.4,10.0,60.0,154.24,114.23
2018,4,5,18,30,80.0,20.0,1.4,10.0,23.0,49.76,0.0
2018,4,5,18,45,40.0,10.0,1.55,9.2,11.5,9.1,0.0
2018,4,5,19,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.45,3.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.55,2.7,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,4,6,5,45,7.5,2.5,1.95,3.5,2.5,0.0,0.0
2018,4,6,6,0,15.0,5.0,2.1,3.8,5.0,4.55,0.0
2018,4,6,6,15,63.0,18.5,2.3,4.5,24.0,15.08,0.0
2018,4,6,6,30,111.0,32.0,2.5,5.2,43.0,25.79,16.18
2018,4,6,6,45,220.0,50.0,2.7,5.85,88.5,38.27,28.84
2018,4,6,7,0,329.0,68.0,2.9,6.5,134.0,51.29,41.19
2018,4,6,7,15,428.5,79.0,3.05,7.4,191.5,58.66,48.08
2018,4,6,7,30,528.0,90.0,3.2,8.3,249.0,67.49,56.01
2018,4,6,7,45,573.0,99.0,3.35,9.15,302.0,71.86,59.7
2018,4,6,8,0,618.0,108.0,3.5,10.0,355.0,91.32,62.97
2018,4,6,8,15,651.0,115.5,3.75,10.85,407.5,143.89,90.53
2018,4,6,8,30,684.0,123.0,4.0,11.7,460.0,200.73,133.22
2018,4,6,8,45,699.5,131.0,4.2,12.6,506.0,258.12,182.49
2018,4,6,9,0,715.0,139.0,4.4,13.5,552.0,317.07,234.75
2018,4,6,9,15,723.5,147.0,4.55,14.15,593.0,374.93,286.31
2018,4,6,9,30,732.0,155.0,4.7,14.8,634.0,433.01,336.96
2018,4,6,9,45,703.0,175.5,4.8,15.45,658.0,484.36,380.93
2018,4,6,10,0,674.0,196.0,4.9,16.1,682.0,531.46,419.78
2018,4,6,10,15,611.0,233.5,4.95,16.55,689.0,569.25,449.81
2018,4,6,10,30,548.0,271.0,5.0,17.0,696.0,598.21,471.73
2018,4,6,10,45,639.0,239.5,5.05,17.4,751.0,666.76,525.07
2018,4,6,11,0,730.0,208.0,5.1,17.8,806.0,739.91,580.92
2018,4,6,11,15,702.0,225.5,5.15,18.05,811.0,771.59,603.58
2018,4,6,11,30,674.0,243.0,5.2,18.3,816.0,798.92,622.8
2018,4,6,11,45,642.5,262.5,5.2,18.55,814.0,820.82,637.43
2018,4,6,12,0,611.0,282.0,5.2,18.8,812.0,838.27,648.64
2018,4,6,12,15,583.0,296.0,5.15,18.8,802.5,848.56,655.19
2018,4,6,12,30,555.0,310.0,5.1,18.8,793.0,856.8,660.2
2018,4,6,12,45,430.5,360.0,5.05,18.75,733.0,804.07,619.07
2018,4,6,13,0,306.0,410.0,5.0,18.7,673.0,734.01,565.37
2018,4,6,13,15,232.5,410.5,5.0,18.6,608.5,654.82,506.83
2018,4,6,13,30,159.0,411.0,5.0,18.5,544.0,587.98,456.14
2018,4,6,13,45,133.5,394.5,4.95,18.45,504.0,549.33,427.38
2018,4,6,14,0,108.0,378.0,4.9,18.4,464.0,491.45,383.94
2018,4,6,14,15,114.0,357.0,4.9,18.3,445.0,495.57,388.22
2018,4,6,14,30,120.0,336.0,4.9,18.2,426.0,480.68,378.12
2018,4,6,14,45,82.5,298.0,4.85,18.15,358.5,384.26,303.92
2018,4,6,15,0,45.0,260.0,4.8,18.1,291.0,306.54,242.89
2018,4,6,15,15,183.0,237.5,4.65,17.9,352.0,432.16,347.12
2018,4,6,15,30,321.0,215.0,4.5,17.7,413.0,550.54,442.71
2018,4,6,15,45,469.5,181.0,4.35,17.55,445.5,657.41,527.66
2018,4,6,16,0,618.0,147.0,4.2,17.4,478.0,741.85,593.6
2018,4,6,16,15,554.5,145.0,3.9,17.15,420.0,657.68,530.95
2018,4,6,16,30,491.0,143.0,3.6,16.9,362.0,584.01,474.99
2018,4,6,16,45,457.5,130.5,3.3,16.65,314.5,524.03,429.12
2018,4,6,17,0,424.0,118.0,3.0,16.4,267.0,465.41,383.12
2018,4,6,17,15,293.5,104.0,2.65,15.85,199.0,328.25,272.1
2018,4,6,17,30,163.0,90.0,2.3,15.3,131.0,218.3,179.98
2018,4,6,17,45,92.0,67.0,1.95,14.7,89.0,132.52,107.09
2018,4,6,18,0,21.0,44.0,1.6,14.1,47.0,56.6,41.87
2018,4,6,18,15,14.5,28.0,1.6,14.1,29.5,35.84,22.57
2018,4,6,18,30,8.0,12.0,1.6,14.1,12.0,13.92,0.0
2018,4,6,18,45,4.0,6.0,1.7,13.8,6.0,5.46,0.0
2018,4,6,19,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,7,5,45,0.0,0.5,0.8,10.1,0.5,0.0,0.0
2018,4,7,6,0,0.0,1.0,0.7,10.1,1.0,0.91,0.0
2018,4,7,6,15,0.0,3.0,0.8,10.2,3.0,2.63,0.0
2018,4,7,6,30,0.0,5.0,0.9,10.3,5.0,4.38,0.0
2018,4,7,6,45,0.0,6.5,1.05,10.45,6.5,5.7,0.0
2018,4,7,7,0,0.0,8.0,1.2,10.6,8.0,7.02,0.71
2018,4,7,7,15,0.0,13.0,1.4,10.6,13.0,11.42,4.76
2018,4,7,7,30,0.0,18.0,1.6,10.6,18.0,15.83,8.8
2018,4,7,7,45,0.0,27.0,1.8,10.65,27.0,23.77,16.0
2018,4,7,8,0,0.0,36.0,2.0,10.7,36.0,31.74,21.92
2018,4,7,8,15,0.0,50.5,2.25,10.65,50.5,44.59,32.9
2018,4,7,8,30,0.0,65.0,2.5,10.6,65.0,57.47,43.79
2018,4,7,8,45,0.0,68.5,2.7,10.6,68.5,60.6,46.29
2018,4,7,9,0,0.0,72.0,2.9,10.6,72.0,63.74,48.78
2018,4,7,9,15,0.0,68.5,3.0,10.5,68.5,60.65,46.04
2018,4,7,9,30,0.0,65.0,3.1,10.4,65.0,57.57,43.32
2018,4,7,9,45,0.0,58.5,3.2,10.3,58.5,51.82,38.37
2018,4,7,10,0,0.0,52.0,3.3,10.2,52.0,46.07,33.45
2018,4,7,10,15,0.0,60.5,3.35,10.05,60.5,53.65,39.79
2018,4,7,10,30,0.0,69.0,3.4,9.9,69.0,61.24,46.11
2018,4,7,10,45,0.0,69.5,3.45,9.8,69.5,61.72,46.45
2018,4,7,11,0,0.0,70.0,3.5,9.7,70.0,62.19,46.8
2018,4,7,11,15,0.0,72.5,3.6,9.55,72.5,64.44,48.67
2018,4,7,11,30,0.0,75.0,3.7,9.4,75.0,66.69,50.54
2018,4,7,11,45,0.5,91.0,3.75,9.3,91.5,81.44,62.86
2018,4,7,12,0,1.0,107.0,3.8,9.2,108.0,96.31,75.26
2018,4,7,12,15,1.5,122.5,3.85,9.05,124.0,110.86,87.37
2018,4,7,12,30,2.0,138.0,3.9,8.9,140.0,125.54,99.59
2018,4,7,12,45,1.0,124.5,4.0,8.75,125.5,112.41,88.73
2018,4,7,13,0,0.0,111.0,4.1,8.6,111.0,99.19,77.8
2018,4,7,13,15,0.0,102.5,4.1,8.45,102.5,91.47,71.46
2018,4,7,13,30,0.0,94.0,4.1,8.3,94.0,83.73,65.08
2018,4,7,13,45,0.0,90.5,4.1,8.15,90.5,80.51,62.49
2018,4,7,14,0,0.0,87.0,4.1,8.0,87.0,77.31,59.92
2018,4,7,14,15,0.0,82.5,4.0,7.95,82.5,73.27,56.61
2018,4,7,14,30,0.0,78.0,3.9,7.9,78.0,69.23,53.31
2018,4,7,14,45,0.0,75.0,3.85,7.8,75.0,66.52,51.15
2018,4,7,15,0,0.0,72.0,3.8,7.7,72.0,63.82,48.99
2018,4,7,15,15,0.0,78.5,3.85,7.55,78.5,69.57,54.06
2018,4,7,15,30,0.0,85.0,3.9,7.4,85.0,75.33,59.15
2018,4,7,15,45,0.0,75.0,3.9,7.3,75.0,66.4,51.71
2018,4,7,16,0,0.0,65.0,3.9,7.2,65.0,57.49,44.23
2018,4,7,16,15,0.0,54.0,4.0,6.95,54.0,47.71,35.96
2018,4,7,16,30,0.0,43.0,4.1,6.7,43.0,37.94,27.61
2018,4,7,16,45,0.0,38.0,4.15,6.5,38.0,33.5,23.85
2018,4,7,17,0,0.0,33.0,4.2,6.3,33.0,29.07,20.04
2018,4,7,17,15,0.0,30.5,4.15,6.05,30.5,26.86,18.14
2018,4,7,17,30,0.0,28.0,4.1,5.8,28.0,24.64,16.17
2018,4,7,17,45,0.0,21.0,4.05,5.5,21.0,18.46,10.61
2018,4,7,18,0,0.0,14.0,4.0,5.2,14.0,12.3,5.02
2018,4,7,18,15,0.0,10.0,4.0,5.2,10.0,8.78,1.54
2018,4,7,18,30,0.0,6.0,4.0,5.2,6.0,5.26,0.0
2018,4,7,18,45,0.0,3.0,4.0,4.7,3.0,2.73,0.0
2018,4,7,19,0,0.0,0.0,4.0,4.2,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,4.0,3.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,4.05,3.6,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,4.1,3.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,4.05,3.2,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,4.0,2.8,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,4.0,2.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,3.9,2.45,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,3.8,2.3,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,3.7,2.15,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,3.5,1.95,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,3.4,1.9,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,3.35,1.85,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,3.3,1.8,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,3.2,1.8,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,3.1,1.8,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,3.05,1.8,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,3.0,1.8,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.95,1.75,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.9,1.7,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.85,1.65,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.8,1.6,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.8,1.4,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.8,1.3,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.8,1.2,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.7,0.8,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.65,0.6,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.6,0.4,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.45,0.05,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.3,-0.3,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.15,-0.7,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.0,-1.1,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.95,-1.35,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.8,-1.9,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.7,-2.2,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.8,-2.1,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2018,4,8,5,45,23.0,5.0,2.05,-1.9,5.0,0.0,0.0
2018,4,8,6,0,46.0,10.0,2.2,-1.8,10.0,9.1,0.0
2018,4,8,6,15,168.5,25.5,2.45,-1.25,41.0,20.26,0.0
2018,4,8,6,30,291.0,41.0,2.7,-0.7,72.0,32.12,22.79
2018,4,8,6,45,390.5,54.5,2.95,-0.15,121.0,44.52,35.46
2018,4,8,7,0,490.0,68.0,3.2,0.4,170.0,54.06,44.85
2018,4,8,7,15,556.5,77.0,3.35,1.1,224.5,59.11,49.72
2018,4,8,7,30,623.0,86.0,3.5,1.8,279.0,64.03,54.21
2018,4,8,7,45,667.0,94.0,3.65,2.5,335.5,67.82,57.48
2018,4,8,8,0,711.0,102.0,3.8,3.2,392.0,92.23,61.83
2018,4,8,8,15,744.5,107.5,3.65,3.7,447.0,149.36,93.13
2018,4,8,8,30,778.0,113.0,3.5,4.2,502.0,210.7,141.05
2018,4,8,8,45,801.5,117.5,3.3,4.75,553.5,272.92,196.02
2018,4,8,9,0,825.0,122.0,3.1,5.3,605.0,341.7,258.14
2018,4,8,9,15,842.0,124.0,2.9,5.75,650.0,403.29,314.12
2018,4,8,9,30,859.0,126.0,2.7,6.2,695.0,465.83,369.35
2018,4,8,9,45,874.5,128.5,2.45,6.7,737.0,528.74,422.57
2018,4,8,10,0,890.0,131.0,2.2,7.2,779.0,591.81,473.5
2018,4,8,10,15,899.0,133.0,2.1,7.55,813.0,650.51,519.84
2018,4,8,10,30,908.0,135.0,2.0,7.9,847.0,708.06,563.5
2018,4,8,10,45,881.0,152.0,1.85,8.3,861.0,753.43,595.57
2018,4,8,11,0,854.0,169.0,1.7,8.7,875.0,793.91,622.73
2018,4,8,11,15,830.0,184.0,1.7,9.05,882.5,830.04,647.47
2018,4,8,11,30,806.0,199.0,1.7,9.4,890.0,866.06,671.28
2018,4,8,11,45,864.0,173.0,1.7,9.7,921.5,920.59,707.37
2018,4,8,12,0,922.0,147.0,1.7,10.0,953.0,970.26,739.38
2018,4,8,12,15,863.5,177.0,1.7,10.25,933.0,985.95,748.48
2018,4,8,12,30,805.0,207.0,1.7,10.5,913.0,993.57,752.7
2018,4,8,12,45,834.0,190.5,1.75,10.7,917.5,1019.26,770.03
2018,4,8,13,0,863.0,174.0,1.8,10.9,922.0,1049.74,790.34
2018,4,8,13,15,780.5,208.0,1.8,10.95,876.0,1025.97,774.52
2018,4,8,13,30,698.0,242.0,1.8,11.0,830.0,989.34,750.82
2018,4,8,13,45,619.5,266.5,1.75,11.1,778.5,941.5,717.38
2018,4,8,14,0,541.0,291.0,1.7,11.2,727.0,888.23,679.61
2018,4,8,14,15,532.5,280.0,1.7,11.2,696.0,869.24,668.21
2018,4,8,14,30,524.0,269.0,1.7,11.2,665.0,847.56,654.55
2018,4,8,14,45,450.0,279.0,1.65,11.2,607.5,781.1,607.03
2018,4,8,15,0,376.0,289.0,1.6,11.2,550.0,698.02,547.57
2018,4,8,15,15,348.5,277.0,1.55,11.05,507.5,653.25,516.5
2018,4,8,15,30,321.0,265.0,1.5,10.9,465.0,608.1,484.32
2018,4,8,15,45,300.5,244.5,1.4,10.8,420.5,559.29,448.89
2018,4,8,16,0,280.0,224.0,1.3,10.7,376.0,510.27,412.8
2018,4,8,16,15,234.0,207.5,1.2,10.45,326.0,444.76,362.82
2018,4,8,16,30,188.0,191.0,1.1,10.2,276.0,366.92,302.28
2018,4,8,16,45,204.0,164.5,0.95,9.9,246.5,342.46,284.46
2018,4,8,17,0,220.0,138.0,0.8,9.6,217.0,328.78,274.17
2018,4,8,17,15,184.0,118.0,0.8,9.2,176.5,272.25,228.0
2018,4,8,17,30,148.0,98.0,0.8,8.8,136.0,207.62,174.0
2018,4,8,17,45,121.0,77.0,0.75,8.4,103.0,162.01,134.44
2018,4,8,18,0,94.0,56.0,0.7,8.0,70.0,118.65,95.77
2018,4,8,18,15,60.0,36.5,0.7,8.0,44.0,76.55,56.55
2018,4,8,18,30,26.0,17.0,0.7,8.0,18.0,31.36,0.0
2018,4,8,18,45,13.0,8.5,0.75,7.6,9.0,12.11,0.0
2018,4,8,19,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,0.9,3.75,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,0.9,2.75,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,0.9,1.75,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,0.85,1.65,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,4,9,5,45,0.0,1.0,0.5,2.9,1.0,0.0,0.0
2018,4,9,6,0,0.0,2.0,0.4,3.2,2.0,1.82,0.0
2018,4,9,6,15,0.0,6.5,0.45,3.6,6.5,5.7,0.0
2018,4,9,6,30,0.0,11.0,0.5,4.0,11.0,9.66,2.89
2018,4,9,6,45,0.0,18.0,0.5,4.45,18.0,15.82,8.86
2018,4,9,7,0,0.0,25.0,0.5,4.9,25.0,22.0,14.75
2018,4,9,7,15,0.0,43.5,0.75,5.55,43.5,38.36,29.92
2018,4,9,7,30,0.0,62.0,1.0,6.2,62.0,54.78,44.9
2018,4,9,7,45,20.5,109.5,1.3,6.9,118.0,89.54,76.19
2018,4,9,8,0,41.0,157.0,1.6,7.6,174.0,124.79,101.58
2018,4,9,8,15,24.5,155.0,1.75,8.1,165.5,128.63,104.06
2018,4,9,8,30,8.0,153.0,1.9,8.6,157.0,132.16,107.18
2018,4,9,8,45,20.5,181.5,2.05,9.15,193.0,159.69,129.18
2018,4,9,9,0,33.0,210.0,2.2,9.7,229.0,185.9,149.95
2018,4,9,9,15,131.5,256.0,2.2,10.1,342.0,259.83,207.84
2018,4,9,9,30,230.0,302.0,2.2,10.5,455.0,349.18,278.0
2018,4,9,9,45,460.5,248.0,2.2,10.85,577.5,432.4,343.11
2018,4,9,10,0,691.0,194.0,2.2,11.2,700.0,541.38,428.7
2018,4,9,10,15,647.5,216.5,2.15,11.55,707.5,578.0,457.0
2018,4,9,10,30,604.0,239.0,2.1,11.9,715.0,608.81,480.1
2018,4,9,10,45,404.5,323.0,2.0,12.25,646.0,580.13,455.28
2018,4,9,11,0,205.0,407.0,1.9,12.6,577.0,524.92,409.75
2018,4,9,11,15,357.0,356.0,1.85,12.9,660.0,616.81,480.78
2018,4,9,11,30,509.0,305.0,1.8,13.2,743.0,721.36,558.0
2018,4,9,11,45,415.0,345.5,1.75,13.45,705.5,703.94,541.61
2018,4,9,12,0,321.0,386.0,1.7,13.7,668.0,670.51,514.86
2018,4,9,12,15,288.0,406.0,1.65,13.9,659.0,675.4,516.92
2018,4,9,12,30,255.0,426.0,1.6,14.1,650.0,677.74,516.77
2018,4,9,12,45,214.5,427.5,1.55,14.3,615.0,637.78,487.03
2018,4,9,13,0,174.0,429.0,1.5,14.5,580.0,608.05,464.56
2018,4,9,13,15,139.5,409.0,1.5,14.6,529.0,559.51,429.29
2018,4,9,13,30,105.0,389.0,1.5,14.7,478.0,491.97,379.91
2018,4,9,13,45,129.5,380.0,1.45,14.8,486.5,528.36,407.87
2018,4,9,14,0,154.0,371.0,1.4,14.9,495.0,547.16,422.25
2018,4,9,14,15,129.5,340.0,1.4,14.85,442.0,491.16,381.37
2018,4,9,14,30,105.0,309.0,1.4,14.8,389.0,434.23,339.64
2018,4,9,14,45,133.0,303.0,1.35,14.75,399.0,456.91,358.54
2018,4,9,15,0,161.0,297.0,1.3,14.7,409.0,478.31,375.87
2018,4,9,15,15,99.0,264.0,1.3,14.55,331.5,363.51,288.34
2018,4,9,15,30,37.0,231.0,1.3,14.4,254.0,268.66,213.93
2018,4,9,15,45,44.0,223.5,1.3,14.3,249.0,268.21,215.01
2018,4,9,16,0,51.0,216.0,1.3,14.2,244.0,267.53,215.47
2018,4,9,16,15,98.5,196.0,1.2,14.0,243.0,285.73,232.37
2018,4,9,16,30,146.0,176.0,1.1,13.8,242.0,314.17,256.93
2018,4,9,16,45,356.0,142.5,1.0,13.6,277.0,459.42,375.53
2018,4,9,17,0,566.0,109.0,0.9,13.4,312.0,559.03,453.31
2018,4,9,17,15,358.5,100.5,0.75,12.95,221.5,379.6,311.21
2018,4,9,17,30,151.0,92.0,0.6,12.5,131.0,200.75,165.23
2018,4,9,17,45,76.0,68.5,0.5,12.1,88.0,124.06,100.46
2018,4,9,18,0,1.0,45.0,0.4,11.7,45.0,42.67,30.51
2018,4,9,18,15,2.5,29.0,0.4,11.7,29.0,27.75,16.94
2018,4,9,18,30,4.0,13.0,0.4,11.7,13.0,13.24,0.0
2018,4,9,18,45,2.0,6.5,0.4,11.2,6.5,6.58,0.0
2018,4,9,19,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.35,10.55,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.3,10.25,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.25,9.95,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.2,9.8,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.2,9.7,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.2,9.6,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.15,9.45,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.1,9.3,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.05,9.15,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.0,9.0,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.05,8.85,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.1,8.7,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.15,8.55,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.2,8.4,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.3,8.25,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.45,7.95,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.35,5.55,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.4,5.25,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.35,4.9,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.35,4.65,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.0,2.5,4.55,1.0,0.0,0.0
2018,4,10,6,0,0.0,2.0,2.6,4.5,2.0,1.82,0.0
2018,4,10,6,15,0.0,8.5,2.7,4.9,8.5,7.46,0.0
2018,4,10,6,30,0.0,15.0,2.8,5.3,15.0,13.18,5.97
2018,4,10,6,45,8.0,35.5,2.9,5.7,37.0,31.33,22.85
2018,4,10,7,0,16.0,56.0,3.0,6.1,59.0,47.94,38.36
2018,4,10,7,15,23.0,73.0,3.1,6.7,79.5,61.56,50.92
2018,4,10,7,30,30.0,90.0,3.2,7.3,100.0,74.91,62.97
2018,4,10,7,45,115.5,128.5,3.25,7.95,175.5,98.47,83.94
2018,4,10,8,0,201.0,167.0,3.3,8.6,251.0,132.36,104.21
2018,4,10,8,15,161.5,189.5,3.25,9.15,262.5,161.75,125.87
2018,4,10,8,30,122.0,212.0,3.2,9.7,274.0,186.43,147.09
2018,4,10,8,45,223.0,228.5,3.15,10.3,355.5,234.47,182.69
2018,4,10,9,0,324.0,245.0,3.1,10.9,437.0,292.22,227.59
2018,4,10,9,15,474.5,219.5,3.0,11.35,525.0,349.32,272.38
2018,4,10,9,30,625.0,194.0,2.9,11.8,613.0,425.99,333.98
2018,4,10,9,45,726.5,169.0,2.8,12.2,683.0,493.95,389.33
2018,4,10,10,0,828.0,144.0,2.7,12.6,753.0,572.9,452.2
2018,4,10,10,15,839.5,147.0,2.65,12.95,788.0,630.58,497.38
2018,4,10,10,30,851.0,150.0,2.6,13.3,823.0,687.54,540.64
2018,4,10,10,45,882.5,141.0,2.5,13.65,858.5,746.22,583.86
2018,4,10,11,0,914.0,132.0,2.4,14.0,894.0,801.07,622.78
2018,4,10,11,15,918.0,133.5,2.35,14.3,912.5,847.34,653.16
2018,4,10,11,30,922.0,135.0,2.3,14.6,931.0,891.03,681.36
2018,4,10,11,45,924.5,135.5,2.25,14.85,941.5,929.75,705.9
2018,4,10,12,0,927.0,136.0,2.2,15.1,952.0,965.41,728.14
2018,4,10,12,15,926.5,136.5,2.15,15.3,953.5,995.1,746.33
2018,4,10,12,30,926.0,137.0,2.1,15.5,955.0,1021.27,762.14
2018,4,10,12,45,923.5,137.5,2.05,15.7,948.0,1041.87,774.28
2018,4,10,13,0,921.0,138.0,2.0,15.9,941.0,1058.68,784.01
2018,4,10,13,15,917.0,137.0,1.9,16.05,925.5,1068.62,788.8
2018,4,10,13,30,913.0,136.0,1.8,16.2,910.0,1074.59,791.15
2018,4,10,13,45,906.0,135.5,1.75,16.3,887.0,1074.08,790.42
2018,4,10,14,0,899.0,135.0,1.7,16.4,864.0,1069.63,787.38
2018,4,10,14,15,889.5,133.5,1.55,16.45,833.0,1069.55,785.81
2018,4,10,14,30,880.0,132.0,1.4,16.5,802.0,1053.69,774.13
2018,4,10,14,45,867.0,130.0,1.3,16.5,764.0,1030.08,758.81
2018,4,10,15,0,854.0,128.0,1.2,16.5,726.0,1002.99,741.42
2018,4,10,15,15,836.0,125.5,1.05,16.45,681.0,967.29,717.71
2018,4,10,15,30,818.0,123.0,0.9,16.4,636.0,928.76,692.18
2018,4,10,15,45,796.0,119.5,0.75,16.35,587.5,882.94,661.75
2018,4,10,16,0,774.0,116.0,0.6,16.3,539.0,840.79,633.64
2018,4,10,16,15,744.5,111.5,0.55,16.1,486.5,784.09,597.49
2018,4,10,16,30,715.0,107.0,0.5,15.9,434.0,726.69,560.27
2018,4,10,16,45,674.5,101.0,0.4,15.7,379.5,658.89,513.94
2018,4,10,17,0,634.0,95.0,0.3,15.5,325.0,592.15,466.39
2018,4,10,17,15,577.0,87.5,0.4,14.85,270.5,514.21,410.96
2018,4,10,17,30,520.0,80.0,0.5,14.2,216.0,439.74,354.95
2018,4,10,17,45,436.5,69.0,0.6,13.55,165.0,349.52,283.13
2018,4,10,18,0,353.0,58.0,0.7,12.9,114.0,271.19,217.24
2018,4,10,18,15,238.5,42.0,0.7,12.9,73.5,181.94,138.29
2018,4,10,18,30,124.0,26.0,0.7,12.9,33.0,94.77,16.65
2018,4,10,18,45,62.0,13.0,0.9,11.6,16.5,32.62,0.0
2018,4,10,19,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,11,5,45,2.0,3.5,1.6,4.8,3.5,0.0,0.0
2018,4,11,6,0,4.0,7.0,1.7,4.9,7.0,6.37,0.0
2018,4,11,6,15,30.0,26.0,1.65,5.2,29.5,21.48,7.41
2018,4,11,6,30,56.0,45.0,1.6,5.5,52.0,36.36,26.54
2018,4,11,6,45,96.0,67.5,1.6,5.85,86.0,53.35,42.82
2018,4,11,7,0,136.0,90.0,1.6,6.2,120.0,69.94,58.41
2018,4,11,7,15,87.0,103.5,1.55,6.65,124.5,80.06,67.75
2018,4,11,7,30,38.0,117.0,1.5,7.1,129.0,93.38,79.68
2018,4,11,7,45,26.0,129.0,1.45,7.5,138.0,102.88,87.89
2018,4,11,8,0,14.0,141.0,1.4,7.9,147.0,118.36,96.42
2018,4,11,8,15,28.0,169.5,1.3,8.25,183.5,139.51,112.85
2018,4,11,8,30,42.0,198.0,1.2,8.6,220.0,167.65,135.0
2018,4,11,8,45,54.0,223.5,1.1,9.0,254.0,195.59,156.98
2018,4,11,9,0,66.0,249.0,1.0,9.4,288.0,225.53,180.49
2018,4,11,9,15,117.5,282.0,1.05,9.65,358.5,275.12,219.09
2018,4,11,9,30,169.0,315.0,1.1,9.9,429.0,334.51,265.39
2018,4,11,9,45,205.5,330.0,1.1,10.1,476.5,379.2,300.04
2018,4,11,10,0,242.0,345.0,1.1,10.3,524.0,427.9,337.52
2018,4,11,10,15,477.0,281.5,1.25,10.65,654.0,533.83,420.14
2018,4,11,10,30,712.0,218.0,1.4,11.0,784.0,660.58,516.68
2018,4,11,10,45,758.0,206.5,1.55,11.35,826.0,722.14,562.32
2018,4,11,11,0,804.0,195.0,1.7,11.7,868.0,785.49,609.08
2018,4,11,11,15,815.0,193.0,1.75,12.1,887.5,828.51,639.26
2018,4,11,11,30,826.0,191.0,1.8,12.5,907.0,872.33,668.84
2018,4,11,11,45,836.0,187.5,1.85,12.85,919.0,911.89,694.74
2018,4,11,12,0,846.0,184.0,1.9,13.2,931.0,949.04,718.87
2018,4,11,12,15,823.5,192.0,1.9,13.5,920.5,964.71,728.04
2018,4,11,12,30,801.0,200.0,1.9,13.8,910.0,976.0,734.6
2018,4,11,12,45,697.5,239.5,1.85,14.15,854.5,945.07,712.37
2018,4,11,13,0,594.0,279.0,1.8,14.5,799.0,898.75,678.13
2018,4,11,13,15,609.5,269.5,1.75,14.75,795.5,917.5,691.03
2018,4,11,13,30,625.0,260.0,1.7,15.0,792.0,933.44,701.29
2018,4,11,13,45,656.5,239.0,1.65,15.25,785.0,950.94,713.18
2018,4,11,14,0,688.0,218.0,1.6,15.5,778.0,964.75,721.58
2018,4,11,14,15,760.0,181.0,1.55,15.65,778.5,997.86,743.03
2018,4,11,14,30,832.0,144.0,1.5,15.8,779.0,1018.53,756.05
2018,4,11,14,45,848.5,131.5,1.5,15.95,752.5,1013.06,753.16
2018,4,11,15,0,865.0,119.0,1.5,16.1,726.0,1003.07,747.84
2018,4,11,15,15,850.5,115.5,1.5,16.1,682.5,969.31,727.47
2018,4,11,15,30,836.0,112.0,1.5,16.1,639.0,932.57,705.28
2018,4,11,15,45,816.5,108.5,1.5,16.1,591.0,888.58,677.97
2018,4,11,16,0,797.0,105.0,1.5,16.1,543.0,842.41,648.85
2018,4,11,16,15,770.5,100.5,1.45,15.9,490.5,787.36,612.89
2018,4,11,16,30,744.0,96.0,1.4,15.7,438.0,736.07,578.95
2018,4,11,16,45,707.0,90.5,1.35,15.5,383.5,670.49,533.71
2018,4,11,17,0,670.0,85.0,1.3,15.3,329.0,605.7,487.55
2018,4,11,17,15,617.0,78.0,1.25,14.35,274.5,529.68,430.91
2018,4,11,17,30,564.0,71.0,1.2,13.4,220.0,456.91,374.09
2018,4,11,17,45,484.5,61.5,1.15,12.45,169.0,370.18,303.21
2018,4,11,18,0,405.0,52.0,1.1,11.5,118.0,290.51,235.04
2018,4,11,18,15,282.0,38.5,1.1,11.5,76.5,195.95,150.96
2018,4,11,18,30,159.0,25.0,1.1,11.5,35.0,107.54,31.07
2018,4,11,18,45,79.5,12.5,1.25,10.3,17.5,37.99,0.0
2018,4,11,19,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,4,12,5,45,4.0,4.5,1.7,6.2,4.5,0.0,0.0
2018,4,12,6,0,8.0,9.0,1.8,6.6,9.0,8.19,0.0
2018,4,12,6,15,21.0,25.0,2.0,7.0,27.0,21.34,8.83
2018,4,12,6,30,34.0,41.0,2.2,7.4,45.0,34.54,24.85
2018,4,12,6,45,42.0,59.5,2.35,7.85,67.0,49.35,38.95
2018,4,12,7,0,50.0,78.0,2.5,8.3,89.0,63.95,52.57
2018,4,12,7,15,96.0,101.5,2.65,8.9,130.5,78.95,66.2
2018,4,12,7,30,142.0,125.0,2.8,9.5,172.0,95.51,80.91
2018,4,12,7,45,199.5,139.5,2.95,10.05,217.5,100.74,85.22
2018,4,12,8,0,257.0,154.0,3.1,10.6,263.0,121.94,92.75
2018,4,12,8,15,387.5,158.5,3.3,11.5,347.0,155.4,109.66
2018,4,12,8,30,518.0,163.0,3.5,12.4,431.0,210.64,148.24
2018,4,12,8,45,631.0,149.0,3.7,13.3,507.0,264.25,189.95
2018,4,12,9,0,744.0,135.0,3.9,14.2,583.0,329.79,243.9
2018,4,12,9,15,763.0,138.5,4.1,14.95,627.5,389.06,295.99
2018,4,12,9,30,782.0,142.0,4.3,15.7,672.0,449.63,348.1
2018,4,12,9,45,796.5,145.0,4.45,16.45,711.5,510.97,399.27
2018,4,12,10,0,811.0,148.0,4.6,17.2,751.0,569.46,446.76
2018,4,12,10,15,821.5,150.0,4.75,17.7,783.5,624.64,490.83
2018,4,12,10,30,832.0,152.0,4.9,18.2,816.0,679.01,533.13
2018,4,12,10,45,839.5,154.0,5.0,18.7,842.0,730.25,571.87
2018,4,12,11,0,847.0,156.0,5.1,19.2,868.0,779.88,608.54
2018,4,12,11,15,851.5,157.5,5.15,19.5,886.0,824.87,640.58
2018,4,12,11,30,856.0,159.0,5.2,19.8,904.0,867.53,669.94
2018,4,12,11,45,858.5,160.0,5.25,20.1,914.0,905.47,695.76
2018,4,12,12,0,861.0,161.0,5.3,20.4,924.0,940.54,719.46
2018,4,12,12,15,871.0,154.5,5.35,20.6,927.5,972.0,740.86
2018,4,12,12,30,881.0,148.0,5.4,20.8,931.0,989.91,752.89
2018,4,12,12,45,893.0,139.5,5.4,21.0,928.0,1014.73,769.49
2018,4,12,13,0,905.0,131.0,5.4,21.2,925.0,1036.11,783.71
2018,4,12,13,15,901.0,130.0,5.4,21.25,910.0,1045.56,790.34
2018,4,12,13,30,897.0,129.0,5.4,21.3,895.0,1051.13,794.52
2018,4,12,13,45,890.5,128.5,5.4,21.4,872.0,1050.8,794.7
2018,4,12,14,0,884.0,128.0,5.4,21.5,849.0,1046.62,792.43
2018,4,12,14,15,874.5,126.5,5.3,21.45,818.5,1034.53,784.6
2018,4,12,14,30,865.0,125.0,5.2,21.4,788.0,1030.08,782.22
2018,4,12,14,45,851.5,124.5,5.15,21.35,751.0,1007.72,767.99
2018,4,12,15,0,838.0,124.0,5.1,21.3,714.0,982.01,751.62
2018,4,12,15,15,821.5,121.5,5.0,21.2,671.0,947.99,729.27
2018,4,12,15,30,805.0,119.0,4.9,21.1,628.0,911.17,704.94
2018,4,12,15,45,783.0,115.5,4.8,20.95,580.0,865.71,674.46
2018,4,12,16,0,761.0,112.0,4.7,20.8,532.0,823.42,646.04
2018,4,12,16,15,731.5,107.5,4.45,20.4,480.0,767.18,606.82
2018,4,12,16,30,702.0,103.0,4.2,20.0,428.0,710.35,566.91
2018,4,12,16,45,661.0,98.0,3.95,19.65,374.5,643.99,519.05
2018,4,12,17,0,620.0,93.0,3.7,19.3,321.0,578.81,470.04
2018,4,12,17,15,564.0,85.5,3.55,18.6,267.5,502.4,410.87
2018,4,12,17,30,508.0,78.0,3.4,17.9,214.0,429.53,352.26
2018,4,12,17,45,427.0,67.5,3.2,17.15,164.0,341.05,278.75
2018,4,12,18,0,346.0,57.0,3.0,16.4,114.0,265.12,213.09
2018,4,12,18,15,238.5,41.5,3.0,16.4,74.0,179.88,137.4
2018,4,12,18,30,131.0,26.0,3.0,16.4,34.0,98.27,35.51
2018,4,12,18,45,65.5,13.0,3.1,15.6,17.0,33.7,0.0
2018,4,12,19,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,13,5,45,32.5,7.0,2.45,9.45,8.0,0.0,0.0
2018,4,13,6,0,65.0,14.0,2.6,9.8,16.0,12.73,0.0
2018,4,13,6,15,181.5,30.5,2.8,10.5,50.5,24.0,11.67
2018,4,13,6,30,298.0,47.0,3.0,11.2,85.0,36.49,26.23
2018,4,13,6,45,392.5,58.0,3.2,11.9,133.5,44.32,33.89
2018,4,13,7,0,487.0,69.0,3.4,12.6,182.0,53.53,42.42
2018,4,13,7,15,549.0,77.0,3.55,13.35,235.0,57.75,46.22
2018,4,13,7,30,611.0,85.0,3.7,14.1,288.0,61.86,49.72
2018,4,13,7,45,654.0,91.0,3.85,14.85,342.0,64.13,51.46
2018,4,13,8,0,697.0,97.0,4.0,15.6,396.0,95.06,57.53
2018,4,13,8,15,725.5,102.0,4.1,16.25,448.0,150.4,89.27
2018,4,13,8,30,754.0,107.0,4.2,16.9,500.0,209.22,134.65
2018,4,13,8,45,775.0,111.5,4.25,17.55,549.0,273.64,189.59
2018,4,13,9,0,796.0,116.0,4.3,18.2,598.0,334.99,243.38
2018,4,13,9,15,810.0,120.5,4.35,18.75,642.0,395.59,296.45
2018,4,13,9,30,824.0,125.0,4.4,19.3,686.0,456.81,348.74
2018,4,13,9,45,833.5,129.0,4.45,19.85,724.5,515.8,397.79
2018,4,13,10,0,843.0,133.0,4.5,20.4,763.0,574.36,444.88
2018,4,13,10,15,850.0,135.5,4.55,20.8,794.0,629.4,488.15
2018,4,13,10,30,857.0,138.0,4.6,21.2,825.0,683.2,529.24
2018,4,13,10,45,822.5,160.5,4.65,21.6,836.5,725.15,559.89
2018,4,13,11,0,788.0,183.0,4.7,22.0,848.0,761.65,585.73
2018,4,13,11,15,708.5,229.5,4.7,22.25,836.5,783.7,599.55
2018,4,13,11,30,629.0,276.0,4.7,22.5,825.0,794.57,605.04
2018,4,13,11,45,553.5,319.0,4.7,22.8,806.0,798.0,604.99
2018,4,13,12,0,478.0,362.0,4.7,23.1,787.0,795.78,600.74
2018,4,13,12,15,545.0,325.5,4.7,23.25,811.0,843.05,635.66
2018,4,13,12,30,612.0,289.0,4.7,23.4,835.0,891.7,670.94
2018,4,13,12,45,573.0,308.5,4.7,23.6,816.5,890.06,668.21
2018,4,13,13,0,534.0,328.0,4.7,23.8,798.0,886.32,664.32
2018,4,13,13,15,545.0,316.5,4.7,23.9,789.5,897.55,672.75
2018,4,13,13,30,556.0,305.0,4.7,24.0,781.0,906.08,679.33
2018,4,13,13,45,625.0,261.0,4.7,24.05,783.0,940.61,705.72
2018,4,13,14,0,694.0,217.0,4.7,24.1,785.0,969.17,726.74
2018,4,13,14,15,604.5,247.0,4.7,24.05,729.0,909.72,685.88
2018,4,13,14,30,515.0,277.0,4.7,24.0,673.0,845.13,640.28
2018,4,13,14,45,569.0,240.0,4.65,23.9,658.5,854.5,650.24
2018,4,13,15,0,623.0,203.0,4.6,23.8,644.0,865.93,660.86
2018,4,13,15,15,667.0,176.0,4.45,23.6,622.5,867.56,662.97
2018,4,13,15,30,711.0,149.0,4.3,23.4,601.0,863.31,661.58
2018,4,13,15,45,690.5,144.0,4.2,23.2,555.5,820.02,632.89
2018,4,13,16,0,670.0,139.0,4.1,23.0,510.0,775.03,602.93
2018,4,13,16,15,634.5,132.5,3.85,22.7,457.5,714.36,560.8
2018,4,13,16,30,599.0,126.0,3.6,22.4,405.0,653.76,517.99
2018,4,13,16,45,542.5,119.5,3.4,22.05,349.0,571.48,457.19
2018,4,13,17,0,486.0,113.0,3.2,21.7,293.0,499.84,402.72
2018,4,13,17,15,468.0,100.0,3.0,21.0,251.0,449.76,364.42
2018,4,13,17,30,450.0,87.0,2.8,20.3,209.0,400.2,324.78
2018,4,13,17,45,379.5,74.0,2.55,19.6,161.0,322.0,260.16
2018,4,13,18,0,309.0,61.0,2.3,18.9,113.0,250.9,199.39
2018,4,13,18,15,211.5,44.0,2.3,18.9,73.5,170.47,129.11
2018,4,13,18,30,114.0,27.0,2.3,18.9,34.0,87.02,36.27
2018,4,13,18,45,57.0,13.5,2.15,18.0,17.0,31.28,0.0
2018,4,13,19,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,4,14,5,45,7.0,5.5,2.35,13.35,5.5,0.0,0.0
2018,4,14,6,0,14.0,11.0,2.4,13.6,11.0,10.01,0.0
2018,4,14,6,15,119.5,31.5,2.65,14.15,46.5,25.26,13.3
2018,4,14,6,30,225.0,52.0,2.9,14.7,82.0,40.15,29.1
2018,4,14,6,45,267.5,67.0,3.15,15.2,118.5,50.7,39.07
2018,4,14,7,0,310.0,82.0,3.4,15.7,155.0,60.79,48.31
2018,4,14,7,15,234.0,107.0,3.55,16.25,170.0,80.08,65.35
