Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,7,0,0.0,35.0,4.6,13.7,35.0,30.83,22.07
2018,4,24,7,15,0.0,37.5,4.7,13.85,37.5,33.05,24.04
2018,4,24,7,30,0.0,40.0,4.8,14.0,40.0,35.27,25.95
2018,4,24,7,45,0.0,41.5,4.9,14.1,41.5,36.61,27.04
2018,4,24,8,0,0.0,43.0,5.0,14.2,43.0,37.95,26.69
2018,4,24,8,15,0.0,62.5,5.0,14.35,62.5,55.26,41.18
2018,4,24,8,30,0.0,82.0,5.0,14.5,82.0,72.62,55.55
2018,4,24,8,45,0.0,95.0,5.0,14.6,95.0,84.13,64.92
2018,4,24,9,0,0.0,108.0,5.0,14.7,108.0,95.4,74.03
2018,4,24,9,15,0.0,120.5,5.0,14.85,120.5,106.31,82.76
2018,4,24,9,30,0.0,133.0,5.0,15.0,133.0,117.28,91.49
2018,4,24,9,45,2.0,148.5,5.0,15.15,150.0,131.92,103.17
2018,4,24,10,0,4.0,164.0,5.0,15.3,167.0,146.88,115.08
2018,4,24,10,15,2.5,130.5,5.0,15.45,132.5,117.17,90.72
2018,4,24,10,30,1.0,97.0,5.0,15.6,98.0,86.87,65.86
2018,4,24,10,45,1.0,107.0,5.0,15.75,108.0,95.84,73.06
2018,4,24,11,0,1.0,117.0,5.0,15.9,118.0,104.85,80.26
2018,4,24,11,15,0.5,107.0,5.0,16.15,107.5,95.68,72.66
2018,4,24,11,30,0.0,97.0,5.0,16.4,97.0,86.43,65.02
2018,4,24,11,45,0.0,99.5,5.0,16.6,99.5,88.72,66.8
2018,4,24,12,0,0.0,102.0,5.0,16.8,102.0,91.02,68.59
2018,4,24,12,15,0.0,95.0,4.95,16.95,95.0,84.77,63.48
2018,4,24,12,30,0.0,88.0,4.9,17.1,88.0,78.5,58.38
2018,4,24,12,45,0.0,89.5,4.85,17.25,89.5,79.85,59.45
2018,4,24,13,0,0.0,91.0,4.8,17.4,91.0,81.2,60.53
2018,4,24,13,15,0.0,95.5,4.65,17.5,95.5,85.24,63.81
2018,4,24,13,30,0.0,100.0,4.5,17.6,100.0,89.28,67.09
2018,4,24,13,45,0.0,99.5,4.4,17.75,99.5,88.79,66.72
2018,4,24,14,0,0.0,99.0,4.3,17.9,99.0,88.28,66.35
2018,4,24,14,15,1.0,117.5,4.2,17.95,118.5,106.14,80.9
2018,4,24,14,30,2.0,136.0,4.1,18.0,138.0,124.21,95.6
2018,4,24,14,45,1.0,125.0,3.95,18.05,126.0,113.03,86.67
2018,4,24,15,0,0.0,114.0,3.8,18.1,114.0,101.86,77.76
2018,4,24,15,15,0.0,99.0,3.75,18.05,99.0,88.01,66.7
2018,4,24,15,30,0.0,84.0,3.7,18.0,84.0,74.47,55.84
2018,4,24,15,45,0.0,86.5,3.6,17.95,86.5,76.67,57.83
2018,4,24,16,0,0.0,89.0,3.5,17.9,89.0,78.86,59.83
2018,4,24,16,15,21.5,93.0,3.4,17.75,103.5,105.81,83.19
2018,4,24,16,30,43.0,97.0,3.3,17.6,118.0,126.49,101.29
2018,4,24,16,45,40.0,100.0,3.25,17.4,118.0,126.22,101.22
2018,4,24,17,0,37.0,103.0,3.2,17.2,118.0,126.68,101.77
2018,4,24,17,15,18.5,63.5,3.1,16.9,71.0,71.72,55.58
2018,4,24,17,30,0.0,24.0,3.0,16.6,24.0,21.12,12.37
2018,4,24,17,45,0.0,20.0,2.9,16.3,20.0,17.58,9.35
2018,4,24,18,0,0.0,16.0,2.8,16.0,16.0,14.06,6.27
2018,4,24,18,15,0.0,12.0,2.8,16.0,12.0,10.53,3.13
2018,4,24,18,30,0.0,8.0,2.8,16.0,8.0,7.02,0.0
2018,4,24,18,45,0.0,4.5,2.65,15.5,4.5,3.94,0.0
2018,4,24,19,0,0.0,1.0,2.5,15.0,1.0,0.91,0.0
2018,4,24,19,15,0.0,0.5,2.4,14.9,0.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.5,12.35,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,4,25,5,15,0.0,0.5,0.65,12.45,0.5,0.0,0.0
2018,4,25,5,30,0.0,1.0,0.8,12.6,1.0,0.0,0.0
2018,4,25,5,45,0.0,8.0,0.9,12.7,8.0,7.28,0.0
2018,4,25,6,0,0.0,15.0,1.0,12.8,15.0,13.2,3.73
2018,4,25,6,15,0.0,29.5,1.2,12.9,29.5,26.02,16.98
2018,4,25,6,30,0.0,44.0,1.4,13.0,44.0,38.52,28.62
2018,4,25,6,45,0.5,51.0,1.55,13.15,51.0,44.92,34.66
2018,4,25,7,0,1.0,58.0,1.7,13.3,58.0,51.24,40.43
2018,4,25,7,15,0.5,41.5,1.9,13.4,41.5,36.59,27.3
2018,4,25,7,30,0.0,25.0,2.1,13.5,25.0,22.01,14.16
2018,4,25,7,45,0.0,33.5,2.3,13.65,33.5,29.53,20.81
2018,4,25,8,0,0.0,42.0,2.5,13.8,42.0,37.07,26.01
2018,4,25,8,15,0.0,38.5,2.6,13.95,38.5,33.99,23.27
2018,4,25,8,30,0.0,35.0,2.7,14.1,35.0,30.91,20.55
2018,4,25,8,45,0.0,51.5,2.8,14.25,51.5,45.55,32.77
2018,4,25,9,0,0.0,68.0,2.9,14.4,68.0,60.23,44.88
2018,4,25,9,15,4.0,128.5,2.9,14.6,131.5,114.68,89.59
2018,4,25,9,30,8.0,189.0,2.9,14.8,195.0,168.57,132.99
2018,4,25,9,45,22.0,243.0,2.85,15.0,260.0,220.86,174.38
2018,4,25,10,0,36.0,297.0,2.8,15.2,325.0,277.18,218.34
2018,4,25,10,15,58.0,343.0,2.7,15.55,390.5,334.15,262.04
2018,4,25,10,30,80.0,389.0,2.6,15.9,456.0,394.43,307.5
2018,4,25,10,45,127.0,408.0,2.55,16.25,518.0,454.79,352.93
2018,4,25,11,0,174.0,427.0,2.5,16.6,580.0,517.89,399.68
2018,4,25,11,15,136.0,396.0,2.4,17.0,517.0,472.94,364.8
2018,4,25,11,30,98.0,365.0,2.3,17.4,454.0,423.12,326.55
2018,4,25,11,45,61.0,309.0,2.2,17.8,364.5,337.91,261.46
2018,4,25,12,0,24.0,253.0,2.1,18.2,275.0,256.05,197.8
2018,4,25,12,15,34.5,290.5,2.1,18.55,322.0,303.7,234.54
2018,4,25,12,30,45.0,328.0,2.1,18.9,369.0,352.7,271.31
2018,4,25,12,45,35.5,296.0,2.05,19.25,328.5,315.17,242.3
2018,4,25,13,0,26.0,264.0,2.0,19.6,288.0,276.59,212.68
2018,4,25,13,15,126.5,314.0,2.05,19.75,426.5,442.96,341.16
2018,4,25,13,30,227.0,364.0,2.1,19.9,565.0,615.17,467.27
2018,4,25,13,45,219.0,369.5,2.1,20.0,559.5,617.71,467.7
2018,4,25,14,0,211.0,375.0,2.1,20.1,554.0,602.3,456.96
2018,4,25,14,15,155.0,295.0,2.2,20.05,424.0,462.26,356.2
2018,4,25,14,30,99.0,215.0,2.3,20.0,294.0,321.6,251.18
2018,4,25,14,45,83.0,219.0,2.35,20.0,283.0,310.09,242.73
2018,4,25,15,0,67.0,223.0,2.4,20.0,272.0,283.53,222.21
2018,4,25,15,15,268.0,224.0,2.45,19.85,404.0,507.31,399.22
2018,4,25,15,30,469.0,225.0,2.5,19.7,536.0,707.99,549.65
2018,4,25,15,45,282.5,198.0,2.55,19.6,381.5,480.09,379.5
2018,4,25,16,0,96.0,171.0,2.6,19.5,227.0,265.21,211.3
2018,4,25,16,15,52.5,124.0,2.5,19.4,154.0,163.25,129.97
2018,4,25,16,30,9.0,77.0,2.4,19.3,81.0,75.28,57.21
2018,4,25,16,45,94.0,109.5,2.3,19.15,147.0,187.45,152.05
2018,4,25,17,0,179.0,142.0,2.2,19.0,213.0,282.96,230.59
2018,4,25,17,15,335.0,108.5,1.95,18.5,218.0,365.29,298.37
2018,4,25,17,30,491.0,75.0,1.7,18.0,223.0,409.93,333.92
2018,4,25,17,45,491.0,63.5,1.45,17.45,186.5,370.01,299.71
2018,4,25,18,0,491.0,52.0,1.2,16.9,150.0,329.0,263.09
2018,4,25,18,15,392.5,42.5,1.2,16.9,106.0,245.47,191.22
2018,4,25,18,30,294.0,33.0,1.2,16.9,62.0,172.58,123.59
2018,4,25,18,45,167.0,19.5,1.25,15.65,34.0,87.29,0.0
2018,4,25,19,0,40.0,6.0,1.3,14.4,6.0,16.31,0.0
2018,4,25,19,15,20.0,3.0,1.35,14.25,3.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,26,5,15,1.0,0.5,1.3,9.9,0.5,0.0,0.0
2018,4,26,5,30,2.0,1.0,1.4,10.3,1.0,0.0,0.0
2018,4,26,5,45,8.5,13.5,1.55,10.65,14.0,12.28,0.0
2018,4,26,6,0,15.0,26.0,1.7,11.0,27.0,22.29,11.06
2018,4,26,6,15,31.5,45.5,1.8,11.35,50.5,37.93,27.56
2018,4,26,6,30,48.0,65.0,1.9,11.7,74.0,53.35,41.98
2018,4,26,6,45,45.5,82.5,2.0,12.0,93.0,67.16,54.7
2018,4,26,7,0,43.0,100.0,2.1,12.3,112.0,80.74,66.93
2018,4,26,7,15,78.5,125.5,2.25,12.8,153.5,99.42,83.32
2018,4,26,7,30,114.0,151.0,2.4,13.3,195.0,112.73,94.65
2018,4,26,7,45,123.0,173.5,2.5,13.8,227.0,127.35,106.9
2018,4,26,8,0,132.0,196.0,2.6,14.3,259.0,154.96,119.89
2018,4,26,8,15,162.5,221.5,2.6,14.8,307.5,189.73,144.87
2018,4,26,8,30,193.0,247.0,2.6,15.3,356.0,228.88,174.65
2018,4,26,8,45,231.5,265.5,2.55,15.8,407.5,269.44,206.04
2018,4,26,9,0,270.0,284.0,2.5,16.3,459.0,310.8,238.54
2018,4,26,9,15,260.5,307.0,2.35,16.75,485.0,346.73,267.58
2018,4,26,9,30,251.0,330.0,2.2,17.2,511.0,381.69,295.0
2018,4,26,9,45,408.0,291.0,2.05,17.6,603.5,447.64,345.18
2018,4,26,10,0,565.0,252.0,1.9,18.0,696.0,530.35,407.65
2018,4,26,10,15,571.5,255.0,1.75,18.25,719.5,572.02,438.3
2018,4,26,10,30,578.0,258.0,1.6,18.5,743.0,613.33,467.86
2018,4,26,10,45,511.0,292.5,1.45,18.75,730.5,629.32,477.23
2018,4,26,11,0,444.0,327.0,1.3,19.0,718.0,638.65,481.28
2018,4,26,11,15,515.0,310.0,1.25,19.1,771.5,704.54,527.95
2018,4,26,11,30,586.0,293.0,1.2,19.2,825.0,773.71,575.22
2018,4,26,11,45,425.5,364.5,1.1,19.3,752.5,727.89,538.55
2018,4,26,12,0,265.0,436.0,1.0,19.4,680.0,664.2,490.38
2018,4,26,12,15,304.5,430.5,1.05,19.45,711.5,709.33,523.22
2018,4,26,12,30,344.0,425.0,1.1,19.5,743.0,754.97,554.99
2018,4,26,12,45,347.5,420.0,1.1,19.55,739.0,766.21,562.28
2018,4,26,13,0,351.0,415.0,1.1,19.6,735.0,775.74,568.87
2018,4,26,13,15,289.0,426.0,1.2,19.6,686.5,734.57,541.06
2018,4,26,13,30,227.0,437.0,1.3,19.6,638.0,675.3,501.04
2018,4,26,13,45,176.0,421.5,1.35,19.55,575.0,612.35,457.81
2018,4,26,14,0,125.0,406.0,1.4,19.5,512.0,547.94,412.52
2018,4,26,14,15,103.5,389.5,1.4,19.45,475.0,494.12,374.74
2018,4,26,14,30,82.0,373.0,1.4,19.4,438.0,456.94,348.19
2018,4,26,14,45,59.0,327.0,1.4,19.3,373.0,385.85,296.36
2018,4,26,15,0,36.0,281.0,1.4,19.2,308.0,314.94,243.58
2018,4,26,15,15,19.5,225.5,1.3,19.05,240.0,227.71,177.01
2018,4,26,15,30,3.0,170.0,1.2,18.9,172.0,158.07,122.46
2018,4,26,15,45,1.5,137.5,1.1,18.75,138.5,125.69,97.12
2018,4,26,16,0,0.0,105.0,1.0,18.6,105.0,93.71,71.6
2018,4,26,16,15,0.0,104.5,0.9,18.4,104.5,93.46,71.75
2018,4,26,16,30,0.0,104.0,0.8,18.2,104.0,93.34,71.95
2018,4,26,16,45,0.0,76.0,0.75,17.95,76.0,67.23,50.71
2018,4,26,17,0,0.0,48.0,0.7,17.7,48.0,42.36,30.17
2018,4,26,17,15,0.0,34.5,0.65,17.4,34.5,30.4,20.22
2018,4,26,17,30,0.0,21.0,0.6,17.1,21.0,18.47,10.14
2018,4,26,17,45,0.0,15.0,0.5,16.8,15.0,13.18,5.62
2018,4,26,18,0,0.0,9.0,0.4,16.5,9.0,7.9,1.07
2018,4,26,18,15,0.0,7.0,0.4,16.5,7.0,6.14,0.0
2018,4,26,18,30,0.0,5.0,0.4,16.5,5.0,4.38,0.0
2018,4,26,18,45,0.0,3.0,0.45,16.0,3.0,2.63,0.0
2018,4,26,19,0,0.0,1.0,0.5,15.5,1.0,0.91,0.0
2018,4,26,19,15,0.0,0.5,0.5,15.3,0.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,0.4,14.65,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,27,5,15,8.5,2.0,1.85,11.9,2.0,0.0,0.0
2018,4,27,5,30,17.0,4.0,2.0,12.1,4.0,0.0,0.0
2018,4,27,5,45,106.5,18.5,2.15,12.3,26.5,16.83,0.0
2018,4,27,6,0,196.0,33.0,2.3,12.5,49.0,25.93,14.34
2018,4,27,6,15,297.0,46.0,2.35,12.7,91.0,35.6,25.44
2018,4,27,6,30,398.0,59.0,2.4,12.9,133.0,45.0,34.42
2018,4,27,6,45,269.0,58.0,2.4,13.15,115.0,42.81,32.79
2018,4,27,7,0,140.0,57.0,2.4,13.4,97.0,44.59,34.47
2018,4,27,7,15,70.0,57.0,2.45,13.75,77.0,47.69,37.16
2018,4,27,7,30,0.0,57.0,2.5,14.1,57.0,50.34,39.37
2018,4,27,7,45,0.5,73.5,2.5,14.5,73.5,65.01,52.13
2018,4,27,8,0,1.0,90.0,2.5,14.9,90.0,79.39,61.45
2018,4,27,8,15,10.0,129.0,2.45,15.35,134.5,112.95,88.53
2018,4,27,8,30,19.0,168.0,2.4,15.8,179.0,147.55,115.98
2018,4,27,8,45,128.5,216.5,2.4,16.3,299.5,208.01,160.48
2018,4,27,9,0,238.0,265.0,2.4,16.8,420.0,286.7,220.22
2018,4,27,9,15,324.5,267.0,2.4,17.2,493.5,340.62,261.81
2018,4,27,9,30,411.0,269.0,2.4,17.6,567.0,402.43,309.93
2018,4,27,9,45,527.5,237.5,2.4,18.05,640.5,463.72,357.68
2018,4,27,10,0,644.0,206.0,2.4,18.5,714.0,535.9,413.37
2018,4,27,10,15,570.0,242.0,2.45,18.7,704.5,560.55,432.25
2018,4,27,10,30,496.0,278.0,2.5,18.9,695.0,576.69,444.03
2018,4,27,10,45,479.5,301.0,2.55,19.15,713.5,614.52,471.47
2018,4,27,11,0,463.0,324.0,2.6,19.4,732.0,650.04,496.48
2018,4,27,11,15,323.5,389.0,2.65,19.55,676.5,619.02,471.09
2018,4,27,11,30,184.0,454.0,2.7,19.7,621.0,575.69,436.43
2018,4,27,11,45,147.5,438.5,2.7,19.8,573.5,542.02,411.55
2018,4,27,12,0,111.0,423.0,2.7,19.9,526.0,504.64,383.62
2018,4,27,12,15,114.5,420.5,2.7,19.95,526.5,513.5,390.41
2018,4,27,12,30,118.0,418.0,2.7,20.0,527.0,521.84,396.59
2018,4,27,12,45,133.5,431.5,2.75,20.0,554.0,557.21,422.77
2018,4,27,13,0,149.0,445.0,2.8,20.0,581.0,592.82,448.84
2018,4,27,13,15,103.5,411.0,2.8,20.0,505.0,518.73,394.35
2018,4,27,13,30,58.0,377.0,2.8,20.0,429.0,426.37,325.99
2018,4,27,13,45,46.5,341.5,2.8,19.95,382.5,380.66,292.48
2018,4,27,14,0,35.0,306.0,2.8,19.9,336.0,334.25,257.78
2018,4,27,14,15,23.0,227.5,2.75,19.85,247.0,242.92,188.11
2018,4,27,14,30,11.0,149.0,2.7,19.8,158.0,145.26,111.73
2018,4,27,14,45,16.0,165.0,2.7,19.75,177.5,173.85,134.98
2018,4,27,15,0,21.0,181.0,2.7,19.7,197.0,195.15,152.22
2018,4,27,15,15,111.5,241.0,2.6,19.6,316.5,360.34,284.16
2018,4,27,15,30,202.0,301.0,2.5,19.5,436.0,510.73,399.51
2018,4,27,15,45,384.5,235.0,2.45,19.45,468.5,612.93,480.41
2018,4,27,16,0,567.0,169.0,2.4,19.4,501.0,702.51,550.34
2018,4,27,16,15,652.5,133.5,2.25,19.25,483.5,721.71,565.16
2018,4,27,16,30,738.0,98.0,2.1,19.1,466.0,723.02,567.18
2018,4,27,16,45,707.0,93.5,2.0,19.0,414.0,663.81,525.5
2018,4,27,17,0,676.0,89.0,1.9,18.9,362.0,604.94,483.03
2018,4,27,17,15,631.0,83.0,1.65,18.3,309.0,535.78,430.6
2018,4,27,17,30,586.0,77.0,1.4,17.7,256.0,469.12,378.34
2018,4,27,17,45,519.5,68.5,1.2,17.15,204.5,390.61,315.01
2018,4,27,18,0,453.0,60.0,1.0,16.6,153.0,317.81,254.04
2018,4,27,18,15,355.0,49.0,1.0,16.6,108.5,234.68,183.23
2018,4,27,18,30,257.0,38.0,1.0,16.6,64.0,163.39,118.88
2018,4,27,18,45,148.0,23.0,1.1,15.35,36.0,86.05,0.0
2018,4,27,19,0,39.0,8.0,1.2,14.1,8.0,17.82,0.0
2018,4,27,19,15,19.5,4.0,1.25,13.95,4.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,28,5,15,5.0,2.0,1.15,8.9,2.0,0.0,0.0
2018,4,28,5,30,10.0,4.0,1.2,9.5,4.0,0.0,0.0
2018,4,28,5,45,85.0,20.0,1.2,10.1,27.0,18.19,0.0
2018,4,28,6,0,160.0,36.0,1.2,10.7,50.0,28.21,16.85
2018,4,28,6,15,260.0,51.0,1.35,11.4,92.0,39.34,28.97
2018,4,28,6,30,360.0,66.0,1.5,12.1,134.0,50.13,39.15
2018,4,28,6,45,431.5,77.5,1.65,12.8,184.5,57.85,46.29
2018,4,28,7,0,503.0,89.0,1.8,13.5,235.0,65.3,52.93
2018,4,28,7,15,554.5,97.5,1.7,14.2,288.5,71.28,58.03
2018,4,28,7,30,606.0,106.0,1.6,14.9,342.0,75.08,61.06
2018,4,28,7,45,643.5,112.0,1.45,15.6,395.0,76.66,62.06
2018,4,28,8,0,681.0,118.0,1.3,16.3,448.0,127.26,77.04
2018,4,28,8,15,708.0,124.0,1.55,17.2,499.5,182.01,113.22
2018,4,28,8,30,735.0,130.0,1.8,18.1,551.0,240.01,159.27
2018,4,28,8,45,755.5,134.0,2.0,19.0,598.5,297.77,208.24
2018,4,28,9,0,776.0,138.0,2.2,19.9,646.0,357.44,259.16
2018,4,28,9,15,792.5,141.5,2.35,20.25,690.0,420.65,312.58
2018,4,28,9,30,809.0,145.0,2.5,20.6,734.0,480.2,362.01
2018,4,28,9,45,821.0,146.5,2.65,20.95,771.0,536.43,407.69
2018,4,28,10,0,833.0,148.0,2.8,21.3,808.0,592.45,451.88
2018,4,28,10,15,842.0,150.5,2.9,21.45,839.5,647.04,493.96
2018,4,28,10,30,851.0,153.0,3.0,21.6,871.0,700.61,534.2
2018,4,28,10,45,857.0,155.5,3.15,21.8,896.0,750.79,571.21
2018,4,28,11,0,863.0,158.0,3.3,22.0,921.0,799.19,606.24
2018,4,28,11,15,868.0,158.5,3.35,22.15,938.0,842.96,635.91
2018,4,28,11,30,873.0,159.0,3.4,22.3,955.0,884.38,663.5
2018,4,28,11,45,875.0,158.5,3.5,22.4,963.0,919.73,687.23
2018,4,28,12,0,877.0,158.0,3.6,22.5,971.0,942.58,702.54
2018,4,28,12,15,884.5,152.5,3.65,22.6,973.0,971.54,721.77
2018,4,28,12,30,892.0,147.0,3.7,22.7,975.0,997.44,738.92
2018,4,28,12,45,901.0,140.0,3.75,22.75,970.5,1020.09,754.11
2018,4,28,13,0,910.0,133.0,3.8,22.8,966.0,1039.27,767.11
2018,4,28,13,15,905.5,132.5,3.8,22.85,950.0,1047.83,772.88
2018,4,28,13,30,901.0,132.0,3.8,22.9,934.0,1052.55,776.34
2018,4,28,13,45,893.5,131.5,3.8,22.9,910.0,1050.41,775.61
2018,4,28,14,0,886.0,131.0,3.8,22.9,886.0,1044.47,772.56
2018,4,28,14,15,878.0,129.0,3.8,22.85,855.5,1032.71,765.98
2018,4,28,14,30,870.0,127.0,3.8,22.8,825.0,1017.3,757.12
2018,4,28,14,45,859.0,125.0,3.75,22.75,788.0,1006.23,750.96
2018,4,28,15,0,848.0,123.0,3.7,22.7,751.0,980.73,735.17
2018,4,28,15,15,832.0,121.0,3.55,22.6,708.0,947.3,713.62
2018,4,28,15,30,816.0,119.0,3.4,22.5,665.0,911.12,690.2
2018,4,28,15,45,795.5,116.5,3.3,22.4,617.5,867.85,662.09
2018,4,28,16,0,775.0,114.0,3.2,22.3,570.0,822.63,632.39
2018,4,28,16,15,748.0,110.5,3.0,22.0,519.0,773.69,599.64
2018,4,28,16,30,721.0,107.0,2.8,21.7,468.0,719.69,562.79
2018,4,28,16,45,684.5,102.5,2.55,21.35,414.5,656.98,518.76
2018,4,28,17,0,648.0,98.0,2.3,21.0,361.0,595.08,473.3
2018,4,28,17,15,549.5,97.0,2.15,20.35,298.0,497.34,399.29
2018,4,28,17,30,451.0,96.0,2.0,19.7,235.0,403.33,325.87
2018,4,28,17,45,338.0,84.0,1.85,19.0,177.0,303.2,245.24
2018,4,28,18,0,225.0,72.0,1.7,18.3,119.0,204.58,163.79
2018,4,28,18,15,215.5,56.5,1.7,18.3,91.0,180.16,140.61
2018,4,28,18,30,206.0,41.0,1.7,18.3,63.0,147.06,107.27
2018,4,28,18,45,118.0,24.5,1.65,17.35,35.5,78.42,8.43
2018,4,28,19,0,30.0,8.0,1.6,16.4,8.0,15.37,0.0
2018,4,28,19,15,15.0,4.0,1.75,16.35,4.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,29,5,15,16.5,3.0,1.8,5.25,3.0,0.0,0.0
2018,4,29,5,30,33.0,6.0,2.0,5.6,6.0,5.46,0.0
2018,4,29,5,45,160.0,20.5,2.25,5.95,33.5,18.65,0.0
2018,4,29,6,0,287.0,35.0,2.5,6.3,61.0,29.54,18.73
2018,4,29,6,15,400.0,45.0,2.8,6.85,107.5,36.51,27.04
2018,4,29,6,30,513.0,55.0,3.1,7.4,154.0,43.35,33.78
2018,4,29,6,45,585.0,62.0,3.4,7.9,208.0,47.3,37.62
2018,4,29,7,0,657.0,69.0,3.7,8.4,262.0,51.18,41.18
2018,4,29,7,15,704.0,74.5,3.85,8.85,318.5,53.66,43.32
2018,4,29,7,30,751.0,80.0,4.0,9.3,375.0,61.63,50.32
2018,4,29,7,45,784.5,84.5,4.15,9.75,431.0,63.78,51.98
2018,4,29,8,0,818.0,89.0,4.3,10.2,487.0,121.9,69.38
2018,4,29,8,15,841.5,92.5,4.25,10.65,540.5,182.08,110.69
2018,4,29,8,30,865.0,96.0,4.2,11.1,594.0,244.9,163.21
2018,4,29,8,45,883.0,98.5,4.15,11.5,644.0,307.87,219.69
2018,4,29,9,0,901.0,101.0,4.1,11.9,694.0,376.81,281.5
2018,4,29,9,15,915.5,103.0,4.05,12.3,739.5,439.83,337.73
2018,4,29,9,30,930.0,105.0,4.0,12.7,785.0,503.16,392.66
2018,4,29,9,45,941.0,106.5,3.95,13.1,824.5,564.35,444.16
2018,4,29,10,0,952.0,108.0,3.9,13.5,864.0,624.89,493.36
2018,4,29,10,15,960.0,109.0,3.85,13.85,896.5,682.26,538.61
2018,4,29,10,30,968.0,110.0,3.8,14.2,929.0,738.12,581.26
2018,4,29,10,45,971.0,110.5,3.7,14.55,952.0,788.26,618.25
2018,4,29,11,0,974.0,111.0,3.6,14.9,975.0,835.95,650.52
2018,4,29,11,15,977.5,111.0,3.55,15.2,991.5,880.92,680.49
2018,4,29,11,30,981.0,111.0,3.5,15.5,1008.0,923.08,708.11
2018,4,29,11,45,984.0,111.0,3.45,15.75,1017.5,961.81,733.21
2018,4,29,12,0,987.0,111.0,3.4,16.0,1027.0,997.36,755.9
2018,4,29,12,15,986.5,111.0,3.35,16.25,1027.5,1026.32,773.98
2018,4,29,12,30,986.0,111.0,3.3,16.5,1028.0,1051.59,789.56
2018,4,29,12,45,981.5,111.5,3.25,16.7,1018.0,1069.71,800.52
2018,4,29,13,0,977.0,112.0,3.2,16.9,1008.0,1083.81,808.94
2018,4,29,13,15,973.5,111.0,3.15,17.0,991.5,1093.32,814.75
2018,4,29,13,30,970.0,110.0,3.1,17.1,975.0,1098.74,818.02
2018,4,29,13,45,965.0,109.0,3.05,17.25,951.5,1098.55,817.63
2018,4,29,14,0,960.0,108.0,3.0,17.4,928.0,1094.26,814.75
2018,4,29,14,15,952.0,106.5,3.0,17.45,896.0,1082.39,807.89
2018,4,29,14,30,944.0,105.0,3.0,17.5,864.0,1066.6,798.63
2018,4,29,14,45,933.5,103.5,2.95,17.5,825.5,1044.55,785.01
2018,4,29,15,0,923.0,102.0,2.9,17.5,787.0,1018.94,769.14
2018,4,29,15,15,910.5,100.0,2.85,17.45,743.5,987.49,749.52
2018,4,29,15,30,898.0,98.0,2.8,17.4,700.0,952.97,727.81
2018,4,29,15,45,881.0,95.0,2.8,17.35,651.0,910.42,700.85
2018,4,29,16,0,864.0,92.0,2.8,17.3,602.0,873.54,677.64
2018,4,29,16,15,842.5,89.0,2.65,17.05,550.0,822.4,643.39
2018,4,29,16,30,821.0,86.0,2.5,16.8,498.0,769.82,607.7
2018,4,29,16,45,791.5,82.0,2.35,16.55,443.5,708.95,565.3
2018,4,29,17,0,762.0,78.0,2.2,16.3,389.0,648.01,521.92
2018,4,29,17,15,720.5,72.5,1.95,15.5,333.5,577.78,469.18
2018,4,29,17,30,679.0,67.0,1.7,14.7,278.0,512.89,418.16
2018,4,29,17,45,617.0,60.5,1.5,13.9,224.0,434.77,354.84
2018,4,29,18,0,555.0,54.0,1.3,13.1,170.0,361.78,293.08
2018,4,29,18,15,455.0,45.5,1.3,13.1,122.5,275.25,218.18
2018,4,29,18,30,355.0,37.0,1.3,13.1,75.0,199.0,148.57
2018,4,29,18,45,212.5,23.5,1.4,11.55,43.0,107.83,25.68
2018,4,29,19,0,70.0,10.0,1.5,10.0,11.0,27.96,0.0
2018,4,29,19,15,35.0,5.0,1.5,9.75,5.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,4,30,5,15,16.5,3.0,1.1,3.6,3.0,0.0,0.0
2018,4,30,5,30,33.0,6.0,1.2,4.3,6.0,5.46,0.0
2018,4,30,5,45,158.5,20.5,1.3,5.0,34.0,16.3,0.0
2018,4,30,6,0,284.0,35.0,1.4,5.7,62.0,29.32,19.0
2018,4,30,6,15,395.0,45.5,1.45,6.4,108.5,36.78,27.43
2018,4,30,6,30,506.0,56.0,1.5,7.1,155.0,44.04,34.52
2018,4,30,6,45,576.5,63.0,1.6,7.8,208.5,47.95,38.27
2018,4,30,7,0,647.0,70.0,1.7,8.5,262.0,51.79,41.74
2018,4,30,7,15,694.5,75.5,1.6,9.4,318.0,54.23,43.76
2018,4,30,7,30,742.0,81.0,1.5,10.3,374.0,56.6,45.61
2018,4,30,7,45,777.0,84.5,1.45,11.2,430.0,64.79,52.59
2018,4,30,8,0,812.0,88.0,1.4,12.1,486.0,121.73,68.43
2018,4,30,8,15,835.0,91.0,1.45,12.75,538.5,181.0,108.61
2018,4,30,8,30,858.0,94.0,1.5,13.4,591.0,242.84,159.3
2018,4,30,8,45,876.5,96.5,1.5,14.05,640.5,305.41,213.84
2018,4,30,9,0,895.0,99.0,1.5,14.7,690.0,374.1,273.33
2018,4,30,9,15,908.0,101.0,1.45,15.1,734.5,436.07,326.64
2018,4,30,9,30,921.0,103.0,1.4,15.5,779.0,498.18,378.24
2018,4,30,9,45,931.5,104.0,1.35,15.9,817.5,558.07,426.21
2018,4,30,10,0,942.0,105.0,1.3,16.3,856.0,617.26,471.69
2018,4,30,10,15,949.0,107.0,1.3,16.65,888.0,674.22,514.23
2018,4,30,10,30,956.0,109.0,1.3,17.0,920.0,729.63,554.17
2018,4,30,10,45,959.0,110.5,1.3,17.4,943.5,779.98,589.23
2018,4,30,11,0,962.0,112.0,1.3,17.8,967.0,827.93,619.94
2018,4,30,11,15,964.0,113.0,1.4,18.05,983.0,872.05,649.02
2018,4,30,11,30,966.0,114.0,1.5,18.3,999.0,913.3,676.04
2018,4,30,11,45,966.5,115.0,1.6,18.6,1007.5,950.24,699.99
2018,4,30,12,0,967.0,116.0,1.7,18.9,1016.0,983.91,721.77
2018,4,30,12,15,966.0,115.5,1.8,19.1,1015.0,1011.37,739.82
2018,4,30,12,30,965.0,115.0,1.9,19.3,1014.0,1035.18,755.62
2018,4,30,12,45,964.0,114.5,2.05,19.5,1006.5,1055.26,769.8
2018,4,30,13,0,963.0,114.0,2.2,19.7,999.0,1071.5,781.63
2018,4,30,13,15,958.5,113.5,2.25,19.8,982.5,1080.34,787.87
2018,4,30,13,30,954.0,113.0,2.3,19.9,966.0,1085.14,791.76
2018,4,30,13,45,947.0,112.5,2.35,20.05,941.0,1083.4,791.48
2018,4,30,14,0,940.0,112.0,2.4,20.2,916.0,1077.65,788.85
2018,4,30,14,15,933.0,110.5,2.4,20.25,885.5,1066.9,782.86
2018,4,30,14,30,926.0,109.0,2.4,20.3,855.0,1052.29,774.56
2018,4,30,14,45,914.5,107.5,2.45,20.35,816.5,1029.52,761.63
2018,4,30,15,0,903.0,106.0,2.5,20.4,778.0,1003.29,746.49
2018,4,30,15,15,890.5,103.0,2.45,20.35,734.5,971.17,726.69
2018,4,30,15,30,878.0,100.0,2.4,20.3,691.0,936.03,704.84
2018,4,30,15,45,862.0,97.0,2.35,20.3,643.0,903.46,684.54
2018,4,30,16,0,846.0,94.0,2.3,20.3,595.0,859.62,656.33
2018,4,30,16,15,824.0,90.5,2.15,20.05,543.5,808.12,622.34
2018,4,30,16,30,802.0,87.0,2.0,19.8,492.0,755.29,586.95
2018,4,30,16,45,771.5,83.0,1.9,19.55,437.5,694.5,545.55
2018,4,30,17,0,741.0,79.0,1.8,19.3,383.0,633.78,503.24
2018,4,30,17,15,697.5,74.0,1.65,18.45,328.0,567.04,454.16
2018,4,30,17,30,654.0,69.0,1.5,17.6,273.0,499.6,402.48
2018,4,30,17,45,590.5,62.0,1.35,16.8,220.0,421.38,340.11
2018,4,30,18,0,527.0,55.0,1.2,16.0,167.0,348.51,279.45
2018,4,30,18,15,428.5,46.0,1.2,16.0,120.5,263.72,206.98
2018,4,30,18,30,330.0,37.0,1.2,16.0,74.0,189.25,140.31
2018,4,30,18,45,196.0,23.5,1.25,14.5,42.5,103.13,32.77
2018,4,30,19,0,62.0,10.0,1.3,13.0,11.0,25.78,0.0
2018,4,30,19,15,31.0,5.0,1.3,12.8,5.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,1,5,15,14.0,3.5,1.15,7.3,3.5,0.0,0.0
2018,5,1,5,30,28.0,7.0,1.1,8.0,7.0,6.37,0.0
2018,5,1,5,45,124.0,21.5,1.1,8.65,32.5,17.04,0.0
2018,5,1,6,0,220.0,36.0,1.1,9.3,58.0,28.14,18.01
2018,5,1,6,15,345.5,47.5,1.25,10.1,105.5,38.33,28.43
2018,5,1,6,30,471.0,59.0,1.4,10.9,153.0,46.42,36.14
2018,5,1,6,45,554.5,66.0,1.55,11.7,208.5,50.22,39.72
2018,5,1,7,0,638.0,73.0,1.7,12.5,264.0,54.01,43.06
2018,5,1,7,15,683.5,79.0,1.5,13.2,319.5,56.71,45.29
2018,5,1,7,30,729.0,85.0,1.3,13.9,375.0,59.3,47.34
2018,5,1,7,45,761.5,89.5,1.1,14.6,430.0,69.6,56.08
2018,5,1,8,0,794.0,94.0,0.9,15.3,485.0,126.12,71.46
2018,5,1,8,15,817.0,97.5,0.95,16.3,537.5,184.62,110.56
2018,5,1,8,30,840.0,101.0,1.0,17.3,590.0,245.73,159.51
2018,5,1,8,45,857.0,104.5,1.1,18.25,639.0,307.6,212.19
2018,5,1,9,0,874.0,108.0,1.2,19.2,688.0,370.79,266.03
2018,5,1,9,15,886.0,111.0,1.25,20.05,731.5,436.34,320.43
2018,5,1,9,30,898.0,114.0,1.3,20.9,775.0,497.58,369.82
2018,5,1,9,45,907.5,115.5,1.3,21.7,812.5,556.15,415.24
2018,5,1,10,0,917.0,117.0,1.3,22.5,850.0,613.95,458.22
2018,5,1,10,15,924.5,119.0,1.25,22.85,882.0,669.95,498.61
2018,5,1,10,30,932.0,121.0,1.2,23.2,914.0,724.49,536.44
2018,5,1,10,45,935.5,122.0,1.1,23.6,937.0,773.66,568.6
2018,5,1,11,0,939.0,123.0,1.0,24.0,960.0,820.52,596.73
2018,5,1,11,15,942.0,124.0,1.1,24.2,976.5,864.5,625.07
2018,5,1,11,30,945.0,125.0,1.2,24.4,993.0,905.78,651.52
2018,5,1,11,45,945.5,125.5,1.3,24.6,1000.5,941.57,674.39
2018,5,1,12,0,946.0,126.0,1.4,24.8,1008.0,974.17,695.24
2018,5,1,12,15,943.5,127.5,1.55,24.9,1007.5,1001.61,713.91
2018,5,1,12,30,941.0,129.0,1.7,25.0,1007.0,1025.5,730.43
2018,5,1,12,45,936.5,130.0,1.85,25.1,998.0,1043.31,743.24
2018,5,1,13,0,932.0,131.0,2.0,25.2,989.0,1057.32,753.8
2018,5,1,13,15,927.5,129.5,2.05,25.2,972.0,1064.99,759.51
2018,5,1,13,30,923.0,128.0,2.1,25.2,955.0,1068.72,762.97
2018,5,1,13,45,918.0,127.0,2.2,25.15,932.0,1068.53,764.93
2018,5,1,14,0,913.0,126.0,2.3,25.1,909.0,1064.44,764.58
2018,5,1,14,15,904.5,124.5,2.35,25.1,877.5,1052.47,758.63
2018,5,1,14,30,896.0,123.0,2.4,25.1,846.0,1036.77,750.47
2018,5,1,14,45,886.0,120.0,2.4,25.05,808.5,1014.39,737.7
2018,5,1,15,0,876.0,117.0,2.4,25.0,771.0,988.57,722.8
2018,5,1,15,15,863.0,114.5,2.35,24.85,728.0,966.99,710.48
2018,5,1,15,30,850.0,112.0,2.3,24.7,685.0,932.31,689.51
2018,5,1,15,45,833.0,109.0,2.25,24.55,638.0,890.75,663.93
2018,5,1,16,0,816.0,106.0,2.2,24.4,591.0,846.95,636.61
2018,5,1,16,15,793.0,102.0,2.1,24.05,539.5,795.07,603.46
2018,5,1,16,30,770.0,98.0,2.0,23.7,488.0,741.98,568.94
2018,5,1,16,45,738.0,92.5,1.9,23.4,433.5,683.25,529.56
2018,5,1,17,0,706.0,87.0,1.8,23.1,379.0,621.28,486.48
2018,5,1,17,15,663.0,81.5,1.7,22.2,325.0,552.88,437.09
2018,5,1,17,30,620.0,76.0,1.6,21.3,271.0,486.71,387.33
2018,5,1,17,45,557.0,68.5,1.5,20.4,219.0,409.82,327.06
2018,5,1,18,0,494.0,61.0,1.4,19.5,167.0,338.17,268.37
2018,5,1,18,15,397.5,50.5,1.4,19.5,120.5,254.24,197.49
2018,5,1,18,30,301.0,40.0,1.4,19.5,74.0,180.86,133.02
2018,5,1,18,45,178.5,25.0,1.5,18.1,42.5,99.78,37.96
2018,5,1,19,0,56.0,10.0,1.6,16.7,11.0,24.15,0.0
2018,5,1,19,15,28.0,5.0,1.65,16.45,5.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,2,5,15,19.0,4.0,1.35,10.7,4.0,0.0,0.0
2018,5,2,5,30,38.0,8.0,1.4,11.4,8.0,7.28,0.0
2018,5,2,5,45,143.0,22.5,1.45,12.1,35.0,17.83,0.0
2018,5,2,6,0,248.0,37.0,1.5,12.8,62.0,28.94,18.59
2018,5,2,6,15,339.5,49.0,1.65,13.55,105.0,37.75,27.54
2018,5,2,6,30,431.0,61.0,1.8,14.3,148.0,47.89,36.94
2018,5,2,6,45,439.5,76.0,1.95,15.0,187.5,56.45,44.7
2018,5,2,7,0,448.0,91.0,2.1,15.7,227.0,66.08,53.15
2018,5,2,7,15,553.5,92.5,2.05,16.45,292.5,66.34,53.15
2018,5,2,7,30,659.0,94.0,2.0,17.2,358.0,65.36,51.98
2018,5,2,7,45,700.5,97.5,2.0,17.95,413.5,69.33,55.08
2018,5,2,8,0,742.0,101.0,2.0,18.7,469.0,122.57,69.27
2018,5,2,8,15,769.5,104.5,2.05,19.5,521.5,184.5,111.53
2018,5,2,8,30,797.0,108.0,2.1,20.3,574.0,243.51,158.57
2018,5,2,8,45,816.0,111.5,2.15,21.05,622.5,303.23,209.33
2018,5,2,9,0,835.0,115.0,2.2,21.8,671.0,364.57,261.61
2018,5,2,9,15,848.0,117.5,2.2,22.4,713.5,424.1,311.75
2018,5,2,9,30,861.0,120.0,2.2,23.0,756.0,483.98,360.57
2018,5,2,9,45,872.0,121.5,2.2,23.6,793.5,543.77,407.56
2018,5,2,10,0,883.0,123.0,2.2,24.2,831.0,600.44,450.63
2018,5,2,10,15,867.0,137.5,2.2,24.55,854.5,651.67,488.46
2018,5,2,10,30,851.0,152.0,2.2,24.9,878.0,700.21,523.03
2018,5,2,10,45,878.0,141.5,2.2,25.25,908.5,749.96,558.22
2018,5,2,11,0,905.0,131.0,2.2,25.6,939.0,802.04,593.15
2018,5,2,11,15,908.5,132.0,2.3,25.8,955.5,845.01,621.25
2018,5,2,11,30,912.0,133.0,2.4,26.0,972.0,885.42,647.55
2018,5,2,11,45,913.0,133.5,2.45,26.15,980.0,920.51,669.94
2018,5,2,12,0,914.0,134.0,2.5,26.3,988.0,952.55,690.31
2018,5,2,12,15,913.5,134.0,2.6,26.35,988.0,979.58,708.16
2018,5,2,12,30,913.0,134.0,2.7,26.4,988.0,1003.23,723.93
2018,5,2,12,45,911.0,134.0,2.8,26.5,980.5,1021.95,736.49
2018,5,2,13,0,909.0,134.0,2.9,26.6,973.0,1037.03,746.87
2018,5,2,13,15,905.0,132.5,2.95,26.55,956.5,1044.92,752.8
2018,5,2,13,30,901.0,131.0,3.0,26.5,940.0,1048.98,756.48
2018,5,2,13,45,895.0,130.0,3.05,26.5,916.5,1047.71,756.76
2018,5,2,14,0,889.0,129.0,3.1,26.5,893.0,1042.63,754.78
2018,5,2,14,15,881.0,128.0,3.1,26.4,863.0,1031.81,749.13
2018,5,2,14,30,873.0,127.0,3.1,26.3,833.0,1017.37,741.29
2018,5,2,14,45,833.5,136.0,3.1,26.25,786.0,990.34,725.2
2018,5,2,15,0,794.0,145.0,3.1,26.2,739.0,949.7,700.19
2018,5,2,15,15,808.5,130.5,3.05,26.0,706.0,932.63,690.88
2018,5,2,15,30,823.0,116.0,3.0,25.8,673.0,911.2,678.51
2018,5,2,15,45,805.5,112.5,3.0,25.65,626.0,869.39,652.57
2018,5,2,16,0,788.0,109.0,3.0,25.5,579.0,825.46,625.0
2018,5,2,16,15,764.5,105.0,2.85,25.1,528.5,774.17,591.6
2018,5,2,16,30,741.0,101.0,2.7,24.7,478.0,725.62,559.65
2018,5,2,16,45,710.5,96.0,2.55,24.35,425.5,666.24,519.15
2018,5,2,17,0,680.0,91.0,2.4,24.0,373.0,607.17,477.26
2018,5,2,17,15,636.5,85.0,2.25,23.25,320.0,539.06,427.2
2018,5,2,17,30,593.0,79.0,2.1,22.5,267.0,473.3,377.07
2018,5,2,17,45,495.5,73.0,1.95,21.8,210.0,380.28,303.59
2018,5,2,18,0,398.0,67.0,1.8,21.1,153.0,293.36,232.72
2018,5,2,18,15,337.0,53.5,1.8,21.1,112.5,228.59,177.24
2018,5,2,18,30,276.0,40.0,1.8,21.1,72.0,170.72,125.4
2018,5,2,18,45,168.0,26.0,1.75,19.8,42.5,97.95,42.48
2018,5,2,19,0,60.0,12.0,1.7,18.5,13.0,27.02,0.0
2018,5,2,19,15,30.0,6.0,1.7,18.3,6.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.75,17.9,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.8,17.55,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,3,5,15,20.0,4.0,1.85,12.6,4.0,0.0,0.0
2018,5,3,5,30,40.0,8.0,2.1,13.1,8.0,7.28,0.0
2018,5,3,5,45,145.5,23.0,2.3,13.6,36.0,18.2,0.0
2018,5,3,6,0,251.0,38.0,2.5,14.1,64.0,29.68,19.26
2018,5,3,6,15,347.5,49.0,2.6,14.65,107.5,37.72,27.41
2018,5,3,6,30,444.0,60.0,2.7,15.2,151.0,46.86,35.91
2018,5,3,6,45,510.5,68.0,2.8,15.8,201.5,51.4,40.09
2018,5,3,7,0,577.0,76.0,2.9,16.4,252.0,55.8,43.94
2018,5,3,7,15,622.0,81.5,3.05,17.05,304.5,57.96,45.65
2018,5,3,7,30,667.0,87.0,3.2,17.7,357.0,60.05,47.23
2018,5,3,7,45,694.0,93.5,3.35,18.4,408.0,67.23,53.16
2018,5,3,8,0,721.0,100.0,3.5,19.1,459.0,121.06,68.51
2018,5,3,8,15,669.0,126.5,3.5,19.7,487.0,182.26,114.22
2018,5,3,8,30,617.0,153.0,3.5,20.3,515.0,237.55,161.61
2018,5,3,8,45,593.0,177.0,3.5,20.9,548.0,292.02,208.75
2018,5,3,9,0,569.0,201.0,3.5,21.5,581.0,342.97,252.69
2018,5,3,9,15,524.5,234.5,3.45,22.05,602.5,390.5,292.97
2018,5,3,9,30,480.0,268.0,3.4,22.6,624.0,432.84,327.49
2018,5,3,9,45,427.5,307.0,3.4,23.1,635.5,470.39,356.87
2018,5,3,10,0,375.0,346.0,3.4,23.6,647.0,502.96,381.1
2018,5,3,10,15,426.0,342.0,3.35,24.0,696.5,556.17,420.51
2018,5,3,10,30,477.0,338.0,3.3,24.4,746.0,614.28,462.68
2018,5,3,10,45,625.0,266.5,3.25,24.8,816.5,685.86,515.77
2018,5,3,11,0,773.0,195.0,3.2,25.2,887.0,764.32,572.84
2018,5,3,11,15,802.0,182.5,3.25,25.4,911.5,811.79,606.05
2018,5,3,11,30,831.0,170.0,3.3,25.6,936.0,858.61,636.96
2018,5,3,11,45,697.5,259.0,3.3,25.85,906.0,863.44,637.48
2018,5,3,12,0,564.0,348.0,3.3,26.1,876.0,853.83,626.71
2018,5,3,12,15,559.0,349.5,3.35,26.2,873.0,872.55,639.5
2018,5,3,12,30,554.0,351.0,3.4,26.3,870.0,888.68,650.32
2018,5,3,12,45,553.5,347.0,3.45,26.4,862.0,901.16,658.94
2018,5,3,13,0,553.0,343.0,3.5,26.5,854.0,910.95,665.85
2018,5,3,13,15,551.5,339.5,3.5,26.5,842.5,917.49,670.62
2018,5,3,13,30,550.0,336.0,3.5,26.5,831.0,921.25,673.64
2018,5,3,13,45,659.0,264.0,3.55,26.55,842.0,967.11,708.37
2018,5,3,14,0,768.0,192.0,3.6,26.6,853.0,1005.55,734.92
2018,5,3,14,15,811.0,160.0,3.6,26.5,837.0,1006.49,736.47
2018,5,3,14,30,854.0,128.0,3.6,26.4,821.0,998.75,732.77
2018,5,3,14,45,845.0,125.5,3.6,26.3,785.5,989.19,728.06
2018,5,3,15,0,836.0,123.0,3.6,26.2,750.0,965.28,713.95
2018,5,3,15,15,719.5,159.0,3.6,26.05,677.0,885.13,662.05
2018,5,3,15,30,603.0,195.0,3.6,25.9,604.0,800.06,605.6
2018,5,3,15,45,610.5,176.0,3.55,25.75,565.5,770.07,587.2
2018,5,3,16,0,618.0,157.0,3.5,25.6,527.0,736.85,565.69
2018,5,3,16,15,667.0,130.0,3.3,25.25,498.0,725.81,559.74
2018,5,3,16,30,716.0,103.0,3.1,24.9,469.0,707.63,548.52
2018,5,3,16,45,696.5,96.5,2.95,24.6,421.0,655.75,512.82
2018,5,3,17,0,677.0,90.0,2.8,24.3,373.0,603.3,475.45
2018,5,3,17,15,561.5,93.0,2.6,23.65,305.5,498.48,396.35
2018,5,3,17,30,446.0,96.0,2.4,23.0,238.0,397.86,318.27
2018,5,3,17,45,381.0,83.5,2.15,22.35,189.0,324.25,259.43
2018,5,3,18,0,316.0,71.0,1.9,21.7,140.0,256.85,203.71
2018,5,3,18,15,268.0,55.5,1.9,21.7,103.0,200.09,154.97
2018,5,3,18,30,220.0,40.0,1.9,21.7,66.0,148.64,109.15
2018,5,3,18,45,144.5,26.0,1.85,20.4,39.5,90.57,43.12
2018,5,3,19,0,69.0,12.0,1.8,19.1,13.0,29.42,0.0
2018,5,3,19,15,34.5,6.0,1.85,18.95,6.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.95,18.2,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.0,17.85,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.1,16.75,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,4,5,15,14.5,4.0,2.05,12.4,4.0,0.0,0.0
2018,5,4,5,30,29.0,8.0,2.3,12.9,8.0,7.28,0.0
2018,5,4,5,45,135.5,23.5,2.55,13.4,36.5,18.55,0.34
2018,5,4,6,0,242.0,39.0,2.8,13.9,65.0,30.41,20.05
2018,5,4,6,15,347.0,50.0,2.9,14.5,110.0,38.43,28.09
