Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,21,45,0.0,0.0,0.45,19.4,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,0.4,19.25,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,0.4,19.15,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,0.4,19.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,0.4,18.9,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,0.35,18.85,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,0.3,18.8,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,0.3,18.75,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,0.3,18.6,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,0.35,18.45,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,0.45,18.25,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,0.65,17.75,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,6,13,4,45,3.0,1.0,0.95,17.85,1.0,0.0,0.0
2018,6,13,5,0,6.0,2.0,1.0,18.0,2.0,0.0,0.0
2018,6,13,5,15,8.0,8.5,1.3,18.55,9.0,7.73,0.0
2018,6,13,5,30,10.0,15.0,1.6,19.1,16.0,13.47,3.36
2018,6,13,5,45,5.0,24.0,1.85,19.65,24.5,21.15,12.19
2018,6,13,6,0,0.0,33.0,2.1,20.2,33.0,29.09,19.5
2018,6,13,6,15,48.0,57.0,2.2,20.65,69.5,46.98,35.28
2018,6,13,6,30,96.0,81.0,2.3,21.1,106.0,64.96,50.98
2018,6,13,6,45,167.0,105.5,2.4,21.5,161.0,78.65,62.73
2018,6,13,7,0,238.0,130.0,2.5,21.9,216.0,94.99,76.52
2018,6,13,7,15,187.5,155.0,2.5,22.3,229.0,116.3,94.25
2018,6,13,7,30,137.0,180.0,2.5,22.7,242.0,131.8,106.79
2018,6,13,7,45,226.5,190.0,2.55,23.1,307.5,134.91,101.43
2018,6,13,8,0,316.0,200.0,2.6,23.5,373.0,167.52,117.73
2018,6,13,8,15,237.0,213.0,2.6,23.85,349.5,188.66,135.05
2018,6,13,8,30,158.0,226.0,2.6,24.2,326.0,207.98,153.27
2018,6,13,8,45,98.5,241.0,2.6,24.55,305.0,216.37,162.1
2018,6,13,9,0,39.0,256.0,2.6,24.9,284.0,223.09,168.81
2018,6,13,9,15,145.5,299.0,2.6,25.25,411.5,296.13,222.31
2018,6,13,9,30,252.0,342.0,2.6,25.6,539.0,381.93,285.35
2018,6,13,9,45,464.5,273.0,2.55,25.9,656.0,448.37,334.51
2018,6,13,10,0,677.0,204.0,2.5,26.2,773.0,535.99,399.89
2018,6,13,10,15,725.5,188.5,2.55,26.5,818.0,590.12,440.31
2018,6,13,10,30,774.0,173.0,2.6,26.8,863.0,647.41,482.34
2018,6,13,10,45,781.5,174.0,2.6,27.1,886.0,691.74,513.78
2018,6,13,11,0,789.0,175.0,2.6,27.4,909.0,734.73,543.61
2018,6,13,11,15,713.0,213.5,2.6,27.65,885.5,747.3,550.66
2018,6,13,11,30,637.0,252.0,2.6,27.9,862.0,751.18,551.62
2018,6,13,11,45,614.5,263.5,2.6,28.1,856.5,769.28,563.26
2018,6,13,12,0,592.0,275.0,2.6,28.3,851.0,784.17,572.45
2018,6,13,12,15,707.5,219.0,2.6,28.4,908.0,857.94,623.75
2018,6,13,12,30,823.0,163.0,2.6,28.5,965.0,926.68,667.75
2018,6,13,12,45,832.5,154.5,2.6,28.65,961.5,936.23,673.02
2018,6,13,13,0,842.0,146.0,2.6,28.8,958.0,953.79,684.03
2018,6,13,13,15,839.0,145.0,2.65,28.75,944.5,962.98,690.66
2018,6,13,13,30,836.0,144.0,2.7,28.7,931.0,968.79,695.31
2018,6,13,13,45,811.0,153.5,2.7,28.7,903.0,971.55,697.59
2018,6,13,14,0,786.0,163.0,2.7,28.7,875.0,959.73,690.63
2018,6,13,14,15,798.5,151.0,2.7,28.65,855.5,959.39,691.44
2018,6,13,14,30,811.0,139.0,2.7,28.6,836.0,955.21,689.8
2018,6,13,14,45,802.0,136.5,2.7,28.5,803.0,936.68,679.13
2018,6,13,15,0,793.0,134.0,2.7,28.4,770.0,915.07,666.6
2018,6,13,15,15,780.5,132.0,2.65,28.3,732.0,887.83,650.0
2018,6,13,15,30,768.0,130.0,2.6,28.2,694.0,857.97,631.67
2018,6,13,15,45,752.5,126.0,2.55,28.1,651.0,820.9,608.41
2018,6,13,16,0,737.0,122.0,2.5,28.0,608.0,781.81,583.64
2018,6,13,16,15,651.0,135.5,2.45,27.85,541.0,706.4,533.5
2018,6,13,16,30,565.0,149.0,2.4,27.7,474.0,630.13,480.45
2018,6,13,16,45,574.0,132.0,2.3,27.5,436.5,596.03,457.71
2018,6,13,17,0,583.0,115.0,2.2,27.3,399.0,559.17,432.11
2018,6,13,17,15,540.5,112.0,2.05,27.0,352.0,501.08,389.37
2018,6,13,17,30,498.0,109.0,1.9,26.7,305.0,439.6,343.27
2018,6,13,17,45,298.5,102.5,1.75,26.35,215.5,295.35,231.74
2018,6,13,18,0,99.0,96.0,1.6,26.0,126.0,152.3,118.14
2018,6,13,18,15,76.5,83.0,1.6,26.0,103.5,123.84,94.89
2018,6,13,18,30,54.0,70.0,1.6,26.0,81.0,91.86,68.34
2018,6,13,18,45,44.5,51.5,1.3,25.0,59.0,67.07,47.56
2018,6,13,19,0,35.0,33.0,1.0,24.0,37.0,47.2,30.12
2018,6,13,19,15,21.5,19.5,1.05,23.8,21.5,26.18,2.86
2018,6,13,19,30,8.0,6.0,1.1,23.6,6.0,6.85,0.0
2018,6,13,19,45,4.0,3.0,1.1,23.4,3.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,1.15,22.75,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,1.25,22.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.4,22.35,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.5,22.25,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.55,22.15,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.55,21.85,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.4,21.35,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.35,21.2,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,1.25,21.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,1.15,20.9,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,14,4,45,2.5,1.0,1.1,20.95,1.0,0.0,0.0
2018,6,14,5,0,5.0,2.0,1.1,21.0,2.0,0.0,0.0
2018,6,14,5,15,25.5,13.5,1.25,21.3,15.0,12.28,0.0
2018,6,14,5,30,46.0,25.0,1.4,21.6,28.0,20.93,8.19
2018,6,14,5,45,137.0,42.0,1.55,21.9,62.5,33.44,22.29
2018,6,14,6,0,228.0,59.0,1.7,22.2,97.0,44.8,32.72
2018,6,14,6,15,299.5,72.5,1.7,22.6,140.5,54.15,41.13
2018,6,14,6,30,371.0,86.0,1.7,23.0,184.0,63.16,49.02
2018,6,14,6,45,439.5,94.0,1.7,23.4,234.5,67.88,53.01
2018,6,14,7,0,508.0,102.0,1.7,23.8,285.0,72.44,56.73
2018,6,14,7,15,543.5,109.0,1.75,24.3,332.5,75.6,59.12
2018,6,14,7,30,579.0,116.0,1.8,24.8,380.0,77.86,60.69
2018,6,14,7,45,573.0,133.0,1.85,25.35,419.5,95.92,65.96
2018,6,14,8,0,567.0,150.0,1.9,25.9,459.0,145.66,90.39
2018,6,14,8,15,606.0,150.5,1.9,26.35,508.5,188.81,118.11
2018,6,14,8,30,645.0,151.0,1.9,26.8,558.0,236.61,154.36
2018,6,14,8,45,695.5,142.5,1.85,27.2,610.5,284.93,193.01
2018,6,14,9,0,746.0,134.0,1.8,27.6,663.0,343.16,239.92
2018,6,14,9,15,754.5,140.0,1.7,27.85,702.0,396.37,283.57
2018,6,14,9,30,763.0,146.0,1.6,28.1,741.0,449.63,325.95
2018,6,14,9,45,762.5,156.0,1.5,28.35,773.5,501.62,365.9
2018,6,14,10,0,762.0,166.0,1.4,28.6,806.0,552.34,403.36
2018,6,14,10,15,773.0,166.5,1.3,28.8,835.5,600.52,437.85
2018,6,14,10,30,784.0,167.0,1.2,29.0,865.0,648.08,470.66
2018,6,14,10,45,794.5,165.5,1.1,29.15,889.0,692.74,500.5
2018,6,14,11,0,805.0,164.0,1.0,29.3,913.0,736.23,528.55
2018,6,14,11,15,672.5,238.0,1.0,29.45,871.0,737.0,526.38
2018,6,14,11,30,540.0,312.0,1.0,29.6,829.0,726.55,516.8
2018,6,14,11,45,566.0,299.0,0.95,29.7,845.5,758.96,538.01
2018,6,14,12,0,592.0,286.0,0.9,29.8,862.0,793.4,559.65
2018,6,14,12,15,533.5,309.0,0.9,29.8,828.5,784.84,552.77
2018,6,14,12,30,475.0,332.0,0.9,29.8,795.0,770.68,542.75
2018,6,14,12,45,559.0,288.0,0.9,29.8,829.5,822.9,578.46
2018,6,14,13,0,643.0,244.0,0.9,29.8,864.0,876.0,613.49
2018,6,14,13,15,624.0,258.5,0.9,29.8,853.0,883.95,617.48
2018,6,14,13,30,605.0,273.0,0.9,29.8,842.0,888.79,620.15
2018,6,14,13,45,569.0,284.0,0.85,29.75,810.0,870.49,607.79
2018,6,14,14,0,533.0,295.0,0.8,29.7,778.0,847.45,592.82
2018,6,14,14,15,649.5,227.0,0.8,29.65,798.0,898.21,628.5
2018,6,14,14,30,766.0,159.0,0.8,29.6,818.0,932.23,649.66
2018,6,14,14,45,768.0,151.5,0.8,29.55,790.0,919.76,642.67
2018,6,14,15,0,770.0,144.0,0.8,29.5,762.0,903.93,634.31
2018,6,14,15,15,766.5,138.0,0.8,29.5,727.5,881.28,621.67
2018,6,14,15,30,763.0,132.0,0.8,29.5,693.0,855.66,607.23
2018,6,14,15,45,679.5,150.5,0.8,29.45,627.5,787.87,565.88
2018,6,14,16,0,596.0,169.0,0.8,29.4,562.0,717.18,521.69
2018,6,14,16,15,580.0,158.0,0.8,29.3,517.0,672.83,494.23
2018,6,14,16,30,564.0,147.0,0.8,29.2,472.0,627.4,465.11
2018,6,14,16,45,553.0,138.5,0.8,29.1,433.5,587.56,439.13
2018,6,14,17,0,542.0,130.0,0.8,29.0,395.0,546.75,411.72
2018,6,14,17,15,549.5,115.5,0.75,28.8,358.0,511.04,387.2
2018,6,14,17,30,557.0,101.0,0.7,28.6,321.0,473.03,360.08
2018,6,14,17,45,455.0,98.5,0.65,28.4,261.5,379.09,290.35
2018,6,14,18,0,353.0,96.0,0.6,28.2,202.0,300.51,230.38
2018,6,14,18,15,267.0,82.0,0.6,28.2,153.5,226.35,172.42
2018,6,14,18,30,181.0,68.0,0.6,28.2,105.0,153.24,114.34
2018,6,14,18,45,183.5,53.0,0.55,27.7,81.5,128.0,92.12
2018,6,14,19,0,186.0,38.0,0.5,27.2,58.0,108.39,72.2
2018,6,14,19,15,110.0,23.0,0.5,27.05,33.5,57.87,13.82
2018,6,14,19,30,34.0,8.0,0.5,26.9,9.0,13.21,0.0
2018,6,14,19,45,17.0,4.0,0.55,26.8,4.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,0.6,26.7,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,0.5,26.65,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,0.4,26.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,0.3,26.55,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,0.2,26.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,0.2,26.2,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,0.2,25.9,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,0.2,25.55,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,0.2,25.2,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,0.3,24.85,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.5,24.15,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.25,22.35,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.6,21.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.8,21.6,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.85,21.35,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,20.9,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.2,19.25,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.25,18.95,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,6,15,4,45,4.0,1.0,2.35,18.8,1.0,0.0,0.0
2018,6,15,5,0,8.0,2.0,2.4,18.7,2.0,0.0,0.0
2018,6,15,5,15,59.5,14.5,2.45,18.95,18.5,13.19,0.0
2018,6,15,5,30,111.0,27.0,2.5,19.2,35.0,21.83,8.85
2018,6,15,5,45,227.0,39.5,2.55,19.4,72.5,30.58,20.12
2018,6,15,6,0,343.0,52.0,2.6,19.6,110.0,39.79,28.76
2018,6,15,6,15,413.5,61.5,2.55,20.15,154.5,47.47,35.76
2018,6,15,6,30,484.0,71.0,2.5,20.7,199.0,53.34,40.98
2018,6,15,6,45,535.5,77.5,2.45,21.25,247.5,56.42,43.59
2018,6,15,7,0,587.0,84.0,2.4,21.8,296.0,59.39,45.98
2018,6,15,7,15,625.5,89.0,2.5,22.55,346.0,61.02,47.09
2018,6,15,7,30,664.0,94.0,2.6,23.3,396.0,62.55,48.09
2018,6,15,7,45,693.0,98.0,2.65,24.0,446.0,73.0,46.98
2018,6,15,8,0,722.0,102.0,2.7,24.7,496.0,128.99,72.24
2018,6,15,8,15,744.5,105.0,2.65,25.15,544.0,180.15,106.31
2018,6,15,8,30,767.0,108.0,2.6,25.6,592.0,233.8,148.55
2018,6,15,8,45,784.5,110.0,2.6,26.1,636.5,287.62,193.67
2018,6,15,9,0,802.0,112.0,2.6,26.6,681.0,342.85,240.33
2018,6,15,9,15,814.5,114.5,2.55,26.9,721.5,397.77,286.35
2018,6,15,9,30,827.0,117.0,2.5,27.2,762.0,456.78,334.08
2018,6,15,9,45,837.5,118.5,2.45,27.55,797.0,509.48,375.77
2018,6,15,10,0,848.0,120.0,2.4,27.9,832.0,561.73,415.75
2018,6,15,10,15,854.0,122.5,2.35,28.1,861.5,611.46,452.85
2018,6,15,10,30,860.0,125.0,2.3,28.3,891.0,659.86,487.85
2018,6,15,10,45,863.0,127.5,2.25,28.55,913.0,704.68,519.24
2018,6,15,11,0,866.0,130.0,2.2,28.8,935.0,747.52,548.4
2018,6,15,11,15,868.0,131.5,2.15,28.9,950.5,786.6,573.33
2018,6,15,11,30,870.0,133.0,2.1,29.0,966.0,823.3,596.27
2018,6,15,11,45,870.5,134.5,2.05,29.15,974.5,856.25,616.39
2018,6,15,12,0,871.0,136.0,2.0,29.3,983.0,886.51,634.61
2018,6,15,12,15,870.5,136.5,2.0,29.4,984.0,912.24,650.44
2018,6,15,12,30,870.0,137.0,2.0,29.5,985.0,935.05,664.42
2018,6,15,12,45,868.5,136.5,2.0,29.55,978.5,952.98,675.49
2018,6,15,13,0,867.0,136.0,2.0,29.6,972.0,967.68,684.63
2018,6,15,13,15,858.0,139.0,2.0,29.55,957.0,975.07,689.56
2018,6,15,13,30,849.0,142.0,2.0,29.5,942.0,978.98,692.51
2018,6,15,13,45,821.0,156.5,2.0,29.45,916.0,983.91,696.24
2018,6,15,14,0,793.0,171.0,2.0,29.4,890.0,974.28,690.96
2018,6,15,14,15,757.5,186.0,1.95,29.25,856.0,954.35,679.12
2018,6,15,14,30,722.0,201.0,1.9,29.1,822.0,939.67,670.77
2018,6,15,14,45,722.0,189.0,1.9,28.9,789.5,921.1,660.62
2018,6,15,15,0,722.0,177.0,1.9,28.7,757.0,899.25,648.42
2018,6,15,15,15,745.0,156.0,1.8,28.55,728.5,880.28,636.95
2018,6,15,15,30,768.0,135.0,1.7,28.4,700.0,863.53,626.94
2018,6,15,15,45,767.5,125.0,1.6,28.25,661.0,833.31,608.12
2018,6,15,16,0,767.0,115.0,1.5,28.1,622.0,800.09,587.38
2018,6,15,16,15,749.0,111.5,1.45,28.05,576.0,756.87,560.1
2018,6,15,16,30,731.0,108.0,1.4,28.0,530.0,712.23,531.6
2018,6,15,16,45,707.5,103.0,1.35,27.9,481.5,663.55,499.98
2018,6,15,17,0,684.0,98.0,1.3,27.8,433.0,611.63,464.63
2018,6,15,17,15,653.0,93.5,1.2,27.5,384.0,555.32,424.74
2018,6,15,17,30,622.0,89.0,1.1,27.2,335.0,499.99,384.41
2018,6,15,17,45,579.5,82.5,1.05,26.9,286.0,437.25,337.57
2018,6,15,18,0,537.0,76.0,1.0,26.6,237.0,377.37,291.24
2018,6,15,18,15,476.5,67.5,1.0,26.6,190.5,310.31,237.74
2018,6,15,18,30,416.0,59.0,1.0,26.6,144.0,248.84,187.11
2018,6,15,18,45,332.0,48.0,0.9,25.3,104.0,180.71,131.47
2018,6,15,19,0,248.0,37.0,0.8,24.0,64.0,125.26,84.6
2018,6,15,19,15,150.5,23.5,0.85,23.6,37.5,68.12,19.25
2018,6,15,19,30,53.0,10.0,0.9,23.2,11.0,18.38,0.0
2018,6,15,19,45,26.5,5.0,0.9,22.8,5.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,0.95,22.2,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,1.0,21.75,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,0.95,20.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.55,20.05,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.3,20.1,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.3,20.1,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.3,20.1,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.3,20.05,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,16,4,45,2.0,1.0,0.3,20.0,1.0,0.0,0.0
2018,6,16,5,0,4.0,2.0,0.3,20.0,2.0,0.0,0.0
2018,6,16,5,15,14.0,12.0,0.35,20.45,13.0,10.91,0.0
2018,6,16,5,30,24.0,22.0,0.4,20.9,24.0,18.66,6.65
2018,6,16,5,45,37.0,40.0,0.45,21.35,45.0,33.71,22.61
2018,6,16,6,0,50.0,58.0,0.5,21.8,66.0,48.06,35.58
2018,6,16,6,15,103.5,77.5,0.55,22.5,102.0,61.49,47.43
2018,6,16,6,30,157.0,97.0,0.6,23.2,138.0,75.95,59.87
2018,6,16,6,45,226.5,112.5,0.6,23.9,186.5,83.67,66.27
2018,6,16,7,0,296.0,128.0,0.6,24.6,235.0,94.07,74.72
2018,6,16,7,15,336.5,143.5,0.6,25.1,282.5,103.94,82.57
2018,6,16,7,30,377.0,159.0,0.6,25.6,330.0,106.2,83.97
2018,6,16,7,45,394.0,176.5,0.6,26.1,374.0,121.17,87.76
2018,6,16,8,0,411.0,194.0,0.6,26.6,418.0,162.74,108.63
2018,6,16,8,15,378.0,223.0,0.5,27.0,443.5,214.39,145.8
2018,6,16,8,30,345.0,252.0,0.4,27.4,469.0,255.05,177.25
2018,6,16,8,45,374.0,263.5,0.3,27.85,515.0,296.17,207.41
2018,6,16,9,0,403.0,275.0,0.2,28.3,561.0,335.21,236.22
2018,6,16,9,15,424.0,285.5,0.25,28.65,602.0,379.36,269.39
2018,6,16,9,30,445.0,296.0,0.3,29.0,643.0,425.54,303.42
2018,6,16,9,45,380.0,337.0,0.3,29.35,643.0,458.67,327.4
2018,6,16,10,0,315.0,378.0,0.3,29.7,643.0,481.14,342.87
2018,6,16,10,15,325.5,389.5,0.35,29.95,671.5,518.37,368.62
2018,6,16,10,30,336.0,401.0,0.4,30.2,700.0,556.15,394.16
2018,6,16,10,45,407.5,372.0,0.45,30.45,744.0,601.98,425.8
2018,6,16,11,0,479.0,343.0,0.5,30.7,788.0,654.0,461.09
2018,6,16,11,15,564.0,297.0,0.5,30.85,830.0,702.95,494.01
2018,6,16,11,30,649.0,251.0,0.5,31.0,872.0,758.33,530.51
2018,6,16,11,45,649.0,260.0,0.5,31.15,886.0,793.57,551.7
2018,6,16,12,0,649.0,269.0,0.5,31.3,900.0,826.92,571.61
2018,6,16,12,15,622.0,285.0,0.5,31.4,890.5,840.31,578.74
2018,6,16,12,30,595.0,301.0,0.5,31.5,881.0,850.27,583.96
2018,6,16,12,45,617.0,286.5,0.5,31.6,884.5,875.32,599.67
2018,6,16,13,0,639.0,272.0,0.5,31.7,888.0,898.09,613.74
2018,6,16,13,15,648.0,260.5,0.5,31.7,878.0,908.51,620.43
2018,6,16,13,30,657.0,249.0,0.5,31.7,868.0,915.91,625.55
2018,6,16,13,45,591.0,273.0,0.5,31.7,820.5,881.15,603.59
2018,6,16,14,0,525.0,297.0,0.5,31.7,773.0,841.24,578.87
2018,6,16,14,15,517.5,287.0,0.45,31.7,744.5,824.91,569.27
2018,6,16,14,30,510.0,277.0,0.4,31.7,716.0,806.13,557.88
2018,6,16,14,45,502.0,273.0,0.4,31.65,691.0,790.81,549.45
2018,6,16,15,0,494.0,269.0,0.4,31.6,666.0,773.4,539.67
2018,6,16,15,15,482.0,261.0,0.4,31.5,632.5,746.13,523.81
2018,6,16,15,30,470.0,253.0,0.4,31.4,599.0,717.21,506.87
2018,6,16,15,45,501.5,224.0,0.35,31.3,573.5,703.01,499.71
2018,6,16,16,0,533.0,195.0,0.3,31.2,548.0,684.61,489.6
2018,6,16,16,15,573.0,174.0,0.25,31.1,528.0,684.2,490.83
2018,6,16,16,30,613.0,153.0,0.2,31.0,508.0,672.7,484.67
2018,6,16,16,45,582.5,147.0,0.2,30.95,460.0,619.03,450.0
2018,6,16,17,0,552.0,141.0,0.2,30.9,412.0,560.06,411.44
2018,6,16,17,15,483.5,136.0,0.2,30.6,354.0,484.59,360.13
2018,6,16,17,30,415.0,131.0,0.2,30.3,296.0,414.0,310.64
2018,6,16,17,45,294.0,118.0,0.15,29.95,226.5,299.86,227.2
2018,6,16,18,0,173.0,105.0,0.1,29.6,157.0,209.02,158.54
2018,6,16,18,15,184.0,89.5,0.1,29.6,135.5,188.36,142.09
2018,6,16,18,30,195.0,74.0,0.1,29.6,114.0,166.28,123.1
2018,6,16,18,45,164.5,58.0,0.2,28.85,85.5,127.76,91.57
2018,6,16,19,0,134.0,42.0,0.3,28.1,57.0,92.68,61.65
2018,6,16,19,15,77.5,25.5,0.35,27.75,33.0,50.07,14.17
2018,6,16,19,30,21.0,9.0,0.4,27.4,9.0,11.88,0.0
2018,6,16,19,45,10.5,4.5,0.45,27.1,4.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,0.5,26.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,0.55,26.45,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,0.65,25.75,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,0.75,25.05,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,0.8,24.35,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,0.85,23.8,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,0.9,23.35,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.95,21.35,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.85,20.95,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.75,20.8,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,6,17,4,45,2.5,1.0,0.7,21.0,1.0,0.0,0.0
2018,6,17,5,0,5.0,2.0,0.7,21.1,2.0,0.0,0.0
2018,6,17,5,15,56.5,15.0,0.8,21.55,19.0,13.64,0.0
2018,6,17,5,30,108.0,28.0,0.9,22.0,36.0,22.56,9.02
2018,6,17,5,45,187.5,43.5,1.0,22.45,70.0,33.64,22.38
2018,6,17,6,0,267.0,59.0,1.1,22.9,104.0,44.95,32.74
2018,6,17,6,15,335.5,71.0,1.1,23.45,147.0,53.19,40.15
2018,6,17,6,30,404.0,83.0,1.1,24.0,190.0,61.15,47.08
2018,6,17,6,45,458.5,91.5,1.1,24.55,237.5,66.23,51.34
2018,6,17,7,0,513.0,100.0,1.1,25.1,285.0,71.65,55.73
2018,6,17,7,15,554.0,106.5,1.2,25.8,334.0,73.8,57.22
2018,6,17,7,30,595.0,113.0,1.3,26.5,383.0,75.82,58.54
2018,6,17,7,45,628.0,117.5,1.4,27.25,432.5,84.19,56.53
2018,6,17,8,0,661.0,122.0,1.5,28.0,482.0,130.96,75.07
2018,6,17,8,15,684.5,126.0,1.45,28.45,529.0,180.04,106.98
2018,6,17,8,30,708.0,130.0,1.4,28.9,576.0,231.78,146.55
2018,6,17,8,45,727.0,133.0,1.4,29.4,620.0,284.06,188.99
2018,6,17,9,0,746.0,136.0,1.4,29.9,664.0,342.78,236.5
2018,6,17,9,15,760.0,138.5,1.35,30.25,704.0,395.23,278.85
2018,6,17,9,30,774.0,141.0,1.3,30.6,744.0,448.3,320.48
2018,6,17,9,45,785.0,143.5,1.25,30.95,779.0,500.3,359.97
2018,6,17,10,0,796.0,146.0,1.2,31.3,814.0,552.11,397.88
2018,6,17,10,15,804.0,147.5,1.15,31.55,843.0,600.9,432.55
2018,6,17,10,30,812.0,149.0,1.1,31.8,872.0,648.72,465.36
2018,6,17,10,45,817.5,151.0,1.0,32.05,895.0,694.08,494.95
2018,6,17,11,0,823.0,153.0,0.9,32.3,918.0,737.84,522.38
2018,6,17,11,15,779.0,181.0,0.8,32.5,915.5,764.65,537.26
2018,6,17,11,30,735.0,209.0,0.7,32.7,913.0,789.72,550.41
2018,6,17,11,45,508.0,312.5,0.55,32.85,801.0,723.01,501.55
2018,6,17,12,0,281.0,416.0,0.4,33.0,689.0,635.67,439.6
2018,6,17,12,15,371.5,363.0,0.4,33.15,725.0,688.09,476.19
2018,6,17,12,30,462.0,310.0,0.4,33.3,761.0,737.0,508.62
2018,6,17,12,45,625.5,245.0,0.35,33.4,851.0,844.23,576.64
2018,6,17,13,0,789.0,180.0,0.3,33.5,941.0,945.42,634.88
2018,6,17,13,15,726.0,213.5,0.4,33.55,906.5,937.78,631.1
2018,6,17,13,30,663.0,247.0,0.5,33.6,872.0,919.58,622.63
2018,6,17,13,45,722.5,208.5,0.65,33.6,876.0,946.21,642.26
2018,6,17,14,0,782.0,170.0,0.8,33.6,880.0,962.11,654.84
2018,6,17,14,15,729.5,190.5,0.85,33.55,837.0,938.47,642.31
2018,6,17,14,30,677.0,211.0,0.9,33.5,794.0,906.08,624.88
2018,6,17,14,45,692.0,194.0,1.0,33.45,770.0,897.43,622.68
2018,6,17,15,0,707.0,177.0,1.1,33.4,746.0,885.04,617.85
2018,6,17,15,15,724.0,160.0,1.15,33.3,718.0,870.7,611.21
2018,6,17,15,30,741.0,143.0,1.2,33.2,690.0,847.76,599.18
2018,6,17,15,45,729.0,138.0,1.25,33.1,649.0,818.01,582.79
2018,6,17,16,0,717.0,133.0,1.3,33.0,608.0,781.54,561.89
2018,6,17,16,15,695.5,129.0,1.3,32.85,562.0,736.48,534.64
2018,6,17,16,30,674.0,125.0,1.3,32.7,516.0,690.41,506.3
2018,6,17,16,45,646.5,121.0,1.3,32.6,468.5,639.13,473.11
2018,6,17,17,0,619.0,117.0,1.3,32.5,421.0,587.92,438.7
2018,6,17,17,15,584.5,110.5,1.25,32.1,372.0,529.75,398.59
2018,6,17,17,30,550.0,104.0,1.2,31.7,323.0,472.99,358.26
2018,6,17,17,45,504.5,96.0,1.15,31.3,275.0,410.19,312.13
2018,6,17,18,0,459.0,88.0,1.1,30.9,227.0,346.61,263.94
2018,6,17,18,15,400.5,78.0,1.1,30.9,182.5,283.8,214.5
2018,6,17,18,30,342.0,68.0,1.1,30.9,138.0,226.73,168.22
2018,6,17,18,45,265.0,54.0,0.95,29.4,99.5,164.81,118.57
2018,6,17,19,0,188.0,40.0,0.8,27.9,61.0,111.64,74.88
2018,6,17,19,15,111.5,24.5,0.8,27.55,35.5,60.69,19.36
2018,6,17,19,30,35.0,9.0,0.8,27.2,10.0,14.38,0.0
2018,6,17,19,45,17.5,4.5,0.85,26.85,5.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.9,26.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.95,25.9,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.0,25.7,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.0,25.55,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.0,25.4,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.0,25.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.0,25.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.1,24.75,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,24.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.1,24.45,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.1,24.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.1,24.15,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.05,23.85,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.0,23.55,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.95,23.25,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,18,4,45,3.5,1.0,1.05,22.05,1.0,0.0,0.0
2018,6,18,5,0,7.0,2.0,1.1,22.1,2.0,0.0,0.0
2018,6,18,5,15,74.0,15.0,1.25,22.5,20.0,13.64,0.0
2018,6,18,5,30,141.0,28.0,1.4,22.9,38.0,22.0,8.47
2018,6,18,5,45,227.5,41.5,1.55,23.25,72.5,32.16,21.05
2018,6,18,6,0,314.0,55.0,1.7,23.6,107.0,42.02,30.14
2018,6,18,6,15,371.0,65.5,1.65,24.2,148.0,49.21,36.62
2018,6,18,6,30,428.0,76.0,1.6,24.8,189.0,56.14,42.66
2018,6,18,6,45,485.5,84.0,1.55,25.35,238.0,61.52,47.17
2018,6,18,7,0,543.0,92.0,1.5,25.9,287.0,65.44,50.31
2018,6,18,7,15,576.0,99.5,1.6,26.75,335.0,68.6,52.64
2018,6,18,7,30,609.0,107.0,1.7,27.6,383.0,71.53,54.71
2018,6,18,7,45,629.0,115.5,1.8,28.4,430.0,82.22,55.07
2018,6,18,8,0,649.0,124.0,1.9,29.2,477.0,130.86,75.23
2018,6,18,8,15,685.0,124.0,1.9,29.7,527.5,178.04,105.03
2018,6,18,8,30,721.0,124.0,1.9,30.2,578.0,229.31,143.69
2018,6,18,8,45,725.5,133.0,1.95,30.75,618.5,283.01,187.74
2018,6,18,9,0,730.0,142.0,2.0,31.3,659.0,336.85,232.09
2018,6,18,9,15,649.0,189.0,1.95,31.6,668.5,388.36,275.2
2018,6,18,9,30,568.0,236.0,1.9,31.9,678.0,430.88,309.43
2018,6,18,9,45,557.0,258.5,1.85,32.2,708.5,479.46,345.73
2018,6,18,10,0,546.0,281.0,1.8,32.5,739.0,525.63,379.01
2018,6,18,10,15,475.0,327.0,1.75,32.75,736.0,553.64,398.27
2018,6,18,10,30,404.0,373.0,1.7,33.0,733.0,574.37,411.56
2018,6,18,10,45,539.0,310.5,1.6,33.2,804.0,640.22,457.65
2018,6,18,11,0,674.0,248.0,1.5,33.4,875.0,712.43,506.82
2018,6,18,11,15,720.0,223.0,1.5,33.55,903.0,758.09,537.17
2018,6,18,11,30,766.0,198.0,1.5,33.7,931.0,800.76,565.45
2018,6,18,11,45,789.0,184.5,1.5,33.85,946.0,837.8,588.1
2018,6,18,12,0,812.0,171.0,1.5,34.0,961.0,873.34,609.46
2018,6,18,12,15,710.0,237.0,1.5,34.1,928.5,874.61,609.44
2018,6,18,12,30,608.0,303.0,1.5,34.2,896.0,863.26,599.59
2018,6,18,12,45,619.0,292.0,1.5,34.25,892.5,881.54,611.62
2018,6,18,13,0,630.0,281.0,1.5,34.3,889.0,897.28,621.77
2018,6,18,13,15,669.5,252.5,1.5,34.3,890.5,921.11,637.87
2018,6,18,13,30,709.0,224.0,1.5,34.3,892.0,941.57,650.8
2018,6,18,13,45,605.0,270.0,1.5,34.3,831.5,891.67,618.9
2018,6,18,14,0,501.0,316.0,1.5,34.3,771.0,836.51,582.94
2018,6,18,14,15,408.5,341.0,1.55,34.25,704.5,772.24,541.8
2018,6,18,14,30,316.0,366.0,1.6,34.2,638.0,693.94,490.83
2018,6,18,14,45,396.5,318.5,1.6,34.1,646.5,735.66,521.88
2018,6,18,15,0,477.0,271.0,1.6,34.0,655.0,759.35,540.38
2018,6,18,15,15,465.0,258.5,1.6,33.9,617.5,727.76,520.75
2018,6,18,15,30,453.0,246.0,1.6,33.8,580.0,694.52,500.33
2018,6,18,15,45,453.5,230.0,1.6,33.7,547.5,667.2,483.89
2018,6,18,16,0,454.0,214.0,1.6,33.6,515.0,637.9,465.85
2018,6,18,16,15,426.0,208.0,1.55,33.45,474.0,594.0,436.69
2018,6,18,16,30,398.0,202.0,1.5,33.3,433.0,550.37,407.35
2018,6,18,16,45,332.0,187.5,1.5,33.1,368.5,456.28,341.9
2018,6,18,17,0,266.0,173.0,1.5,32.9,304.0,380.67,287.8
2018,6,18,17,15,220.5,158.0,1.45,32.55,258.5,322.95,245.71
2018,6,18,17,30,175.0,143.0,1.4,32.2,213.0,258.57,197.62
2018,6,18,17,45,241.0,122.0,1.35,31.8,203.5,274.77,210.8
2018,6,18,18,0,307.0,101.0,1.3,31.4,194.0,283.32,216.74
2018,6,18,18,15,311.0,84.0,1.3,31.4,163.0,249.59,189.06
2018,6,18,18,30,315.0,67.0,1.3,31.4,132.0,214.87,159.53
2018,6,18,18,45,244.0,53.5,1.05,29.8,95.5,157.07,112.98
2018,6,18,19,0,173.0,40.0,0.8,28.2,59.0,107.37,72.08
2018,6,18,19,15,99.5,24.5,0.85,27.85,34.5,54.14,17.67
2018,6,18,19,30,26.0,9.0,0.9,27.5,10.0,12.8,0.0
2018,6,18,19,45,13.0,4.5,0.9,27.15,5.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.9,26.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.95,26.65,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,1.05,26.35,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.1,26.2,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.1,26.05,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.1,25.9,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.15,25.75,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.2,25.6,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.2,25.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.2,25.25,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,25.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.2,24.75,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,24.6,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,24.45,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,24.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.2,24.15,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.2,23.85,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.2,23.15,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,6,19,4,45,4.5,1.0,1.15,22.75,1.0,0.0,0.0
2018,6,19,5,0,9.0,2.0,1.2,22.8,2.0,0.0,0.0
2018,6,19,5,15,85.0,14.5,1.35,23.3,20.5,13.19,0.0
2018,6,19,5,30,161.0,27.0,1.5,23.8,39.0,21.23,7.79
2018,6,19,5,45,253.5,39.0,1.65,24.25,74.0,30.27,19.37
2018,6,19,6,0,346.0,51.0,1.8,24.7,109.0,39.06,27.48
2018,6,19,6,15,414.0,60.5,1.8,25.3,153.0,46.69,34.3
2018,6,19,6,30,482.0,70.0,1.8,25.9,197.0,52.59,39.42
2018,6,19,6,45,531.0,77.5,1.75,26.5,245.0,56.49,42.68
2018,6,19,7,0,580.0,85.0,1.7,27.1,293.0,60.22,45.64
2018,6,19,7,15,615.5,91.0,1.95,27.85,342.5,62.52,47.3
2018,6,19,7,30,651.0,97.0,2.2,28.6,392.0,64.67,48.77
2018,6,19,7,45,677.0,102.0,2.45,29.4,440.5,73.05,47.59
2018,6,19,8,0,703.0,107.0,2.7,30.2,489.0,122.38,66.65
2018,6,19,8,15,723.5,111.0,2.65,30.6,536.0,173.37,99.67
2018,6,19,8,30,744.0,115.0,2.6,31.0,583.0,232.01,144.66
2018,6,19,8,45,760.0,118.5,2.6,31.4,627.0,285.24,188.24
2018,6,19,9,0,776.0,122.0,2.6,31.8,671.0,339.77,233.33
2018,6,19,9,15,786.5,125.5,2.55,32.1,710.0,393.32,277.27
2018,6,19,9,30,797.0,129.0,2.5,32.4,749.0,447.07,320.22
2018,6,19,9,45,804.0,132.5,2.45,32.7,783.0,499.11,360.63
2018,6,19,10,0,811.0,136.0,2.4,33.0,817.0,550.52,399.23
2018,6,19,10,15,818.0,138.5,2.35,33.2,846.0,600.24,435.56
2018,6,19,10,30,825.0,141.0,2.3,33.4,875.0,647.94,469.4
2018,6,19,10,45,829.5,142.5,2.3,33.65,897.0,691.58,499.7
2018,6,19,11,0,834.0,144.0,2.3,33.9,919.0,733.45,528.05
2018,6,19,11,15,837.0,145.0,2.3,34.05,934.5,771.81,552.99
2018,6,19,11,30,840.0,146.0,2.3,34.2,950.0,807.97,575.56
2018,6,19,11,45,841.0,147.0,2.35,34.35,958.5,840.12,595.75
2018,6,19,12,0,842.0,148.0,2.4,34.5,967.0,869.73,614.26
2018,6,19,12,15,767.5,187.0,2.45,34.55,934.5,873.41,616.52
2018,6,19,12,30,693.0,226.0,2.5,34.6,902.0,870.14,614.66
2018,6,19,12,45,719.0,216.0,2.5,34.65,913.5,903.6,635.92
2018,6,19,13,0,745.0,206.0,2.5,34.7,925.0,927.22,650.61
2018,6,19,13,15,767.5,189.0,2.55,34.7,921.0,946.05,662.94
2018,6,19,13,30,790.0,172.0,2.6,34.7,917.0,961.51,673.29
2018,6,19,13,45,758.5,185.0,2.6,34.65,887.5,950.19,666.73
2018,6,19,14,0,727.0,198.0,2.6,34.6,858.0,943.22,663.21
2018,6,19,14,15,735.0,186.0,2.55,34.5,836.5,931.91,656.74
2018,6,19,14,30,743.0,174.0,2.5,34.4,815.0,924.88,653.1
2018,6,19,14,45,734.5,171.0,2.5,34.35,784.0,907.56,643.26
2018,6,19,15,0,726.0,168.0,2.5,34.3,753.0,893.45,635.61
2018,6,19,15,15,704.5,167.0,2.45,34.15,712.0,860.46,615.69
2018,6,19,15,30,683.0,166.0,2.4,34.0,671.0,825.43,594.47
2018,6,19,15,45,693.5,152.5,2.35,33.85,638.5,803.27,581.59
2018,6,19,16,0,704.0,139.0,2.3,33.7,606.0,777.69,566.33
2018,6,19,16,15,659.5,141.5,2.25,33.5,553.5,721.39,530.43
2018,6,19,16,30,615.0,144.0,2.2,33.3,501.0,665.52,493.7
2018,6,19,16,45,468.5,163.0,2.1,33.1,421.0,545.73,409.13
2018,6,19,17,0,322.0,182.0,2.0,32.9,341.0,430.44,325.49
2018,6,19,17,15,206.5,161.0,1.9,32.55,258.5,317.15,241.71
2018,6,19,17,30,91.0,140.0,1.8,32.2,176.0,203.56,154.97
2018,6,19,17,45,132.0,124.5,1.65,31.8,169.0,206.66,158.36
2018,6,19,18,0,173.0,109.0,1.5,31.4,162.0,213.9,163.79
2018,6,19,18,15,179.0,89.5,1.5,31.4,135.0,186.33,141.27
2018,6,19,18,30,185.0,70.0,1.5,31.4,108.0,157.69,117.12
2018,6,19,18,45,183.5,56.0,1.2,29.85,85.0,132.11,95.04
2018,6,19,19,0,182.0,42.0,0.9,28.3,62.0,112.48,75.88
2018,6,19,19,15,108.0,26.0,0.9,28.0,36.5,58.24,20.32
2018,6,19,19,30,34.0,10.0,0.9,27.7,11.0,15.16,0.0
2018,6,19,19,45,17.0,5.0,0.95,27.35,5.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,1.0,26.85,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,1.0,26.7,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,1.1,26.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,1.1,26.1,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,1.1,25.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,1.15,25.75,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,1.2,25.6,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,1.2,25.45,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,1.2,25.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,1.2,25.15,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.2,24.85,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.2,24.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.25,24.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.3,24.4,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.3,24.25,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.3,24.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.3,23.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.25,23.65,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.15,23.15,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.05,22.9,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,20,4,45,2.5,1.0,1.05,22.65,1.0,0.0,0.0
2018,6,20,5,0,5.0,2.0,1.1,22.7,2.0,0.0,0.0
2018,6,20,5,15,62.5,14.5,1.2,23.1,19.0,13.19,0.0
2018,6,20,5,30,120.0,27.0,1.3,23.5,36.0,21.19,7.61
2018,6,20,5,45,207.5,41.0,1.4,23.9,70.0,31.74,20.61
2018,6,20,6,0,295.0,55.0,1.5,24.3,104.0,41.98,30.0
2018,6,20,6,15,365.5,66.0,1.6,24.95,147.5,49.59,36.81
2018,6,20,6,30,436.0,77.0,1.7,25.6,191.0,56.94,43.18
2018,6,20,6,45,488.5,84.0,1.75,26.3,238.0,61.61,47.06
2018,6,20,7,0,541.0,91.0,1.8,27.0,285.0,64.71,49.46
2018,6,20,7,15,580.0,97.0,1.85,27.65,334.0,66.8,50.93
2018,6,20,7,30,619.0,103.0,1.9,28.3,383.0,68.77,52.25
2018,6,20,7,45,649.0,107.5,2.0,28.95,432.0,75.77,57.71
2018,6,20,8,0,679.0,112.0,2.1,29.6,481.0,123.4,68.55
2018,6,20,8,15,702.0,115.0,2.0,30.0,527.5,172.62,100.11
2018,6,20,8,30,725.0,118.0,1.9,30.4,574.0,229.94,143.82
2018,6,20,8,45,744.0,121.0,1.85,30.8,618.5,282.43,186.45
2018,6,20,9,0,763.0,124.0,1.8,31.2,663.0,336.59,230.83
2018,6,20,9,15,709.0,157.5,1.8,31.45,681.5,384.9,271.68
2018,6,20,9,30,655.0,191.0,1.8,31.7,700.0,431.46,309.32
2018,6,20,9,45,725.0,166.0,1.8,32.0,754.0,484.68,349.73
2018,6,20,10,0,795.0,141.0,1.8,32.3,808.0,545.45,394.7
2018,6,20,10,15,803.5,142.5,1.8,32.5,837.0,594.47,430.39
2018,6,20,10,30,812.0,144.0,1.8,32.7,866.0,642.58,464.47
2018,6,20,10,45,623.5,232.5,1.85,32.9,795.5,630.05,454.42
2018,6,20,11,0,435.0,321.0,1.9,33.1,725.0,601.98,432.97
2018,6,20,11,15,285.5,381.5,1.9,33.2,648.5,561.09,402.73
2018,6,20,11,30,136.0,442.0,1.9,33.3,572.0,508.5,363.55
2018,6,20,11,45,79.5,346.0,1.95,33.45,422.0,379.74,274.17
2018,6,20,12,0,23.0,250.0,2.0,33.6,272.0,247.92,179.43
2018,6,20,12,15,259.5,249.0,2.0,33.6,502.0,481.15,352.12
2018,6,20,12,30,496.0,248.0,2.0,33.6,732.0,709.53,509.87
2018,6,20,12,45,395.5,304.5,2.05,33.65,689.0,683.07,488.13
2018,6,20,13,0,295.0,361.0,2.1,33.7,646.0,642.26,458.7
2018,6,20,13,15,248.5,379.5,2.1,33.65,617.5,623.43,445.36
2018,6,20,13,30,202.0,398.0,2.1,33.6,589.0,590.48,422.45
2018,6,20,13,45,171.5,353.5,2.1,33.5,513.0,519.94,375.08
2018,6,20,14,0,141.0,309.0,2.1,33.4,437.0,447.54,325.6
2018,6,20,14,15,84.0,233.5,2.05,33.3,309.0,316.42,232.31
2018,6,20,14,30,27.0,158.0,2.0,33.2,181.0,175.11,127.99
2018,6,20,14,45,187.5,224.0,1.95,33.05,375.5,419.76,311.5
2018,6,20,15,0,348.0,290.0,1.9,32.9,570.0,641.05,466.52
2018,6,20,15,15,453.0,251.0,1.85,32.75,597.5,708.86,513.52
2018,6,20,15,30,558.0,212.0,1.8,32.6,625.0,760.22,550.28
2018,6,20,15,45,594.5,187.0,1.75,32.45,603.0,752.98,547.1
2018,6,20,16,0,631.0,162.0,1.7,32.3,581.0,740.78,540.92
2018,6,20,16,15,625.5,150.5,1.65,32.1,540.5,703.54,517.5
2018,6,20,16,30,620.0,139.0,1.6,31.9,500.0,664.35,492.37
2018,6,20,16,45,401.0,158.5,1.5,31.7,384.0,490.46,368.9
2018,6,20,17,0,182.0,178.0,1.4,31.5,268.0,315.31,239.47
2018,6,20,17,15,139.0,145.5,1.35,31.2,209.5,244.31,187.02
2018,6,20,17,30,96.0,113.0,1.3,30.9,151.0,176.78,135.3
2018,6,20,17,45,94.0,104.5,1.2,30.55,137.5,162.72,124.6
2018,6,20,18,0,92.0,96.0,1.1,30.2,124.0,148.85,113.55
2018,6,20,18,15,69.0,77.5,1.1,30.2,96.5,114.04,85.54
2018,6,20,18,30,46.0,59.0,1.1,30.2,69.0,75.76,54.59
2018,6,20,18,45,29.5,44.0,0.9,29.15,49.5,52.72,35.82
2018,6,20,19,0,13.0,29.0,0.7,28.1,30.0,31.33,18.3
2018,6,20,19,15,8.0,17.5,0.7,27.8,18.0,18.06,3.24
2018,6,20,19,30,3.0,6.0,0.7,27.5,6.0,6.0,0.0
2018,6,20,19,45,1.5,3.0,0.7,27.25,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,0.75,26.8,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,0.8,26.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,0.85,26.05,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,0.95,25.75,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.0,25.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.0,25.45,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.0,25.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.05,25.15,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.1,24.65,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.1,24.4,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.1,24.3,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.05,24.15,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.0,23.85,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.0,23.55,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,0.95,22.8,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,0.85,22.6,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,21,4,45,3.0,1.0,0.8,22.55,1.0,0.0,0.0
2018,6,21,5,0,6.0,2.0,0.8,22.6,2.0,0.0,0.0
2018,6,21,5,15,50.5,13.5,0.95,22.8,17.0,12.28,0.0
2018,6,21,5,30,95.0,25.0,1.1,23.0,32.0,20.29,6.89
2018,6,21,5,45,144.0,40.0,1.25,23.25,59.5,31.97,20.84
2018,6,21,6,0,193.0,55.0,1.4,23.5,87.0,43.4,31.3
2018,6,21,6,15,237.5,70.5,1.45,23.85,123.5,54.88,41.5
2018,6,21,6,30,282.0,86.0,1.5,24.2,160.0,62.84,48.48
2018,6,21,6,45,353.0,93.5,1.55,24.55,206.5,67.14,52.12
2018,6,21,7,0,424.0,101.0,1.6,24.9,253.0,71.31,55.51
2018,6,21,7,15,293.0,134.0,1.75,25.7,246.5,97.52,77.23
2018,6,21,7,30,162.0,167.0,1.9,26.5,240.0,124.18,98.84
2018,6,21,7,45,338.0,164.0,2.0,27.35,340.0,118.62,93.54
2018,6,21,8,0,514.0,161.0,2.1,28.2,440.0,146.25,92.62
2018,6,21,8,15,632.0,134.0,2.05,28.7,509.0,176.21,106.33
2018,6,21,8,30,750.0,107.0,2.0,29.2,578.0,225.62,140.28
2018,6,21,8,45,618.5,169.5,2.0,29.75,577.0,281.34,190.43
2018,6,21,9,0,487.0,232.0,2.0,30.3,576.0,327.91,231.72
2018,6,21,9,15,349.5,297.0,2.05,30.5,551.5,362.74,262.12
2018,6,21,9,30,212.0,362.0,2.1,30.7,527.0,382.44,278.94
2018,6,21,9,45,191.0,377.0,2.15,30.9,531.0,400.73,292.67
2018,6,21,10,0,170.0,392.0,2.2,31.1,535.0,416.64,304.21
2018,6,21,10,15,153.5,411.0,2.3,31.05,543.5,436.05,318.26
2018,6,21,10,30,137.0,430.0,2.4,31.0,552.0,453.91,330.91
2018,6,21,10,45,144.0,443.0,2.45,31.0,574.0,481.35,350.3
2018,6,21,11,0,151.0,456.0,2.5,31.0,596.0,509.31,369.87
2018,6,21,11,15,188.5,461.5,2.55,31.0,639.5,554.58,401.97
2018,6,21,11,30,226.0,467.0,2.6,31.0,683.0,602.29,435.4
2018,6,21,11,45,231.0,474.5,2.65,31.05,697.5,626.7,451.94
2018,6,21,12,0,236.0,482.0,2.7,31.1,712.0,650.8,468.33
2018,6,21,12,15,141.5,411.0,2.7,31.2,549.0,512.89,372.32
2018,6,21,12,30,47.0,340.0,2.7,31.3,386.0,358.18,261.59
2018,6,21,12,45,52.0,375.0,2.7,31.35,425.5,399.26,291.46
2018,6,21,13,0,57.0,410.0,2.7,31.4,465.0,441.08,320.85
2018,6,21,13,15,75.0,407.0,2.7,31.35,478.5,458.93,334.11
2018,6,21,13,30,93.0,404.0,2.7,31.3,492.0,476.71,347.44
2018,6,21,13,45,136.5,423.0,2.65,31.2,549.0,555.19,403.3
2018,6,21,14,0,180.0,442.0,2.6,31.1,606.0,620.63,449.12
2018,6,21,14,15,203.5,413.5,2.55,30.85,593.5,617.15,448.17
2018,6,21,14,30,227.0,385.0,2.5,30.6,581.0,626.81,456.47
2018,6,21,14,45,298.5,360.5,2.45,30.35,607.5,670.51,489.27
2018,6,21,15,0,370.0,336.0,2.4,30.1,634.0,710.69,519.21
2018,6,21,15,15,295.0,330.5,2.35,29.8,561.0,630.25,463.68
2018,6,21,15,30,220.0,325.0,2.3,29.5,488.0,536.52,398.53
2018,6,21,15,45,162.0,293.0,2.2,29.2,409.0,447.15,335.24
2018,6,21,16,0,104.0,261.0,2.1,28.9,330.0,360.03,271.81
2018,6,21,16,15,277.5,226.0,2.05,28.6,392.0,476.87,363.14
2018,6,21,16,30,451.0,191.0,2.0,28.3,454.0,580.98,441.64
2018,6,21,16,45,485.0,165.5,1.9,28.0,425.0,561.37,428.67
2018,6,21,17,0,519.0,140.0,1.8,27.7,396.0,537.14,412.83
2018,6,21,17,15,475.0,129.5,1.65,27.4,344.0,473.2,366.06
2018,6,21,17,30,431.0,119.0,1.5,27.1,292.0,411.96,320.39
2018,6,21,17,45,315.5,113.0,1.35,26.8,230.0,318.24,248.32
2018,6,21,18,0,200.0,107.0,1.2,26.5,168.0,225.75,175.81
2018,6,21,18,15,221.0,86.0,1.2,26.5,142.0,201.91,156.14
2018,6,21,18,30,242.0,65.0,1.2,26.5,116.0,183.48,139.18
2018,6,21,18,45,215.0,52.0,0.95,25.9,88.0,145.67,106.64
2018,6,21,19,0,188.0,39.0,0.7,25.3,60.0,110.95,75.67
2018,6,21,19,15,113.5,24.5,0.7,25.15,35.5,62.01,23.98
2018,6,21,19,30,39.0,10.0,0.7,25.0,11.0,16.12,0.0
2018,6,21,19,45,19.5,5.0,0.65,24.9,5.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.65,24.75,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.7,24.65,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.75,24.45,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.85,23.95,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.0,23.65,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.15,23.4,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.25,23.2,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.45,22.8,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.45,22.6,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.35,22.4,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.3,22.25,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.25,22.1,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.2,21.95,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.15,21.8,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,6,22,4,45,5.0,1.0,1.4,22.0,1.0,0.0,0.0
2018,6,22,5,0,10.0,2.0,1.5,22.1,2.0,0.0,0.0
2018,6,22,5,15,90.5,13.5,1.65,22.45,19.5,12.28,0.0
2018,6,22,5,30,171.0,25.0,1.8,22.8,37.0,19.67,6.3
2018,6,22,5,45,271.0,36.5,1.9,23.1,73.0,28.37,17.86
2018,6,22,6,0,371.0,48.0,2.0,23.4,109.0,38.0,26.72
2018,6,22,6,15,445.5,55.5,1.95,23.7,154.0,42.57,31.0
2018,6,22,6,30,520.0,63.0,1.9,24.0,199.0,47.04,34.99
2018,6,22,6,45,524.0,72.5,1.8,24.3,234.5,52.55,39.71
2018,6,22,7,0,528.0,82.0,1.7,24.6,270.0,57.66,43.97
2018,6,22,7,15,336.0,102.0,1.55,25.1,228.5,69.8,54.04
2018,6,22,7,30,144.0,122.0,1.4,25.6,187.0,95.17,75.01
2018,6,22,7,45,120.5,147.0,1.3,26.1,206.0,112.79,89.14
2018,6,22,8,0,97.0,172.0,1.2,26.6,225.0,138.28,101.25
2018,6,22,8,15,124.0,198.0,1.25,27.05,272.0,169.02,122.57
2018,6,22,8,30,151.0,224.0,1.3,27.5,319.0,203.51,147.46
2018,6,22,8,45,281.5,215.5,1.35,28.0,408.5,236.23,168.18
2018,6,22,9,0,412.0,207.0,1.4,28.5,498.0,285.51,203.32
2018,6,22,9,15,594.0,168.5,1.5,28.8,615.5,349.62,250.32
2018,6,22,9,30,776.0,130.0,1.6,29.1,733.0,436.91,315.32
2018,6,22,9,45,785.5,135.0,1.75,29.4,769.5,490.28,357.1
2018,6,22,10,0,795.0,140.0,1.9,29.7,806.0,543.37,397.69
2018,6,22,10,15,790.0,149.0,2.0,29.95,831.0,590.82,433.06
2018,6,22,10,30,785.0,158.0,2.1,30.2,856.0,636.2,466.0
2018,6,22,10,45,818.0,145.0,2.2,30.4,889.0,684.1,500.63
2018,6,22,11,0,851.0,132.0,2.3,30.6,922.0,734.24,536.08
2018,6,22,11,15,854.0,132.5,2.35,30.75,937.5,772.86,561.48
2018,6,22,11,30,857.0,133.0,2.4,30.9,953.0,809.22,584.85
2018,6,22,11,45,846.0,140.5,2.5,31.1,956.5,837.49,603.04
2018,6,22,12,0,835.0,148.0,2.6,31.3,960.0,862.5,619.13
2018,6,22,12,15,818.5,158.0,2.65,31.35,955.0,891.21,637.67
2018,6,22,12,30,802.0,168.0,2.7,31.4,950.0,908.48,648.81
2018,6,22,12,45,808.0,165.0,2.75,31.45,949.0,931.04,663.48
2018,6,22,13,0,814.0,162.0,2.8,31.5,948.0,950.65,676.27
2018,6,22,13,15,811.0,161.0,2.85,31.5,935.0,960.41,683.02
2018,6,22,13,30,808.0,160.0,2.9,31.5,922.0,966.77,687.81
2018,6,22,13,45,743.5,184.0,2.95,31.55,873.5,934.23,667.7
2018,6,22,14,0,679.0,208.0,3.0,31.6,825.0,906.25,650.73
2018,6,22,14,15,670.0,202.0,3.0,31.6,796.0,892.05,642.44
2018,6,22,14,30,661.0,196.0,3.0,31.6,767.0,874.89,632.16
2018,6,22,14,45,723.0,167.5,3.0,31.55,769.5,893.22,645.37
2018,6,22,15,0,785.0,139.0,3.0,31.5,772.0,913.57,659.74
2018,6,22,15,15,727.0,152.0,3.0,31.45,716.0,860.35,625.99
2018,6,22,15,30,669.0,165.0,3.0,31.4,660.0,812.25,595.77
