Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,6,45,0.0,25.5,0.9,21.95,25.5,22.44,13.98
2018,7,22,7,0,0.0,31.0,0.9,22.2,31.0,27.3,18.21
2018,7,22,7,15,0.0,54.0,0.9,22.65,54.0,47.67,35.76
2018,7,22,7,30,0.0,77.0,0.9,23.1,77.0,68.08,53.01
2018,7,22,7,45,0.0,85.5,0.95,23.55,85.5,75.41,58.9
2018,7,22,8,0,0.0,94.0,1.0,24.0,94.0,82.75,61.77
2018,7,22,8,15,0.5,115.5,1.0,24.6,116.0,100.83,75.78
2018,7,22,8,30,1.0,137.0,1.0,25.2,138.0,119.06,89.64
2018,7,22,8,45,0.5,114.5,1.05,25.8,115.0,100.85,74.85
2018,7,22,9,0,0.0,92.0,1.1,26.4,92.0,81.61,59.4
2018,7,22,9,15,1.5,121.0,1.1,26.95,122.0,107.21,79.1
2018,7,22,9,30,3.0,150.0,1.1,27.5,152.0,132.91,98.51
2018,7,22,9,45,25.0,224.5,1.15,28.05,244.5,203.96,151.85
2018,7,22,10,0,47.0,299.0,1.2,28.6,337.0,279.63,207.18
2018,7,22,10,15,113.0,328.0,1.2,28.9,424.5,345.42,254.76
2018,7,22,10,30,179.0,357.0,1.2,29.2,512.0,420.31,308.16
2018,7,22,10,45,107.5,334.5,1.2,29.5,428.5,366.45,268.54
2018,7,22,11,0,36.0,312.0,1.2,29.8,345.0,302.23,221.21
2018,7,22,11,15,21.5,243.5,1.2,30.0,263.5,234.4,171.85
2018,7,22,11,30,7.0,175.0,1.2,30.2,182.0,161.46,117.68
2018,7,22,11,45,11.0,202.5,1.25,30.4,213.0,189.95,139.05
2018,7,22,12,0,15.0,230.0,1.3,30.6,244.0,218.93,160.31
2018,7,22,12,15,71.5,322.5,1.3,30.7,391.0,361.64,264.68
2018,7,22,12,30,128.0,415.0,1.3,30.8,538.0,515.09,371.29
2018,7,22,12,45,190.5,436.5,1.35,30.9,618.5,602.04,430.46
2018,7,22,13,0,253.0,458.0,1.4,31.0,699.0,702.2,497.2
2018,7,22,13,15,189.5,443.5,1.45,31.05,623.0,622.84,443.45
2018,7,22,13,30,126.0,429.0,1.5,31.1,547.0,551.55,395.15
2018,7,22,13,45,142.0,431.5,1.55,31.1,561.5,574.44,412.15
2018,7,22,14,0,158.0,434.0,1.6,31.1,576.0,596.8,428.12
2018,7,22,14,15,123.5,413.0,1.65,31.05,522.0,543.74,392.03
2018,7,22,14,30,89.0,392.0,1.7,31.0,468.0,473.93,344.31
2018,7,22,14,45,69.5,346.5,1.7,30.9,404.5,408.56,299.23
2018,7,22,15,0,50.0,301.0,1.7,30.8,341.0,343.07,253.0
2018,7,22,15,15,66.5,301.0,1.65,30.6,351.5,359.62,266.41
2018,7,22,15,30,83.0,301.0,1.6,30.4,362.0,375.53,278.99
2018,7,22,15,45,310.0,244.0,1.55,30.2,450.5,549.29,409.64
2018,7,22,16,0,537.0,187.0,1.5,30.0,539.0,694.17,513.86
2018,7,22,16,15,606.5,156.0,1.4,29.8,525.5,709.46,525.01
2018,7,22,16,30,676.0,125.0,1.3,29.6,512.0,709.84,526.38
2018,7,22,16,45,560.5,132.0,1.2,29.4,433.0,602.58,452.59
2018,7,22,17,0,445.0,139.0,1.1,29.2,354.0,495.81,376.95
2018,7,22,17,15,376.0,136.5,1.05,28.8,303.5,426.15,327.04
2018,7,22,17,30,307.0,134.0,1.0,28.4,253.0,349.44,270.32
2018,7,22,17,45,164.0,112.5,0.95,28.05,175.0,226.76,175.93
2018,7,22,18,0,21.0,91.0,0.9,27.7,97.0,101.08,76.12
2018,7,22,18,15,14.5,75.0,0.9,27.7,79.0,76.66,56.52
2018,7,22,18,30,8.0,59.0,0.9,27.7,61.0,58.26,41.31
2018,7,22,18,45,4.0,42.5,0.75,26.7,43.5,40.81,26.86
2018,7,22,19,0,0.0,26.0,0.6,25.7,26.0,23.43,11.89
2018,7,22,19,15,0.0,14.5,0.6,25.4,14.5,12.78,0.0
2018,7,22,19,30,0.0,3.0,0.6,25.1,3.0,2.73,0.0
2018,7,22,19,45,0.0,1.5,0.6,24.85,1.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,0.6,24.35,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.65,23.4,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.75,21.05,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.75,21.05,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,23,5,15,1.5,3.0,0.7,21.4,3.0,0.0,0.0
2018,7,23,5,30,3.0,6.0,0.8,21.7,6.0,5.46,0.0
2018,7,23,5,45,1.5,16.0,0.95,21.95,16.0,14.09,2.39
2018,7,23,6,0,0.0,26.0,1.1,22.2,26.0,22.92,13.41
2018,7,23,6,15,0.0,34.0,1.15,22.45,34.0,29.98,20.03
2018,7,23,6,30,0.0,42.0,1.2,22.7,42.0,37.05,26.42
2018,7,23,6,45,1.0,54.5,1.25,22.95,55.0,48.14,36.12
2018,7,23,7,0,2.0,67.0,1.3,23.2,68.0,58.93,45.4
2018,7,23,7,15,37.5,106.5,1.35,23.5,122.0,87.51,69.63
2018,7,23,7,30,73.0,146.0,1.4,23.8,176.0,115.39,92.79
2018,7,23,7,45,84.5,160.5,1.45,24.1,199.5,126.25,101.38
2018,7,23,8,0,96.0,175.0,1.5,24.4,223.0,135.82,101.52
2018,7,23,8,15,55.0,160.5,1.5,24.75,188.5,137.17,102.25
2018,7,23,8,30,14.0,146.0,1.5,25.1,154.0,128.53,96.64
2018,7,23,8,45,8.5,132.5,1.5,25.45,137.5,117.74,88.03
2018,7,23,9,0,3.0,119.0,1.5,25.8,121.0,105.65,78.42
2018,7,23,9,15,2.5,131.0,1.45,26.25,132.5,116.09,86.26
2018,7,23,9,30,2.0,143.0,1.4,26.7,144.0,126.53,93.98
2018,7,23,9,45,6.5,183.5,1.35,27.15,188.5,163.63,122.01
2018,7,23,10,0,11.0,224.0,1.3,27.6,233.0,201.36,149.99
2018,7,23,10,15,8.5,196.0,1.35,28.05,203.0,177.23,131.31
2018,7,23,10,30,6.0,168.0,1.4,28.5,173.0,152.23,112.12
2018,7,23,10,45,6.5,158.0,1.45,28.9,163.5,144.38,105.98
2018,7,23,11,0,7.0,148.0,1.5,29.3,154.0,136.45,99.77
2018,7,23,11,15,14.0,184.0,1.6,29.55,197.0,175.77,129.44
2018,7,23,11,30,21.0,220.0,1.7,29.8,240.0,215.31,158.8
2018,7,23,11,45,39.5,300.5,1.8,30.0,338.0,306.01,225.37
2018,7,23,12,0,58.0,381.0,1.9,30.2,436.0,399.7,292.2
2018,7,23,12,15,78.5,417.5,2.0,30.35,492.5,457.02,332.5
2018,7,23,12,30,99.0,454.0,2.1,30.5,549.0,516.16,373.7
2018,7,23,12,45,113.5,453.0,2.2,30.65,561.5,545.58,394.18
2018,7,23,13,0,128.0,452.0,2.3,30.8,574.0,565.32,408.24
2018,7,23,13,15,95.5,433.0,2.35,30.75,523.5,507.85,368.29
2018,7,23,13,30,63.0,414.0,2.4,30.7,473.0,460.61,335.15
2018,7,23,13,45,50.5,377.5,2.45,30.65,424.0,414.32,302.98
2018,7,23,14,0,38.0,341.0,2.5,30.6,375.0,367.14,269.67
2018,7,23,14,15,35.0,325.5,2.5,30.45,356.0,350.1,258.0
2018,7,23,14,30,32.0,310.0,2.5,30.3,337.0,332.71,245.91
2018,7,23,14,45,68.5,335.0,2.5,30.15,390.5,395.79,293.39
2018,7,23,15,0,105.0,360.0,2.5,30.0,444.0,458.84,339.97
2018,7,23,15,15,116.0,348.0,2.6,29.8,436.5,473.19,351.31
2018,7,23,15,30,127.0,336.0,2.7,29.6,429.0,470.39,350.88
2018,7,23,15,45,74.5,241.5,2.75,29.45,295.0,304.43,229.97
2018,7,23,16,0,22.0,147.0,2.8,29.3,161.0,159.63,119.96
2018,7,23,16,15,11.0,88.0,2.8,29.05,95.0,91.49,67.25
2018,7,23,16,30,0.0,29.0,2.8,28.8,29.0,25.6,14.87
2018,7,23,16,45,0.0,26.5,2.8,28.55,26.5,23.38,13.19
2018,7,23,17,0,0.0,24.0,2.8,28.3,24.0,21.16,11.48
2018,7,23,17,15,0.0,26.0,2.6,27.9,26.0,22.91,12.99
2018,7,23,17,30,0.0,28.0,2.4,27.5,28.0,24.66,14.5
2018,7,23,17,45,0.0,26.5,2.25,27.15,26.5,23.33,13.48
2018,7,23,18,0,0.0,25.0,2.1,26.8,25.0,22.0,12.43
2018,7,23,18,15,0.0,19.5,2.1,26.8,19.5,17.14,8.41
2018,7,23,18,30,0.0,14.0,2.1,26.8,14.0,12.3,4.35
2018,7,23,18,45,0.0,11.0,1.9,25.9,11.0,9.65,2.09
2018,7,23,19,0,0.0,8.0,1.7,25.0,8.0,7.02,0.0
2018,7,23,19,15,0.0,4.5,1.75,24.75,4.5,3.94,0.0
2018,7,23,19,30,0.0,1.0,1.8,24.5,1.0,0.91,0.0
2018,7,23,19,45,0.0,0.5,1.9,24.3,0.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.0,24.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.95,23.9,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.9,23.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.9,23.45,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.8,23.05,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.6,22.75,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.4,22.25,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.55,21.8,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,1.35,21.45,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.15,21.25,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.75,20.7,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,0.95,20.35,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,24,5,15,7.0,4.0,1.15,20.4,4.0,0.0,0.0
2018,7,24,5,30,14.0,8.0,1.3,20.5,8.0,7.28,0.0
2018,7,24,5,45,7.0,14.0,1.45,20.6,14.0,12.56,0.99
2018,7,24,6,0,0.0,20.0,1.6,20.7,20.0,17.6,9.03
2018,7,24,6,15,0.0,17.0,1.65,20.85,17.0,14.94,7.23
2018,7,24,6,30,0.0,14.0,1.7,21.0,14.0,12.3,5.08
2018,7,24,6,45,0.0,25.5,1.75,21.15,25.5,22.44,14.01
2018,7,24,7,0,0.0,37.0,1.8,21.3,37.0,32.6,22.9
2018,7,24,7,15,0.0,53.0,1.85,21.5,53.0,46.78,35.15
2018,7,24,7,30,0.0,69.0,1.9,21.7,69.0,61.0,47.26
2018,7,24,7,45,0.5,72.5,1.95,21.95,73.0,64.12,49.7
2018,7,24,8,0,1.0,76.0,2.0,22.2,77.0,67.3,49.7
2018,7,24,8,15,0.5,97.0,2.0,22.6,97.5,85.59,64.26
2018,7,24,8,30,0.0,118.0,2.0,23.0,118.0,103.3,78.13
2018,7,24,8,45,6.0,162.0,2.0,23.4,166.0,141.33,107.65
2018,7,24,9,0,12.0,206.0,2.0,23.8,214.0,180.02,137.19
2018,7,24,9,15,19.5,238.5,2.0,24.2,252.5,210.96,160.34
2018,7,24,9,30,27.0,271.0,2.0,24.6,291.0,238.29,180.52
2018,7,24,9,45,56.5,312.0,1.95,25.05,357.0,288.84,217.85
2018,7,24,10,0,86.0,353.0,1.9,25.5,423.0,343.42,257.62
2018,7,24,10,15,78.5,351.0,1.85,25.8,416.5,345.81,258.76
2018,7,24,10,30,71.0,349.0,1.8,26.1,410.0,346.87,259.04
2018,7,24,10,45,110.0,381.5,1.8,26.45,479.5,408.08,303.51
2018,7,24,11,0,149.0,414.0,1.8,26.8,549.0,473.58,349.97
2018,7,24,11,15,86.0,338.0,1.75,27.0,416.5,370.88,275.16
2018,7,24,11,30,23.0,262.0,1.7,27.2,284.0,254.76,189.15
2018,7,24,11,45,17.0,237.5,1.65,27.45,254.0,230.0,170.79
2018,7,24,12,0,11.0,213.0,1.6,27.7,224.0,200.2,148.25
2018,7,24,12,15,11.5,219.0,1.55,27.8,230.5,206.83,153.2
2018,7,24,12,30,12.0,225.0,1.5,27.9,237.0,213.47,158.05
2018,7,24,12,45,15.0,253.5,1.45,28.05,268.0,243.09,179.93
2018,7,24,13,0,18.0,282.0,1.4,28.2,299.0,273.11,201.81
2018,7,24,13,15,38.0,347.0,1.4,28.25,382.5,366.89,270.06
2018,7,24,13,30,58.0,412.0,1.4,28.3,466.0,453.91,331.47
2018,7,24,13,45,118.5,419.0,1.45,28.35,526.5,539.08,392.21
2018,7,24,14,0,179.0,426.0,1.5,28.4,587.0,610.33,442.45
2018,7,24,14,15,203.0,416.0,1.5,28.35,593.0,626.88,454.44
2018,7,24,14,30,227.0,406.0,1.5,28.3,599.0,642.14,466.05
2018,7,24,14,45,154.0,377.0,1.5,28.25,505.5,540.44,395.61
2018,7,24,15,0,81.0,348.0,1.5,28.2,412.0,423.09,312.79
2018,7,24,15,15,48.5,291.0,1.5,28.1,329.0,332.38,248.01
2018,7,24,15,30,16.0,234.0,1.5,28.0,246.0,230.73,172.8
2018,7,24,15,45,9.5,200.5,1.55,27.95,207.5,192.48,144.52
2018,7,24,16,0,3.0,167.0,1.6,27.9,169.0,154.65,115.87
2018,7,24,16,15,2.5,152.5,1.55,27.7,154.0,140.65,105.53
2018,7,24,16,30,2.0,138.0,1.5,27.5,139.0,126.67,95.07
2018,7,24,16,45,3.0,134.5,1.45,27.35,136.0,124.57,93.86
2018,7,24,17,0,4.0,131.0,1.4,27.2,133.0,122.54,92.67
2018,7,24,17,15,65.5,134.0,1.3,26.9,159.5,176.25,136.98
2018,7,24,17,30,127.0,137.0,1.2,26.6,186.0,228.08,178.66
2018,7,24,17,45,166.5,119.5,1.1,26.3,173.5,227.01,178.16
2018,7,24,18,0,206.0,102.0,1.0,26.0,161.0,230.65,180.61
2018,7,24,18,15,175.5,80.5,1.0,26.0,123.5,181.07,140.15
2018,7,24,18,30,145.0,59.0,1.0,26.0,86.0,134.19,101.3
2018,7,24,18,45,103.0,43.5,0.85,25.05,60.0,93.65,67.44
2018,7,24,19,0,61.0,28.0,0.7,24.1,34.0,52.13,31.49
2018,7,24,19,15,35.0,16.0,0.75,23.9,19.0,23.34,0.0
2018,7,24,19,30,9.0,4.0,0.8,23.7,4.0,3.64,0.0
2018,7,24,19,45,4.5,2.0,0.85,23.5,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.95,23.2,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.05,22.95,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.15,22.35,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.05,22.2,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.55,21.75,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.45,21.7,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.35,21.7,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.25,21.7,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.2,21.7,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.15,21.65,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,5,15,11.0,3.5,0.15,21.7,3.5,0.0,0.0
2018,7,25,5,30,22.0,7.0,0.2,21.8,7.0,6.37,0.0
2018,7,25,5,45,11.0,14.0,0.25,21.9,14.0,12.57,0.31
2018,7,25,6,0,0.0,21.0,0.3,22.0,21.0,18.49,9.69
2018,7,25,6,15,0.0,32.0,0.3,22.3,32.0,28.21,18.55
2018,7,25,6,30,0.0,43.0,0.3,22.6,43.0,37.94,27.23
2018,7,25,6,45,1.0,49.0,0.35,22.85,49.5,43.25,31.95
2018,7,25,7,0,2.0,55.0,0.4,23.1,56.0,48.57,36.53
2018,7,25,7,15,92.5,95.0,0.4,23.4,132.5,75.78,59.66
2018,7,25,7,30,183.0,135.0,0.4,23.7,209.0,97.35,77.53
2018,7,25,7,45,365.0,131.0,0.4,24.05,304.5,87.47,68.81
2018,7,25,8,0,547.0,127.0,0.4,24.4,400.0,107.69,67.9
2018,7,25,8,15,339.0,187.0,0.4,24.65,362.0,172.65,118.02
2018,7,25,8,30,131.0,247.0,0.4,24.9,324.0,210.34,154.17
2018,7,25,8,45,109.5,267.5,0.45,25.2,335.5,232.75,171.77
2018,7,25,9,0,88.0,288.0,0.5,25.5,347.0,258.22,191.54
2018,7,25,9,15,133.0,317.5,0.55,25.65,413.0,300.32,221.85
2018,7,25,9,30,178.0,347.0,0.6,25.8,479.0,353.65,260.36
2018,7,25,9,45,163.0,361.0,0.7,25.95,487.0,372.98,274.87
2018,7,25,10,0,148.0,375.0,0.8,26.1,495.0,390.5,287.92
2018,7,25,10,15,141.0,383.0,0.9,26.25,501.0,406.12,299.38
2018,7,25,10,30,134.0,391.0,1.0,26.4,507.0,420.71,309.93
2018,7,25,10,45,125.0,384.5,1.15,26.55,495.0,420.86,310.39
2018,7,25,11,0,116.0,378.0,1.3,26.7,483.0,419.41,309.67
2018,7,25,11,15,97.0,375.5,1.3,26.85,464.5,412.37,304.12
2018,7,25,11,30,78.0,373.0,1.3,27.0,446.0,398.54,293.71
2018,7,25,11,45,43.0,250.5,1.35,27.15,291.0,263.62,195.84
2018,7,25,12,0,8.0,128.0,1.4,27.3,136.0,121.27,88.65
2018,7,25,12,15,4.0,108.0,1.35,27.4,112.0,100.08,72.48
2018,7,25,12,30,0.0,88.0,1.3,27.5,88.0,78.59,55.76
2018,7,25,12,45,0.5,90.5,1.3,27.6,91.0,81.33,57.91
2018,7,25,13,0,1.0,93.0,1.3,27.7,94.0,84.08,60.04
2018,7,25,13,15,3.0,122.0,1.3,27.7,125.0,112.25,81.82
2018,7,25,13,30,5.0,151.0,1.3,27.7,156.0,140.67,103.59
2018,7,25,13,45,32.0,237.5,1.35,27.7,266.5,257.23,192.04
2018,7,25,14,0,59.0,324.0,1.4,27.7,377.0,371.32,275.57
2018,7,25,14,15,116.5,368.0,1.45,27.7,468.5,491.05,361.81
2018,7,25,14,30,174.0,412.0,1.5,27.7,560.0,596.39,435.65
2018,7,25,14,45,226.5,386.5,1.55,27.7,571.5,622.2,455.18
2018,7,25,15,0,279.0,361.0,1.6,27.7,583.0,661.64,484.33
2018,7,25,15,15,313.0,333.0,1.6,27.6,570.0,661.36,486.14
2018,7,25,15,30,347.0,305.0,1.6,27.5,557.0,657.99,486.24
2018,7,25,15,45,304.0,295.0,1.65,27.4,506.0,601.34,447.87
2018,7,25,16,0,261.0,285.0,1.7,27.3,455.0,545.73,409.82
2018,7,25,16,15,237.0,263.5,1.6,27.15,409.0,494.9,374.47
2018,7,25,16,30,213.0,242.0,1.5,27.0,363.0,430.5,328.79
2018,7,25,16,45,191.5,216.5,1.45,26.85,317.5,379.18,291.96
2018,7,25,17,0,170.0,191.0,1.4,26.7,272.0,328.81,254.97
2018,7,25,17,15,98.5,156.0,1.3,26.45,201.5,234.48,182.42
2018,7,25,17,30,27.0,121.0,1.2,26.2,131.0,136.45,104.94
2018,7,25,17,45,129.5,107.5,1.05,25.95,145.5,191.52,150.55
2018,7,25,18,0,232.0,94.0,0.9,25.7,160.0,235.22,184.67
2018,7,25,18,15,226.0,77.5,0.9,25.7,131.0,201.94,156.63
2018,7,25,18,30,220.0,61.0,0.9,25.7,102.0,177.63,134.86
2018,7,25,18,45,143.0,45.0,0.7,24.9,68.5,110.69,80.04
2018,7,25,19,0,66.0,29.0,0.5,24.1,35.0,61.13,37.4
2018,7,25,19,15,37.0,16.5,0.5,24.0,19.5,24.29,0.0
2018,7,25,19,30,8.0,4.0,0.5,23.9,4.0,3.64,0.0
2018,7,25,19,45,4.0,2.0,0.45,23.8,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.45,22.75,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.5,22.45,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.55,21.9,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.65,19.6,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,7,26,5,15,23.0,4.5,0.85,20.05,5.0,0.0,0.0
2018,7,26,5,30,46.0,9.0,1.0,20.4,10.0,8.19,0.0
2018,7,26,5,45,144.5,23.0,1.2,20.8,37.0,18.13,1.8
2018,7,26,6,0,243.0,37.0,1.4,21.2,64.0,28.81,18.14
2018,7,26,6,15,328.5,48.5,1.3,21.65,105.0,37.22,26.21
2018,7,26,6,30,414.0,60.0,1.2,22.1,146.0,46.6,34.68
2018,7,26,6,45,475.5,68.0,1.15,22.6,193.5,51.14,38.75
2018,7,26,7,0,537.0,76.0,1.1,23.1,241.0,55.53,42.49
2018,7,26,7,15,581.0,82.5,1.15,23.95,291.5,58.45,44.76
2018,7,26,7,30,625.0,89.0,1.2,24.8,342.0,61.22,46.83
2018,7,26,7,45,657.5,93.5,1.2,25.7,392.0,62.32,47.4
2018,7,26,8,0,690.0,98.0,1.2,26.6,442.0,93.02,52.49
2018,7,26,8,15,714.0,102.5,1.25,27.2,491.0,144.65,80.56
2018,7,26,8,30,738.0,107.0,1.3,27.8,540.0,204.37,124.11
2018,7,26,8,45,756.5,110.5,1.3,28.4,586.0,258.9,167.9
2018,7,26,9,0,775.0,114.0,1.3,29.0,632.0,315.15,214.19
2018,7,26,9,15,790.0,116.5,1.3,29.4,674.5,370.84,259.97
2018,7,26,9,30,805.0,119.0,1.3,29.8,717.0,427.31,305.2
2018,7,26,9,45,816.5,121.0,1.35,30.2,754.0,482.27,348.16
2018,7,26,10,0,828.0,123.0,1.4,30.6,791.0,538.86,390.8
2018,7,26,10,15,838.0,124.0,1.4,30.85,823.0,590.63,428.75
2018,7,26,10,30,848.0,125.0,1.4,31.1,855.0,641.54,464.9
2018,7,26,10,45,855.5,125.5,1.4,31.35,880.5,689.25,497.82
2018,7,26,11,0,863.0,126.0,1.4,31.6,906.0,735.41,528.79
2018,7,26,11,15,803.0,166.0,1.4,31.8,903.0,767.64,548.53
2018,7,26,11,30,743.0,206.0,1.4,32.0,900.0,793.7,563.75
2018,7,26,11,45,813.0,165.0,1.4,32.2,932.5,842.45,594.6
2018,7,26,12,0,883.0,124.0,1.4,32.4,965.0,888.14,622.05
2018,7,26,12,15,886.0,122.5,1.45,32.5,968.5,917.34,639.93
2018,7,26,12,30,889.0,121.0,1.5,32.6,972.0,943.59,656.14
2018,7,26,12,45,891.0,118.5,1.5,32.75,968.0,964.84,668.54
2018,7,26,13,0,893.0,116.0,1.5,32.9,964.0,982.77,678.98
2018,7,26,13,15,891.0,115.0,1.5,32.95,952.0,994.8,686.22
2018,7,26,13,30,889.0,114.0,1.5,33.0,940.0,1003.23,691.44
2018,7,26,13,45,886.0,113.5,1.5,33.0,921.5,1007.52,694.47
2018,7,26,14,0,883.0,113.0,1.5,33.0,903.0,1008.16,695.45
2018,7,26,14,15,877.5,111.0,1.55,32.95,876.5,1001.08,692.8
2018,7,26,14,30,872.0,109.0,1.6,32.9,850.0,990.38,688.11
2018,7,26,14,45,864.5,107.0,1.6,32.85,817.5,974.18,679.48
2018,7,26,15,0,857.0,105.0,1.6,32.8,785.0,954.59,668.88
2018,7,26,15,15,845.5,103.5,1.6,32.7,746.5,928.51,654.42
2018,7,26,15,30,834.0,102.0,1.6,32.6,708.0,899.52,638.14
2018,7,26,15,45,819.5,100.0,1.55,32.45,664.5,864.55,617.54
2018,7,26,16,0,805.0,98.0,1.5,32.3,621.0,835.23,600.5
2018,7,26,16,15,786.0,95.0,1.45,32.2,573.5,790.48,573.1
2018,7,26,16,30,767.0,92.0,1.4,32.1,526.0,744.19,544.45
2018,7,26,16,45,742.5,88.5,1.4,31.95,476.5,691.82,511.78
2018,7,26,17,0,718.0,85.0,1.4,31.8,427.0,638.95,478.03
2018,7,26,17,15,686.0,80.5,1.25,31.3,376.0,582.09,439.25
2018,7,26,17,30,654.0,76.0,1.1,30.8,325.0,523.83,397.69
2018,7,26,17,45,610.0,70.5,1.0,30.3,275.0,458.67,349.95
2018,7,26,18,0,566.0,65.0,0.9,29.8,225.0,396.47,302.57
2018,7,26,18,15,502.0,57.0,0.9,29.8,177.5,325.11,246.39
2018,7,26,18,30,438.0,49.0,0.9,29.8,130.0,259.8,193.04
2018,7,26,18,45,342.0,39.0,0.85,28.6,90.0,187.1,133.91
2018,7,26,19,0,246.0,29.0,0.8,27.4,50.0,125.02,76.93
2018,7,26,19,15,138.0,16.5,0.8,27.15,27.0,49.58,0.0
2018,7,26,19,30,30.0,4.0,0.8,26.9,4.0,3.64,0.0
2018,7,26,19,45,15.0,2.0,0.8,26.65,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.8,25.75,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.8,25.25,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.75,23.9,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,0.65,23.1,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,0.55,22.7,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,0.5,21.65,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,0.5,21.15,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,7,27,5,15,24.0,4.0,0.6,21.35,4.5,0.0,0.0
2018,7,27,5,30,48.0,8.0,0.7,21.8,9.0,7.28,0.0
2018,7,27,5,45,94.5,21.0,0.75,22.2,29.0,16.5,0.0
2018,7,27,6,0,141.0,34.0,0.8,22.6,49.0,26.28,15.88
2018,7,27,6,15,202.5,51.0,0.7,23.2,85.5,38.82,27.38
2018,7,27,6,30,264.0,68.0,0.6,23.8,122.0,50.89,38.08
2018,7,27,6,45,410.0,69.5,0.55,24.4,181.5,51.48,38.73
2018,7,27,7,0,556.0,71.0,0.5,25.0,241.0,51.72,38.89
2018,7,27,7,15,600.0,77.5,0.6,26.0,292.0,54.83,41.3
2018,7,27,7,30,644.0,84.0,0.7,27.0,343.0,57.77,43.48
2018,7,27,7,45,677.0,88.0,0.8,27.95,393.5,58.7,43.91
2018,7,27,8,0,710.0,92.0,0.9,28.9,444.0,89.4,48.8
2018,7,27,8,15,734.0,95.5,1.05,29.4,493.0,146.81,80.73
2018,7,27,8,30,758.0,99.0,1.2,29.9,542.0,201.24,119.79
2018,7,27,8,45,777.0,101.5,1.35,30.35,588.5,256.32,164.0
2018,7,27,9,0,796.0,104.0,1.5,30.8,635.0,313.14,210.95
2018,7,27,9,15,805.5,108.5,1.6,31.1,676.0,369.73,257.83
2018,7,27,9,30,815.0,113.0,1.7,31.4,717.0,426.49,303.79
2018,7,27,9,45,820.0,118.0,1.8,31.65,752.5,484.29,349.19
2018,7,27,10,0,825.0,123.0,1.9,31.9,788.0,537.46,389.99
2018,7,27,10,15,834.0,124.5,1.95,32.15,819.5,588.98,428.25
2018,7,27,10,30,843.0,126.0,2.0,32.4,851.0,639.55,464.72
2018,7,27,10,45,850.0,126.5,2.05,32.6,876.0,686.77,498.05
2018,7,27,11,0,857.0,127.0,2.1,32.8,901.0,732.39,529.51
2018,7,27,11,15,851.5,133.5,2.15,32.95,915.5,771.87,555.23
2018,7,27,11,30,846.0,140.0,2.2,33.1,930.0,808.47,578.44
2018,7,27,11,45,838.5,146.0,2.25,33.25,936.5,840.01,598.26
2018,7,27,12,0,831.0,152.0,2.3,33.4,943.0,868.43,616.04
2018,7,27,12,15,807.5,166.5,2.35,33.5,937.0,897.08,634.09
2018,7,27,12,30,784.0,181.0,2.4,33.6,931.0,913.46,644.35
2018,7,27,12,45,768.5,188.0,2.4,33.7,920.0,926.41,652.19
2018,7,27,13,0,753.0,195.0,2.4,33.8,909.0,935.83,657.92
2018,7,27,13,15,800.5,166.5,2.4,33.8,917.0,968.88,678.82
2018,7,27,13,30,848.0,138.0,2.4,33.8,925.0,987.09,690.25
2018,7,27,13,45,843.5,136.5,2.4,33.8,905.0,988.98,691.78
2018,7,27,14,0,839.0,135.0,2.4,33.8,885.0,987.32,691.39
2018,7,27,14,15,832.0,133.5,2.4,33.75,858.5,979.65,687.54
2018,7,27,14,30,825.0,132.0,2.4,33.7,832.0,968.54,681.7
2018,7,27,14,45,800.0,137.0,2.4,33.65,794.0,954.27,674.01
2018,7,27,15,0,775.0,142.0,2.4,33.6,756.0,926.21,657.66
2018,7,27,15,15,762.5,139.0,2.35,33.45,717.5,898.88,641.69
2018,7,27,15,30,750.0,136.0,2.3,33.3,679.0,868.85,623.93
2018,7,27,15,45,743.0,129.0,2.25,33.15,639.0,836.96,604.89
2018,7,27,16,0,736.0,122.0,2.2,33.0,599.0,802.46,584.03
2018,7,27,16,15,723.0,115.5,2.1,32.8,554.5,764.79,560.64
2018,7,27,16,30,710.0,109.0,2.0,32.6,510.0,721.35,533.13
2018,7,27,16,45,634.5,115.5,1.9,32.4,448.5,643.35,481.38
2018,7,27,17,0,559.0,122.0,1.8,32.2,387.0,568.57,429.07
2018,7,27,17,15,573.5,105.5,1.6,31.65,349.5,534.54,406.07
2018,7,27,17,30,588.0,89.0,1.4,31.1,312.0,497.32,379.54
2018,7,27,17,45,541.0,82.0,1.25,30.6,263.0,431.65,330.67
2018,7,27,18,0,494.0,75.0,1.1,30.1,214.0,369.3,282.78
2018,7,27,18,15,416.5,66.0,1.1,30.1,166.5,293.85,223.34
2018,7,27,18,30,339.0,57.0,1.1,30.1,119.0,223.86,166.68
2018,7,27,18,45,248.0,43.5,0.95,28.75,81.0,155.81,111.46
2018,7,27,19,0,157.0,30.0,0.8,27.4,43.0,97.6,58.63
2018,7,27,19,15,87.5,17.0,0.8,27.2,23.5,37.36,0.0
2018,7,27,19,30,18.0,4.0,0.8,27.0,4.0,0.0,0.0
2018,7,27,19,45,9.0,2.0,0.8,26.8,2.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,0.8,26.6,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,0.7,25.55,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,0.65,25.1,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,0.6,24.75,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.55,24.4,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.55,24.05,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,0.85,23.15,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.2,22.55,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.45,22.25,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.7,21.95,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.85,21.7,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,21.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.95,21.45,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.0,21.25,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,7,28,5,15,6.0,3.0,2.15,21.5,3.0,0.0,0.0
2018,7,28,5,30,12.0,6.0,2.3,21.8,6.0,5.46,0.0
2018,7,28,5,45,67.0,21.5,2.4,22.1,28.0,17.47,0.0
2018,7,28,6,0,122.0,37.0,2.5,22.4,50.0,29.59,18.45
2018,7,28,6,15,238.5,52.0,2.6,22.95,94.5,39.74,28.11
2018,7,28,6,30,355.0,67.0,2.7,23.5,139.0,50.53,37.76
2018,7,28,6,45,297.5,78.5,2.75,24.1,151.0,57.62,44.02
2018,7,28,7,0,240.0,90.0,2.8,24.7,163.0,68.53,53.3
2018,7,28,7,15,148.0,109.5,2.8,25.25,157.0,86.0,67.93
2018,7,28,7,30,56.0,129.0,2.8,25.8,151.0,103.91,82.64
2018,7,28,7,45,303.0,130.5,2.8,26.4,277.5,86.89,67.9
2018,7,28,8,0,550.0,132.0,2.8,27.0,404.0,110.92,70.41
2018,7,28,8,15,618.0,129.5,2.65,27.45,465.5,153.63,91.68
2018,7,28,8,30,686.0,127.0,2.5,27.9,527.0,204.74,126.96
2018,7,28,8,45,671.0,142.5,2.4,28.4,561.0,258.48,171.41
2018,7,28,9,0,656.0,158.0,2.3,28.9,595.0,310.27,215.04
2018,7,28,9,15,682.5,160.0,2.05,29.3,640.5,363.79,258.28
2018,7,28,9,30,709.0,162.0,1.8,29.7,686.0,419.63,302.15
2018,7,28,9,45,747.5,154.0,1.6,30.1,732.0,477.94,346.39
2018,7,28,10,0,786.0,146.0,1.4,30.5,778.0,535.11,388.25
2018,7,28,10,15,795.0,148.0,1.2,30.8,809.0,586.31,424.32
2018,7,28,10,30,804.0,150.0,1.0,31.1,840.0,636.74,458.06
2018,7,28,10,45,795.0,160.0,0.8,31.35,859.5,681.04,485.84
2018,7,28,11,0,786.0,170.0,0.6,31.6,879.0,722.59,510.25
2018,7,28,11,15,706.0,216.5,0.6,31.8,863.0,742.11,520.98
2018,7,28,11,30,626.0,263.0,0.6,32.0,847.0,752.31,525.58
2018,7,28,11,45,405.0,345.5,0.6,32.2,725.0,670.47,468.97
2018,7,28,12,0,184.0,428.0,0.6,32.4,603.0,561.21,393.52
2018,7,28,12,15,201.0,445.0,0.7,32.5,636.5,602.94,422.87
2018,7,28,12,30,218.0,462.0,0.8,32.6,670.0,645.22,450.91
2018,7,28,12,45,215.5,462.5,0.9,32.7,667.5,653.32,456.59
2018,7,28,13,0,213.0,463.0,1.0,32.8,665.0,660.23,461.85
2018,7,28,13,15,318.5,415.5,1.05,32.8,713.0,736.63,514.62
2018,7,28,13,30,424.0,368.0,1.1,32.8,761.0,813.83,566.3
2018,7,28,13,45,574.0,285.5,1.15,32.85,805.0,890.4,618.4
2018,7,28,14,0,724.0,203.0,1.2,32.9,849.0,962.47,665.04
2018,7,28,14,15,528.0,281.5,1.2,32.8,745.0,844.52,589.72
2018,7,28,14,30,332.0,360.0,1.2,32.7,641.0,715.88,504.97
2018,7,28,14,45,350.0,328.0,1.15,32.6,614.0,699.02,496.78
2018,7,28,15,0,368.0,296.0,1.1,32.5,587.0,695.83,496.1
2018,7,28,15,15,349.5,287.0,1.1,32.35,552.0,647.77,465.77
2018,7,28,15,30,331.0,278.0,1.1,32.2,517.0,615.08,445.34
2018,7,28,15,45,350.0,254.5,1.05,32.05,493.5,599.83,436.98
2018,7,28,16,0,369.0,231.0,1.0,31.9,470.0,597.94,437.14
2018,7,28,16,15,337.0,211.5,0.95,31.75,417.0,522.5,386.4
2018,7,28,16,30,305.0,192.0,0.9,31.6,364.0,463.9,346.52
2018,7,28,16,45,364.0,167.5,0.8,31.4,353.5,486.11,364.18
2018,7,28,17,0,423.0,143.0,0.7,31.2,343.0,486.57,365.77
2018,7,28,17,15,496.5,119.5,0.6,30.9,327.0,491.3,370.29
2018,7,28,17,30,570.0,96.0,0.5,30.6,311.0,493.93,372.29
2018,7,28,17,45,524.5,87.0,0.4,30.25,261.5,427.63,323.37
2018,7,28,18,0,479.0,78.0,0.3,29.9,212.0,364.58,275.78
2018,7,28,18,15,414.0,67.5,0.3,29.9,166.0,290.87,218.78
2018,7,28,18,30,349.0,57.0,0.3,29.9,120.0,228.32,168.46
2018,7,28,18,45,260.5,43.5,0.2,28.9,82.0,160.66,113.82
2018,7,28,19,0,172.0,30.0,0.1,27.9,44.0,101.87,59.31
2018,7,28,19,15,94.5,16.5,0.15,27.6,23.5,38.63,0.0
2018,7,28,19,30,17.0,3.0,0.2,27.3,3.0,0.0,0.0
2018,7,28,19,45,8.5,1.5,0.25,27.0,1.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,0.3,26.7,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,0.4,26.35,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,0.55,25.7,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.6,25.05,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.65,24.35,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.7,23.75,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.75,22.9,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.95,22.3,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.2,22.05,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.85,21.55,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.05,21.2,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.15,20.85,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.2,20.55,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.2,20.25,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,29,5,15,12.5,3.5,2.2,19.9,3.5,0.0,0.0
2018,7,29,5,30,25.0,7.0,2.3,20.1,7.0,6.37,0.0
2018,7,29,5,45,59.0,21.0,2.35,20.3,26.0,17.06,0.0
2018,7,29,6,0,93.0,35.0,2.4,20.5,45.0,28.04,17.24
2018,7,29,6,15,124.5,53.5,2.45,21.05,74.0,42.01,30.25
2018,7,29,6,30,156.0,72.0,2.5,21.6,103.0,55.56,42.38
2018,7,29,6,45,208.0,89.5,2.55,22.2,144.0,68.08,53.37
2018,7,29,7,0,260.0,107.0,2.6,22.8,185.0,80.21,63.74
2018,7,29,7,15,310.5,120.5,2.6,23.55,231.5,89.31,71.21
2018,7,29,7,30,361.0,134.0,2.6,24.3,278.0,92.11,73.17
2018,7,29,7,45,395.5,149.0,2.6,25.0,327.0,100.12,79.44
2018,7,29,8,0,430.0,164.0,2.6,25.7,376.0,127.81,87.18
2018,7,29,8,15,374.5,197.5,2.5,26.35,396.5,182.89,124.82
2018,7,29,8,30,319.0,231.0,2.4,27.0,417.0,224.46,157.66
2018,7,29,8,45,192.0,241.0,2.35,27.6,355.5,233.42,169.78
2018,7,29,9,0,65.0,251.0,2.3,28.2,294.0,224.66,167.25
2018,7,29,9,15,178.0,270.5,2.2,28.6,399.5,281.96,207.99
2018,7,29,9,30,291.0,290.0,2.1,29.0,505.0,353.07,259.55
2018,7,29,9,45,326.5,295.5,2.05,29.45,548.5,395.41,290.84
2018,7,29,10,0,362.0,301.0,2.0,29.9,592.0,441.13,324.25
2018,7,29,10,15,210.5,283.0,1.95,30.15,454.0,363.52,268.56
2018,7,29,10,30,59.0,265.0,1.9,30.4,316.0,268.9,198.39
2018,7,29,10,45,55.5,302.5,1.9,30.65,351.5,303.76,223.72
2018,7,29,11,0,52.0,340.0,1.9,30.9,387.0,338.94,248.44
2018,7,29,11,15,139.5,398.5,1.85,31.05,527.5,465.89,339.41
2018,7,29,11,30,227.0,457.0,1.8,31.2,668.0,598.46,430.45
2018,7,29,11,45,254.5,456.0,1.75,31.35,695.5,639.72,457.25
2018,7,29,12,0,282.0,455.0,1.7,31.5,723.0,678.19,482.54
2018,7,29,12,15,263.0,460.5,1.6,31.55,711.0,681.45,483.23
2018,7,29,12,30,244.0,466.0,1.5,31.6,699.0,682.65,482.79
2018,7,29,12,45,216.5,468.0,1.45,31.65,674.0,660.08,467.15
2018,7,29,13,0,189.0,470.0,1.4,31.7,649.0,644.41,456.05
2018,7,29,13,15,232.5,449.0,1.4,31.7,666.0,673.57,477.04
2018,7,29,13,30,276.0,428.0,1.4,31.7,683.0,715.82,505.85
2018,7,29,13,45,280.5,416.0,1.45,31.7,670.5,714.36,505.66
2018,7,29,14,0,285.0,404.0,1.5,31.7,658.0,711.22,504.82
2018,7,29,14,15,323.5,378.5,1.6,31.6,658.5,726.23,517.59
2018,7,29,14,30,362.0,353.0,1.7,31.5,659.0,738.88,528.74
2018,7,29,14,45,374.5,337.0,1.8,31.35,642.5,733.37,527.4
2018,7,29,15,0,387.0,321.0,1.9,31.2,626.0,725.63,524.76
2018,7,29,15,15,368.5,307.0,2.0,31.0,585.5,688.21,501.64
2018,7,29,15,30,350.0,293.0,2.1,30.8,545.0,649.78,477.61
2018,7,29,15,45,389.0,272.0,2.15,30.6,536.0,655.07,484.32
2018,7,29,16,0,428.0,251.0,2.2,30.4,527.0,671.52,498.08
2018,7,29,16,15,420.0,237.5,2.2,30.05,491.0,636.78,475.78
2018,7,29,16,30,412.0,224.0,2.2,29.7,455.0,587.29,443.32
2018,7,29,16,45,335.0,210.0,2.15,29.35,386.0,497.53,379.5
2018,7,29,17,0,258.0,196.0,2.1,29.0,317.0,412.94,317.81
2018,7,29,17,15,166.5,150.5,2.05,28.5,225.0,275.8,214.72
2018,7,29,17,30,75.0,105.0,2.0,28.0,133.0,159.4,123.58
2018,7,29,17,45,54.0,77.5,1.9,27.55,96.0,113.61,87.23
2018,7,29,18,0,33.0,50.0,1.8,27.1,59.0,63.87,46.85
2018,7,29,18,15,41.5,47.5,1.8,27.1,56.5,70.32,51.72
2018,7,29,18,30,50.0,45.0,1.8,27.1,54.0,70.42,50.85
2018,7,29,18,45,33.5,30.5,1.65,26.2,35.5,46.16,30.44
2018,7,29,19,0,17.0,16.0,1.5,25.3,17.0,22.84,9.31
2018,7,29,19,15,9.0,8.5,1.55,25.15,9.0,9.98,0.0
2018,7,29,19,30,1.0,1.0,1.6,25.0,1.0,0.0,0.0
2018,7,29,19,45,0.5,0.5,1.65,24.85,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.7,24.7,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.65,24.6,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.55,24.45,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.5,24.4,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,1.4,24.35,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.2,24.25,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.05,24.15,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.95,24.05,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.95,23.55,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.05,23.45,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.15,23.3,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.3,23.15,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.45,22.85,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.55,22.75,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.6,22.65,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.6,22.55,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.6,22.45,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,7,30,5,15,1.0,1.0,1.65,22.45,1.0,0.0,0.0
2018,7,30,5,30,2.0,2.0,1.7,22.5,2.0,1.82,0.0
2018,7,30,5,45,1.0,6.5,1.8,22.55,6.5,5.7,0.0
2018,7,30,6,0,0.0,11.0,1.9,22.6,11.0,9.66,2.14
2018,7,30,6,15,0.0,14.0,1.95,22.7,14.0,12.3,4.81
2018,7,30,6,30,0.0,17.0,2.0,22.8,17.0,14.94,7.26
2018,7,30,6,45,0.0,33.0,2.05,22.95,33.0,29.07,19.6
2018,7,30,7,0,0.0,49.0,2.1,23.1,49.0,43.24,31.9
2018,7,30,7,15,3.5,81.5,2.15,23.25,83.0,70.97,55.67
2018,7,30,7,30,7.0,114.0,2.2,23.4,117.0,96.83,77.45
2018,7,30,7,45,4.0,109.5,2.3,23.6,111.0,94.33,75.0
2018,7,30,8,0,1.0,105.0,2.4,23.8,105.0,91.58,69.04
2018,7,30,8,15,12.0,146.5,2.4,24.05,153.0,126.56,96.23
2018,7,30,8,30,23.0,188.0,2.4,24.3,201.0,162.84,123.89
2018,7,30,8,45,19.0,200.0,2.4,24.55,211.5,174.48,132.67
2018,7,30,9,0,15.0,212.0,2.4,24.8,222.0,185.62,141.04
2018,7,30,9,15,21.5,242.5,2.4,25.15,258.0,214.84,162.94
2018,7,30,9,30,28.0,273.0,2.4,25.5,294.0,240.52,181.9
2018,7,30,9,45,42.0,305.0,2.35,25.9,338.0,276.98,208.74
2018,7,30,10,0,56.0,337.0,2.3,26.3,382.0,315.61,236.9
2018,7,30,10,15,57.5,349.5,2.3,26.7,397.5,333.24,249.29
2018,7,30,10,30,59.0,362.0,2.3,27.1,413.0,351.05,261.76
2018,7,30,10,45,152.5,372.5,2.25,27.45,508.5,430.45,320.26
2018,7,30,11,0,246.0,383.0,2.2,27.8,604.0,519.74,384.41
2018,7,30,11,15,366.0,356.5,2.2,28.15,693.0,607.43,447.03
2018,7,30,11,30,486.0,330.0,2.2,28.5,782.0,701.52,512.62
2018,7,30,11,45,419.0,367.0,2.15,28.85,760.0,702.53,510.15
2018,7,30,12,0,352.0,404.0,2.1,29.2,738.0,692.58,500.92
2018,7,30,12,15,339.5,420.0,2.1,29.45,743.0,712.88,513.69
2018,7,30,12,30,327.0,436.0,2.1,29.7,748.0,731.53,525.01
2018,7,30,12,45,275.0,436.5,2.1,29.95,698.0,696.0,499.81
2018,7,30,13,0,223.0,437.0,2.1,30.2,648.0,645.25,464.74
2018,7,30,13,15,139.0,387.0,2.15,30.3,518.0,520.26,378.45
2018,7,30,13,30,55.0,337.0,2.2,30.4,388.0,377.34,276.6
2018,7,30,13,45,111.0,371.0,2.2,30.5,471.0,484.84,355.0
2018,7,30,14,0,167.0,405.0,2.2,30.6,554.0,579.29,421.35
2018,7,30,14,15,323.5,334.0,2.25,30.55,611.0,680.01,495.23
2018,7,30,14,30,480.0,263.0,2.3,30.5,668.0,778.26,565.76
2018,7,30,14,45,452.0,272.0,2.3,30.5,641.5,757.76,551.33
2018,7,30,15,0,424.0,281.0,2.3,30.5,615.0,735.74,536.81
2018,7,30,15,15,396.5,284.0,2.3,30.35,584.0,706.68,517.95
2018,7,30,15,30,369.0,287.0,2.3,30.2,553.0,661.45,488.24
2018,7,30,15,45,326.5,278.5,2.3,30.05,503.0,606.05,450.72
2018,7,30,16,0,284.0,270.0,2.3,29.9,453.0,551.63,413.25
2018,7,30,16,15,212.5,254.0,2.25,29.6,385.0,450.79,341.3
2018,7,30,16,30,141.0,238.0,2.2,29.3,317.0,369.54,281.64
2018,7,30,16,45,189.5,209.0,2.15,29.05,304.0,370.87,285.38
2018,7,30,17,0,238.0,180.0,2.1,28.8,291.0,380.24,294.32
2018,7,30,17,15,250.0,159.0,2.0,28.4,263.5,355.09,276.44
2018,7,30,17,30,262.0,138.0,1.9,28.0,236.0,328.01,256.62
2018,7,30,17,45,247.0,117.5,1.75,27.55,198.5,283.71,222.42
2018,7,30,18,0,232.0,97.0,1.6,27.1,161.0,240.24,187.89
2018,7,30,18,15,198.0,78.5,1.6,27.1,125.0,191.11,147.6
2018,7,30,18,30,164.0,60.0,1.6,27.1,89.0,145.29,109.2
2018,7,30,18,45,126.0,43.5,1.5,26.0,61.5,104.18,74.36
2018,7,30,19,0,88.0,27.0,1.4,24.9,34.0,64.98,34.55
2018,7,30,19,15,47.0,14.5,1.45,24.7,18.0,24.91,0.0
2018,7,30,19,30,6.0,2.0,1.5,24.5,2.0,0.0,0.0
2018,7,30,19,45,3.0,1.0,1.6,24.25,1.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.65,23.8,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.55,23.45,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.5,23.3,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.4,23.15,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.15,22.9,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.75,22.55,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.45,22.45,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,5,15,2.0,1.0,0.5,22.45,1.0,0.0,0.0
2018,7,31,5,30,4.0,2.0,0.6,22.7,2.0,1.82,0.0
2018,7,31,5,45,2.0,5.0,0.65,22.9,5.0,4.47,0.0
2018,7,31,6,0,0.0,8.0,0.7,23.1,8.0,7.02,0.0
2018,7,31,6,15,0.0,14.0,0.8,23.25,14.0,12.3,4.8
2018,7,31,6,30,0.0,20.0,0.9,23.4,20.0,17.58,9.53
2018,7,31,6,45,0.0,28.5,0.95,23.55,28.5,25.09,16.13
2018,7,31,7,0,0.0,37.0,1.0,23.7,37.0,32.6,22.66
2018,7,31,7,15,0.0,39.5,1.0,23.95,39.5,34.82,24.51
2018,7,31,7,30,0.0,42.0,1.0,24.2,42.0,37.04,26.32
2018,7,31,7,45,0.5,64.0,1.0,24.45,64.0,56.57,42.83
2018,7,31,8,0,1.0,86.0,1.0,24.7,86.0,76.1,56.32
2018,7,31,8,15,1.0,92.5,1.05,24.9,93.0,81.83,60.61
2018,7,31,8,30,1.0,99.0,1.1,25.1,100.0,87.57,64.91
2018,7,31,8,45,0.5,100.5,1.15,25.35,101.0,88.96,65.75
2018,7,31,9,0,0.0,102.0,1.2,25.6,102.0,90.26,66.52
2018,7,31,9,15,0.0,109.0,1.25,25.85,109.0,96.38,71.08
2018,7,31,9,30,0.0,116.0,1.3,26.1,116.0,102.53,75.64
2018,7,31,9,45,3.5,150.0,1.4,26.35,153.0,133.65,99.53
2018,7,31,10,0,7.0,184.0,1.5,26.6,190.0,165.24,123.46
2018,7,31,10,15,7.5,190.5,1.6,26.8,197.0,172.0,128.3
2018,7,31,10,30,8.0,197.0,1.7,27.0,204.0,178.82,133.25
2018,7,31,10,45,6.5,181.0,1.8,27.15,186.5,164.64,122.28
2018,7,31,11,0,5.0,165.0,1.9,27.3,169.0,150.09,111.07
2018,7,31,11,15,11.5,212.5,1.95,27.25,223.0,197.67,147.26
2018,7,31,11,30,18.0,260.0,2.0,27.2,277.0,249.61,186.11
2018,7,31,11,45,29.5,319.5,2.05,27.1,347.5,316.01,235.22
2018,7,31,12,0,41.0,379.0,2.1,27.0,418.0,384.58,285.02
2018,7,31,12,15,54.0,399.5,2.1,26.85,451.0,419.86,310.52
2018,7,31,12,30,67.0,420.0,2.1,26.7,484.0,456.13,336.71
2018,7,31,12,45,58.5,410.0,2.1,26.55,465.5,443.08,327.32
2018,7,31,13,0,50.0,400.0,2.1,26.4,447.0,429.08,317.48
2018,7,31,13,15,88.5,390.5,2.1,26.3,472.5,460.95,342.07
2018,7,31,13,30,127.0,381.0,2.1,26.2,498.0,507.5,376.58
2018,7,31,13,45,272.0,370.0,2.1,26.1,613.5,659.73,486.98
2018,7,31,14,0,417.0,359.0,2.1,26.0,729.0,812.0,592.43
2018,7,31,14,15,354.5,356.5,2.1,26.0,664.5,735.34,539.45
2018,7,31,14,30,292.0,354.0,2.1,26.0,600.0,671.46,495.83
2018,7,31,14,45,214.0,346.0,2.15,26.0,522.5,569.5,424.77
2018,7,31,15,0,136.0,338.0,2.2,26.0,445.0,484.54,363.64
2018,7,31,15,15,80.0,245.0,2.2,26.0,307.0,330.66,251.4
2018,7,31,15,30,24.0,152.0,2.2,26.0,169.0,167.46,127.0
2018,7,31,15,45,12.0,95.0,2.2,25.95,103.5,99.97,74.51
2018,7,31,16,0,0.0,38.0,2.2,25.9,38.0,33.6,21.43
2018,7,31,16,15,8.0,76.0,2.15,25.85,80.5,74.08,54.35
2018,7,31,16,30,16.0,114.0,2.1,25.8,123.0,121.33,92.39
2018,7,31,16,45,26.5,135.5,2.05,25.75,148.5,151.64,116.92
2018,7,31,17,0,37.0,157.0,2.0,25.7,174.0,182.94,142.13
2018,7,31,17,15,42.0,130.5,1.85,25.5,147.5,157.47,122.53
2018,7,31,17,30,47.0,104.0,1.7,25.3,121.0,131.38,102.18
2018,7,31,17,45,57.5,96.5,1.6,25.15,114.0,128.87,100.4
2018,7,31,18,0,68.0,89.0,1.5,25.0,107.0,133.91,104.22
2018,7,31,18,15,55.0,69.0,1.5,25.0,81.5,95.39,72.35
2018,7,31,18,30,42.0,49.0,1.5,25.0,56.0,66.2,47.81
2018,7,31,18,45,33.0,33.5,1.3,24.5,38.0,50.3,33.78
2018,7,31,19,0,24.0,18.0,1.1,24.0,20.0,27.66,11.06
2018,7,31,19,15,13.5,9.5,1.1,23.9,10.5,12.0,0.0
2018,7,31,19,30,3.0,1.0,1.1,23.8,1.0,0.0,0.0
2018,7,31,19,45,1.5,0.5,1.15,23.75,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.2,23.45,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.2,23.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.2,23.25,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.25,23.15,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.3,23.05,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.9,22.95,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.0,22.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.0,22.85,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.0,22.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.05,22.75,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.05,22.45,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.0,22.35,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.0,22.25,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.0,22.2,0.0,0.0,0.0
