Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,6,15,213.0,43.5,0.6,23.1,73.5,33.66,22.4
2018,8,11,6,30,299.0,59.0,0.6,23.6,110.0,44.94,32.71
2018,8,11,6,45,365.5,70.5,0.65,24.1,155.0,52.76,39.73
2018,8,11,7,0,432.0,82.0,0.7,24.6,200.0,60.3,46.26
2018,8,11,7,15,481.0,91.5,0.6,24.9,249.0,66.04,51.08
2018,8,11,7,30,530.0,101.0,0.5,25.2,298.0,71.72,55.69
2018,8,11,7,45,566.0,108.0,0.45,25.5,347.5,74.14,57.46
2018,8,11,8,0,602.0,115.0,0.4,25.8,397.0,99.26,61.45
2018,8,11,8,15,632.0,120.0,0.35,26.15,446.0,147.52,86.66
2018,8,11,8,30,662.0,125.0,0.3,26.5,495.0,199.52,123.44
2018,8,11,8,45,686.0,128.5,0.3,26.85,541.5,252.49,165.22
2018,8,11,9,0,710.0,132.0,0.3,27.2,588.0,307.95,210.04
2018,8,11,9,15,578.0,167.0,0.35,27.45,555.0,336.22,238.12
2018,8,11,9,30,446.0,202.0,0.4,27.7,522.0,348.67,252.27
2018,8,11,9,45,237.0,246.0,0.5,28.0,417.0,317.88,233.37
2018,8,11,10,0,28.0,290.0,0.6,28.3,312.0,264.3,194.71
2018,8,11,10,15,265.0,274.0,0.75,28.45,495.5,391.59,289.22
2018,8,11,10,30,502.0,258.0,0.9,28.6,679.0,546.97,400.2
2018,8,11,10,45,632.5,213.0,1.0,28.75,759.5,626.56,456.27
2018,8,11,11,0,763.0,168.0,1.1,28.9,840.0,713.42,517.04
2018,8,11,11,15,720.5,189.0,1.15,29.05,834.0,738.39,532.79
2018,8,11,11,30,678.0,210.0,1.2,29.2,828.0,756.99,544.6
2018,8,11,11,45,575.0,258.5,1.3,29.3,787.0,744.58,535.25
2018,8,11,12,0,472.0,307.0,1.4,29.4,746.0,723.16,519.83
2018,8,11,12,15,568.5,269.0,1.4,29.4,799.0,795.82,569.92
2018,8,11,12,30,665.0,231.0,1.4,29.4,852.0,870.01,619.15
2018,8,11,12,45,725.5,202.5,1.45,29.45,876.5,919.03,649.91
2018,8,11,13,0,786.0,174.0,1.5,29.5,901.0,960.05,675.67
2018,8,11,13,15,710.0,206.0,1.55,29.4,856.0,939.22,663.47
2018,8,11,13,30,634.0,238.0,1.6,29.3,811.0,907.12,644.65
2018,8,11,13,45,544.5,254.5,1.6,29.2,738.5,841.15,601.97
2018,8,11,14,0,455.0,271.0,1.6,29.1,666.0,767.63,553.86
2018,8,11,14,15,292.5,277.5,1.65,28.95,528.5,595.23,437.02
2018,8,11,14,30,130.0,284.0,1.7,28.8,391.0,423.99,314.94
2018,8,11,14,45,98.0,280.0,1.75,28.7,358.5,388.52,290.08
2018,8,11,15,0,66.0,276.0,1.8,28.6,326.0,337.06,252.51
2018,8,11,15,15,45.5,233.0,1.75,28.45,266.5,272.26,204.93
2018,8,11,15,30,25.0,190.0,1.7,28.3,207.0,208.2,156.89
2018,8,11,15,45,30.5,184.5,1.7,28.15,204.0,207.78,157.48
2018,8,11,16,0,36.0,179.0,1.7,28.0,201.0,207.04,157.66
2018,8,11,16,15,36.5,167.0,1.6,27.85,188.0,194.74,148.75
2018,8,11,16,30,37.0,155.0,1.5,27.7,175.0,182.3,139.69
2018,8,11,16,45,18.5,111.5,1.45,27.55,121.5,121.45,92.09
2018,8,11,17,0,0.0,68.0,1.4,27.4,68.0,60.11,43.05
2018,8,11,17,15,0.0,64.5,1.3,27.05,64.5,57.0,40.81
2018,8,11,17,30,0.0,61.0,1.2,26.7,61.0,53.89,38.45
2018,8,11,17,45,0.0,43.0,1.05,26.35,43.0,37.92,25.51
2018,8,11,18,0,0.0,25.0,0.9,26.0,25.0,21.99,12.45
2018,8,11,18,15,0.0,18.5,0.9,26.0,18.5,16.26,7.63
2018,8,11,18,30,0.0,12.0,0.9,26.0,12.0,10.53,2.79
2018,8,11,18,45,0.0,8.0,0.75,25.0,8.0,7.02,0.0
2018,8,11,19,0,0.0,4.0,0.6,24.0,4.0,3.64,0.0
2018,8,11,19,15,0.0,2.0,0.6,23.85,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,0.7,22.65,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.65,22.2,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,12,5,15,3.0,0.5,0.85,19.75,0.5,0.0,0.0
2018,8,12,5,30,6.0,1.0,1.0,20.2,1.0,0.0,0.0
2018,8,12,5,45,72.5,14.0,1.15,20.65,19.0,12.73,0.0
2018,8,12,6,0,139.0,27.0,1.3,21.1,37.0,21.24,7.0
2018,8,12,6,15,228.0,41.5,1.3,21.5,73.5,32.17,21.23
2018,8,12,6,30,317.0,56.0,1.3,21.9,110.0,42.74,31.03
2018,8,12,6,45,383.0,67.5,1.25,22.35,155.5,50.64,38.19
2018,8,12,7,0,449.0,79.0,1.2,22.8,201.0,58.26,44.86
2018,8,12,7,15,476.5,91.0,1.05,23.5,245.5,65.72,51.13
2018,8,12,7,30,504.0,103.0,0.9,24.2,290.0,72.82,56.9
2018,8,12,7,45,558.5,107.5,0.8,24.95,344.0,73.84,57.38
2018,8,12,8,0,613.0,112.0,0.7,25.7,398.0,97.52,59.95
2018,8,12,8,15,629.0,121.0,0.7,26.15,443.5,148.1,87.45
2018,8,12,8,30,645.0,130.0,0.7,26.6,489.0,200.72,125.53
2018,8,12,8,45,677.5,131.5,0.65,27.05,538.5,253.14,166.66
2018,8,12,9,0,710.0,133.0,0.6,27.5,588.0,309.08,211.67
2018,8,12,9,15,722.0,139.0,0.6,27.8,629.0,364.66,256.83
2018,8,12,9,30,734.0,145.0,0.6,28.1,670.0,420.88,301.24
2018,8,12,9,45,736.5,153.5,0.6,28.4,704.5,475.13,342.81
2018,8,12,10,0,739.0,162.0,0.6,28.7,739.0,528.57,382.24
2018,8,12,10,15,742.5,168.0,0.6,28.85,768.5,580.66,419.53
2018,8,12,10,30,746.0,174.0,0.6,29.0,798.0,629.49,453.44
2018,8,12,10,45,716.5,198.0,0.6,29.15,812.0,671.13,481.01
2018,8,12,11,0,687.0,222.0,0.6,29.3,826.0,708.86,505.16
2018,8,12,11,15,559.0,301.0,0.6,29.4,799.0,715.34,506.52
2018,8,12,11,30,431.0,380.0,0.6,29.5,772.0,710.78,500.53
2018,8,12,11,45,452.5,364.5,0.65,29.6,780.5,738.18,519.43
2018,8,12,12,0,474.0,349.0,0.7,29.7,789.0,764.82,537.37
2018,8,12,12,15,441.0,370.0,0.7,29.75,780.0,774.98,542.59
2018,8,12,12,30,408.0,391.0,0.7,29.8,771.0,781.81,545.85
2018,8,12,12,45,396.0,392.0,0.75,29.85,759.0,786.78,549.48
2018,8,12,13,0,384.0,393.0,0.8,29.9,747.0,778.37,544.96
2018,8,12,13,15,425.0,366.5,0.8,29.95,753.5,815.25,569.57
2018,8,12,13,30,466.0,340.0,0.8,30.0,760.0,839.15,585.67
2018,8,12,13,45,555.0,286.5,0.85,30.0,775.5,881.08,615.49
2018,8,12,14,0,644.0,233.0,0.9,30.0,791.0,925.02,646.01
2018,8,12,14,15,642.0,225.5,0.9,29.95,766.5,916.75,641.25
2018,8,12,14,30,640.0,218.0,0.9,29.9,742.0,905.34,635.35
2018,8,12,14,45,611.0,217.0,0.9,29.9,700.0,870.91,614.97
2018,8,12,15,0,582.0,216.0,0.9,29.9,658.0,834.26,592.94
2018,8,12,15,15,427.0,230.0,0.85,29.75,545.0,684.93,494.86
2018,8,12,15,30,272.0,244.0,0.8,29.6,432.0,529.15,389.02
2018,8,12,15,45,143.0,170.5,0.7,29.5,269.0,323.16,242.87
2018,8,12,16,0,14.0,97.0,0.6,29.4,106.0,103.75,76.1
2018,8,12,16,15,68.0,145.0,0.6,29.2,181.5,210.55,160.7
2018,8,12,16,30,122.0,193.0,0.6,29.0,257.0,307.29,234.25
2018,8,12,16,45,77.5,157.5,0.6,28.8,196.5,216.83,165.74
2018,8,12,17,0,33.0,122.0,0.6,28.6,136.0,143.74,109.32
2018,8,12,17,15,18.0,90.5,0.65,28.15,98.0,99.31,74.71
2018,8,12,17,30,3.0,59.0,0.7,27.7,60.0,54.01,38.4
2018,8,12,17,45,2.0,39.0,0.7,27.2,39.5,35.54,23.51
2018,8,12,18,0,1.0,19.0,0.7,26.7,19.0,17.23,8.51
2018,8,12,18,15,0.5,12.5,0.7,26.7,12.5,11.21,3.48
2018,8,12,18,30,0.0,6.0,0.7,26.7,6.0,5.26,0.0
2018,8,12,18,45,1.5,4.5,0.65,25.75,4.5,4.56,0.0
2018,8,12,19,0,3.0,3.0,0.6,24.8,3.0,3.62,0.0
2018,8,12,19,15,1.5,1.5,0.55,24.55,1.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.5,24.05,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.55,22.2,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.85,21.7,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.4,21.35,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.7,21.15,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.9,20.9,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.9,20.65,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.7,20.35,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.5,20.05,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.25,19.7,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,13,5,15,2.5,0.5,0.85,18.8,0.5,0.0,0.0
2018,8,13,5,30,5.0,1.0,1.0,19.1,1.0,0.0,0.0
2018,8,13,5,45,62.5,14.0,1.15,19.4,18.0,12.73,0.0
2018,8,13,6,0,120.0,27.0,1.3,19.7,35.0,21.25,6.1
2018,8,13,6,15,207.5,43.0,1.35,20.0,71.5,33.34,22.29
2018,8,13,6,30,295.0,59.0,1.4,20.3,108.0,45.03,33.18
2018,8,13,6,45,366.0,71.5,1.4,20.55,154.5,53.62,41.05
2018,8,13,7,0,437.0,84.0,1.4,20.8,201.0,61.91,48.4
2018,8,13,7,15,489.5,92.5,1.45,21.35,251.0,66.93,52.64
2018,8,13,7,30,542.0,101.0,1.5,21.9,301.0,72.09,56.85
2018,8,13,7,45,582.0,107.5,1.55,22.4,352.0,74.16,58.32
2018,8,13,8,0,622.0,114.0,1.6,22.9,403.0,99.47,62.17
2018,8,13,8,15,651.5,119.0,1.55,23.35,452.5,149.07,88.6
2018,8,13,8,30,681.0,124.0,1.5,23.8,502.0,202.34,127.3
2018,8,13,8,45,704.5,128.0,1.45,24.25,549.5,256.9,171.53
2018,8,13,9,0,728.0,132.0,1.4,24.7,597.0,313.88,218.92
2018,8,13,9,15,746.0,135.0,1.35,25.05,640.0,370.31,265.78
2018,8,13,9,30,764.0,138.0,1.3,25.4,683.0,431.33,314.76
2018,8,13,9,45,778.5,139.5,1.2,25.8,721.0,486.35,357.58
2018,8,13,10,0,793.0,141.0,1.1,26.2,759.0,541.63,398.87
2018,8,13,10,15,792.0,147.0,1.05,26.45,786.0,591.85,435.45
2018,8,13,10,30,791.0,153.0,1.0,26.7,813.0,640.29,469.42
2018,8,13,10,45,714.5,189.5,0.95,27.0,799.5,663.04,483.75
2018,8,13,11,0,638.0,226.0,0.9,27.3,786.0,677.68,491.95
2018,8,13,11,15,558.0,272.5,0.95,27.5,769.5,690.03,499.05
2018,8,13,11,30,478.0,319.0,1.0,27.7,753.0,695.35,501.03
2018,8,13,11,45,418.5,349.5,1.0,27.85,732.5,696.69,500.34
2018,8,13,12,0,359.0,380.0,1.0,28.0,712.0,685.51,491.41
2018,8,13,12,15,351.0,386.5,1.05,28.1,712.0,700.88,501.83
2018,8,13,12,30,343.0,393.0,1.1,28.2,712.0,714.51,510.79
2018,8,13,12,45,396.5,369.0,1.2,28.3,736.0,766.19,546.67
2018,8,13,13,0,450.0,345.0,1.3,28.4,760.0,808.11,575.83
2018,8,13,13,15,460.5,330.5,1.35,28.4,749.5,815.61,581.65
2018,8,13,13,30,471.0,316.0,1.4,28.4,739.0,820.7,586.36
2018,8,13,13,45,617.5,245.5,1.45,28.45,787.0,907.21,646.61
2018,8,13,14,0,764.0,175.0,1.5,28.5,835.0,978.2,691.99
2018,8,13,14,15,775.5,164.0,1.5,28.45,815.0,979.17,692.73
2018,8,13,14,30,787.0,153.0,1.5,28.4,795.0,976.32,692.06
2018,8,13,14,45,776.5,150.0,1.5,28.3,761.0,956.37,681.0
2018,8,13,15,0,766.0,147.0,1.5,28.2,727.0,933.25,668.17
2018,8,13,15,15,752.5,143.5,1.45,28.1,688.0,903.71,650.6
2018,8,13,15,30,739.0,140.0,1.4,28.0,649.0,877.17,634.99
2018,8,13,15,45,721.5,135.5,1.4,27.9,604.5,837.7,611.49
2018,8,13,16,0,704.0,131.0,1.4,27.8,560.0,796.27,586.53
2018,8,13,16,15,680.5,126.0,1.3,27.75,512.5,747.5,555.12
2018,8,13,16,30,657.0,121.0,1.2,27.7,465.0,697.78,522.69
2018,8,13,16,45,625.5,115.0,1.1,27.6,415.0,640.12,484.28
2018,8,13,17,0,594.0,109.0,1.0,27.5,365.0,582.86,444.34
2018,8,13,17,15,552.5,101.0,0.9,27.1,314.0,517.32,397.78
2018,8,13,17,30,511.0,93.0,0.8,26.7,263.0,453.92,351.26
2018,8,13,17,45,455.0,83.0,0.75,26.3,214.5,378.35,294.21
2018,8,13,18,0,399.0,73.0,0.7,25.9,166.0,313.17,242.79
2018,8,13,18,15,320.0,59.0,0.7,25.9,121.5,237.7,181.53
2018,8,13,18,30,241.0,45.0,0.7,25.9,77.0,170.96,125.73
2018,8,13,18,45,152.0,29.0,0.65,25.05,46.0,105.38,63.72
2018,8,13,19,0,63.0,13.0,0.6,24.2,15.0,30.55,0.0
2018,8,13,19,15,31.5,6.5,0.65,24.0,7.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,0.75,22.8,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,0.8,21.85,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,0.75,21.25,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,0.55,19.9,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,0.45,19.6,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,0.35,19.4,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,0.3,19.3,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,0.3,19.2,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,0.3,19.1,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,0.2,18.9,0.0,0.0,0.0
2018,8,14,5,15,0.0,0.0,0.3,19.15,0.0,0.0,0.0
2018,8,14,5,30,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,8,14,5,45,53.0,12.0,0.45,19.65,15.5,10.91,0.0
2018,8,14,6,0,106.0,24.0,0.5,19.9,31.0,18.86,3.74
2018,8,14,6,15,192.0,41.0,0.5,20.3,67.5,31.78,20.91
2018,8,14,6,30,278.0,58.0,0.5,20.7,104.0,44.26,32.47
2018,8,14,6,45,346.5,71.5,0.55,21.1,149.5,53.6,40.94
2018,8,14,7,0,415.0,85.0,0.6,21.5,195.0,62.6,48.84
2018,8,14,7,15,466.5,94.5,0.7,22.2,244.5,68.29,53.61
2018,8,14,7,30,518.0,104.0,0.8,22.9,294.0,73.74,58.01
2018,8,14,7,45,557.0,111.5,0.9,23.55,344.0,77.23,60.62
2018,8,14,8,0,596.0,119.0,1.0,24.2,394.0,102.35,64.68
2018,8,14,8,15,626.0,124.5,1.1,24.7,443.5,150.8,90.4
2018,8,14,8,30,656.0,130.0,1.2,25.2,493.0,203.04,128.02
2018,8,14,8,45,680.0,134.0,1.25,25.65,539.5,256.28,170.81
2018,8,14,9,0,704.0,138.0,1.3,26.1,586.0,312.04,216.87
2018,8,14,9,15,725.0,140.0,1.35,26.4,629.5,367.41,262.69
2018,8,14,9,30,746.0,142.0,1.4,26.7,673.0,427.79,311.21
2018,8,14,9,45,765.0,141.0,1.4,27.0,711.5,481.86,353.76
2018,8,14,10,0,784.0,140.0,1.4,27.3,750.0,536.68,395.51
2018,8,14,10,15,794.0,142.0,1.45,27.5,781.5,589.34,434.82
2018,8,14,10,30,804.0,144.0,1.5,27.7,813.0,641.29,472.47
2018,8,14,10,45,812.0,145.0,1.55,27.85,838.5,690.02,507.04
2018,8,14,11,0,820.0,146.0,1.6,28.0,864.0,737.34,539.84
2018,8,14,11,15,826.5,146.0,1.6,28.15,882.5,780.93,568.44
2018,8,14,11,30,833.0,146.0,1.6,28.3,901.0,816.29,590.46
2018,8,14,11,45,838.5,144.5,1.65,28.4,912.0,852.42,613.51
2018,8,14,12,0,844.0,143.0,1.7,28.5,923.0,886.08,634.86
2018,8,14,12,15,825.5,154.5,1.7,28.55,919.0,916.9,653.9
2018,8,14,12,30,807.0,166.0,1.7,28.6,915.0,935.73,665.34
2018,8,14,12,45,764.5,187.5,1.7,28.7,894.0,937.37,666.0
2018,8,14,13,0,722.0,209.0,1.7,28.8,873.0,942.43,669.11
2018,8,14,13,15,760.5,188.0,1.7,28.8,878.0,965.75,684.02
2018,8,14,13,30,799.0,167.0,1.7,28.8,883.0,994.13,701.91
2018,8,14,13,45,784.5,169.0,1.7,28.85,858.5,989.28,699.02
2018,8,14,14,0,770.0,171.0,1.7,28.9,834.0,980.85,694.39
2018,8,14,14,15,772.5,163.5,1.7,28.85,810.5,976.26,692.61
2018,8,14,14,30,775.0,156.0,1.7,28.8,787.0,968.07,688.65
2018,8,14,14,45,765.0,152.5,1.65,28.75,753.0,948.16,676.81
2018,8,14,15,0,755.0,149.0,1.6,28.7,719.0,925.1,663.16
2018,8,14,15,15,593.5,187.5,1.55,28.6,620.5,806.54,587.68
2018,8,14,15,30,432.0,226.0,1.5,28.5,522.0,677.87,500.45
2018,8,14,15,45,341.5,234.5,1.5,28.45,458.5,577.28,431.77
2018,8,14,16,0,251.0,243.0,1.5,28.4,395.0,498.86,375.96
2018,8,14,16,15,447.0,182.5,1.4,28.3,426.0,605.88,457.6
2018,8,14,16,30,643.0,122.0,1.3,28.2,457.0,687.67,517.19
2018,8,14,16,45,513.0,129.5,1.2,28.15,379.0,562.4,428.27
2018,8,14,17,0,383.0,137.0,1.1,28.1,301.0,454.84,349.93
2018,8,14,17,15,199.5,102.5,1.05,27.6,187.0,257.58,201.52
2018,8,14,17,30,16.0,68.0,1.0,27.1,73.0,74.5,55.14
2018,8,14,17,45,8.0,41.0,0.9,26.6,43.5,40.79,27.95
2018,8,14,18,0,0.0,14.0,0.8,26.1,14.0,12.3,4.46
2018,8,14,18,15,0.0,10.5,0.8,26.1,10.5,9.22,1.85
2018,8,14,18,30,0.0,7.0,0.8,26.1,7.0,6.14,0.0
2018,8,14,18,45,0.0,4.5,0.85,25.25,4.5,3.94,0.0
2018,8,14,19,0,0.0,2.0,0.9,24.4,2.0,1.82,0.0
2018,8,14,19,15,0.0,1.0,0.9,24.3,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,0.9,24.05,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,0.9,23.75,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,8,15,5,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,8,15,5,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,8,15,5,45,51.0,12.0,1.35,20.1,15.0,10.91,0.0
2018,8,15,6,0,102.0,24.0,1.5,20.5,30.0,19.44,2.68
2018,8,15,6,15,188.5,41.0,1.55,20.85,66.5,31.81,20.75
2018,8,15,6,30,275.0,58.0,1.6,21.2,103.0,44.31,32.36
2018,8,15,6,45,334.5,72.0,1.65,21.55,146.5,53.99,41.15
2018,8,15,7,0,394.0,86.0,1.7,21.9,190.0,63.3,49.36
2018,8,15,7,15,444.0,97.0,1.5,22.55,239.0,70.02,55.03
2018,8,15,7,30,494.0,108.0,1.3,23.2,288.0,76.44,60.26
2018,8,15,7,45,508.5,121.0,1.15,23.85,331.5,83.67,66.02
2018,8,15,8,0,523.0,134.0,1.0,24.5,375.0,110.68,72.86
2018,8,15,8,15,566.5,139.5,0.9,25.1,428.0,156.51,97.04
2018,8,15,8,30,610.0,145.0,0.8,25.7,481.0,207.35,132.68
2018,8,15,8,45,648.0,146.5,0.7,26.35,532.0,259.11,172.83
2018,8,15,9,0,686.0,148.0,0.6,27.0,583.0,315.17,217.31
2018,8,15,9,15,698.0,154.5,0.5,27.15,624.0,370.11,261.51
2018,8,15,9,30,710.0,161.0,0.4,27.3,665.0,425.73,304.76
2018,8,15,9,45,617.5,212.0,0.25,27.5,667.5,469.68,337.83
2018,8,15,10,0,525.0,263.0,0.1,27.7,670.0,502.06,360.5
2018,8,15,10,15,571.0,254.0,0.2,27.8,713.5,554.98,398.72
2018,8,15,10,30,617.0,245.0,0.3,27.9,757.0,611.41,438.57
2018,8,15,10,45,641.0,240.5,0.35,27.95,787.0,659.38,471.5
2018,8,15,11,0,665.0,236.0,0.4,28.0,817.0,707.81,504.2
2018,8,15,11,15,531.0,309.5,0.5,28.05,779.5,703.84,500.15
2018,8,15,11,30,397.0,383.0,0.6,28.1,742.0,688.37,488.57
2018,8,15,11,45,375.0,399.0,0.7,28.1,741.0,700.41,497.47
2018,8,15,12,0,353.0,415.0,0.8,28.1,740.0,714.87,507.4
2018,8,15,12,15,409.5,391.0,0.8,28.25,769.5,768.27,542.76
2018,8,15,12,30,466.0,367.0,0.8,28.4,799.0,816.11,573.78
2018,8,15,12,45,482.0,355.0,0.85,28.55,799.5,836.4,587.12
2018,8,15,13,0,498.0,343.0,0.9,28.7,800.0,854.7,599.58
2018,8,15,13,15,313.0,375.5,0.9,28.8,661.0,702.53,498.62
2018,8,15,13,30,128.0,408.0,0.9,28.9,522.0,542.95,389.5
2018,8,15,13,45,147.5,408.5,0.95,29.05,537.0,567.63,408.61
2018,8,15,14,0,167.0,409.0,1.0,29.2,552.0,591.78,425.73
2018,8,15,14,15,214.0,393.5,1.05,29.25,571.0,625.77,450.63
2018,8,15,14,30,261.0,378.0,1.1,29.3,590.0,675.38,485.43
2018,8,15,14,45,255.5,359.0,1.1,29.35,559.0,649.69,468.73
2018,8,15,15,0,250.0,340.0,1.1,29.4,528.0,622.6,451.74
2018,8,15,15,15,340.5,296.0,1.1,29.3,537.0,658.52,480.17
2018,8,15,15,30,431.0,252.0,1.1,29.2,546.0,705.67,514.95
2018,8,15,15,45,387.5,246.0,1.1,29.1,497.0,632.67,466.32
2018,8,15,16,0,344.0,240.0,1.1,29.0,448.0,577.82,429.81
2018,8,15,16,15,386.5,208.0,1.0,28.95,423.0,567.35,424.86
2018,8,15,16,30,429.0,176.0,0.9,28.9,398.0,568.11,426.8
2018,8,15,16,45,446.0,155.5,0.85,28.8,364.5,541.04,409.07
2018,8,15,17,0,463.0,135.0,0.8,28.7,331.0,510.85,388.86
2018,8,15,17,15,451.0,120.5,0.75,28.3,290.0,464.75,356.43
2018,8,15,17,30,439.0,106.0,0.7,27.9,249.0,418.49,322.76
2018,8,15,17,45,371.0,93.0,0.65,27.5,198.5,341.59,264.37
2018,8,15,18,0,303.0,80.0,0.6,27.1,148.0,271.1,209.02
2018,8,15,18,15,238.5,63.0,0.6,27.1,107.5,204.49,154.95
2018,8,15,18,30,174.0,46.0,0.6,27.1,67.0,136.9,99.02
2018,8,15,18,45,105.0,28.5,0.6,26.4,39.5,79.93,41.6
2018,8,15,19,0,36.0,11.0,0.6,25.7,12.0,20.64,0.0
2018,8,15,19,15,18.0,5.5,0.65,25.6,6.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,0.7,25.35,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,0.7,25.05,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,0.75,24.75,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,0.75,22.25,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,0.7,22.15,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,16,5,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,16,5,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,16,5,45,39.5,11.0,0.65,22.1,13.5,10.01,0.0
2018,8,16,6,0,79.0,22.0,0.6,22.3,27.0,17.89,0.51
2018,8,16,6,15,157.5,40.5,0.7,22.65,62.0,32.26,20.86
2018,8,16,6,30,236.0,59.0,0.8,23.0,97.0,45.02,32.69
2018,8,16,6,45,303.0,74.0,0.9,23.35,141.5,55.44,42.06
2018,8,16,7,0,370.0,89.0,1.0,23.7,186.0,65.46,50.82
2018,8,16,7,15,421.5,100.5,1.1,24.35,234.5,72.47,56.7
2018,8,16,7,30,473.0,112.0,1.2,25.0,283.0,79.18,62.12
2018,8,16,7,45,512.5,120.5,1.35,25.65,332.5,83.44,65.36
2018,8,16,8,0,552.0,129.0,1.5,26.3,382.0,108.69,70.19
2018,8,16,8,15,582.0,136.0,1.65,26.8,430.5,155.62,95.3
2018,8,16,8,30,612.0,143.0,1.8,27.3,479.0,206.42,131.72
2018,8,16,8,45,635.0,149.0,1.9,27.8,525.0,258.47,173.25
2018,8,16,9,0,658.0,155.0,2.0,28.3,571.0,313.05,217.99
2018,8,16,9,15,680.5,156.5,2.0,28.6,613.5,366.07,261.57
2018,8,16,9,30,703.0,158.0,2.0,28.9,656.0,420.95,305.71
2018,8,16,9,45,722.5,158.5,2.05,29.15,694.5,475.14,348.44
2018,8,16,10,0,742.0,159.0,2.1,29.4,733.0,530.23,390.62
2018,8,16,10,15,752.0,161.0,2.05,29.6,764.0,582.9,429.52
2018,8,16,10,30,762.0,163.0,2.0,29.8,795.0,632.99,465.44
2018,8,16,10,45,769.5,165.0,2.0,30.0,819.5,680.52,498.81
2018,8,16,11,0,777.0,167.0,2.0,30.2,844.0,726.73,530.44
2018,8,16,11,15,782.0,168.5,1.95,30.4,862.0,769.02,558.35
2018,8,16,11,30,787.0,170.0,1.9,30.6,880.0,809.35,583.5
2018,8,16,11,45,790.0,170.5,1.9,30.75,890.0,844.89,605.54
2018,8,16,12,0,793.0,171.0,1.9,30.9,900.0,877.94,625.85
2018,8,16,12,15,750.0,195.0,1.85,30.95,886.0,888.66,631.62
2018,8,16,12,30,707.0,219.0,1.8,31.0,872.0,902.11,639.38
2018,8,16,12,45,587.5,277.0,1.75,31.1,817.5,864.17,612.39
2018,8,16,13,0,468.0,335.0,1.7,31.2,763.0,818.25,579.74
2018,8,16,13,15,617.5,256.0,1.65,31.25,812.0,902.22,637.57
2018,8,16,13,30,767.0,177.0,1.6,31.3,861.0,973.75,681.91
2018,8,16,13,45,770.5,170.5,1.55,31.3,844.0,978.13,683.71
2018,8,16,14,0,774.0,164.0,1.5,31.3,827.0,978.96,684.18
2018,8,16,14,15,767.0,161.5,1.45,31.25,800.5,969.83,678.83
2018,8,16,14,30,760.0,159.0,1.4,31.2,774.0,957.3,671.6
2018,8,16,14,45,750.0,155.5,1.35,31.15,740.5,937.43,659.96
2018,8,16,15,0,740.0,152.0,1.3,31.1,707.0,920.76,650.46
2018,8,16,15,15,726.5,148.0,1.25,31.0,668.0,890.91,632.84
2018,8,16,15,30,713.0,144.0,1.2,30.9,629.0,858.48,613.68
2018,8,16,15,45,695.5,139.5,1.15,30.85,585.5,819.48,590.09
2018,8,16,16,0,678.0,135.0,1.1,30.8,542.0,778.61,565.12
2018,8,16,16,15,654.5,129.5,1.05,30.75,495.0,729.91,534.68
2018,8,16,16,30,631.0,124.0,1.0,30.7,448.0,680.33,503.23
2018,8,16,16,45,600.5,117.0,0.95,30.65,399.0,623.11,465.57
2018,8,16,17,0,570.0,110.0,0.9,30.6,350.0,566.3,426.68
2018,8,16,17,15,527.0,102.0,0.85,30.05,300.0,500.64,380.97
2018,8,16,17,30,484.0,94.0,0.8,29.5,250.0,432.57,331.91
2018,8,16,17,45,425.0,83.5,0.75,28.95,202.0,361.51,278.44
2018,8,16,18,0,366.0,73.0,0.7,28.4,154.0,295.84,226.95
2018,8,16,18,15,283.5,59.0,0.7,28.4,111.5,220.85,166.38
2018,8,16,18,30,201.0,45.0,0.7,28.4,69.0,155.26,111.65
2018,8,16,18,45,118.0,27.5,0.75,27.45,40.0,82.75,38.65
2018,8,16,19,0,35.0,10.0,0.8,26.5,11.0,19.4,0.0
2018,8,16,19,15,17.5,5.0,0.85,26.25,5.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,0.9,25.75,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.9,25.25,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.95,24.75,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.95,24.3,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.95,22.9,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.0,22.35,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.95,21.85,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,8,17,5,15,0.0,0.0,1.0,21.65,0.0,0.0,0.0
2018,8,17,5,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,17,5,45,31.5,10.5,1.25,22.5,12.5,9.55,0.0
2018,8,17,6,0,63.0,21.0,1.4,22.9,25.0,17.09,0.0
2018,8,17,6,15,133.5,40.0,1.55,23.35,58.0,31.82,20.29
2018,8,17,6,30,204.0,59.0,1.7,23.8,91.0,46.2,33.51
2018,8,17,6,45,284.0,74.0,1.85,24.25,137.0,55.44,41.86
2018,8,17,7,0,364.0,89.0,2.0,24.7,183.0,65.51,50.65
2018,8,17,7,15,408.5,100.5,2.1,25.2,229.0,72.48,56.53
2018,8,17,7,30,453.0,112.0,2.2,25.7,275.0,79.13,61.95
2018,8,17,7,45,483.0,123.5,2.3,26.25,322.0,85.36,66.86
2018,8,17,8,0,513.0,135.0,2.4,26.8,369.0,111.21,72.96
2018,8,17,8,15,548.0,142.0,2.5,27.2,418.5,156.82,97.61
2018,8,17,8,30,583.0,149.0,2.6,27.6,468.0,206.65,133.25
2018,8,17,8,45,605.5,156.5,2.7,28.05,514.0,258.05,174.34
2018,8,17,9,0,628.0,164.0,2.8,28.5,560.0,311.98,218.62
2018,8,17,9,15,659.0,164.5,2.85,28.7,606.0,365.51,262.62
2018,8,17,9,30,690.0,165.0,2.9,28.9,652.0,421.95,308.24
2018,8,17,9,45,666.0,185.0,3.0,29.15,676.5,471.38,347.96
2018,8,17,10,0,642.0,205.0,3.1,29.4,701.0,517.29,383.67
2018,8,17,10,15,640.0,215.5,3.15,29.55,727.0,564.38,419.17
2018,8,17,10,30,638.0,226.0,3.2,29.7,753.0,610.05,452.69
2018,8,17,10,45,601.0,253.5,3.25,29.9,762.5,645.01,477.22
2018,8,17,11,0,564.0,281.0,3.3,30.1,772.0,675.19,497.75
2018,8,17,11,15,484.0,330.0,3.35,30.2,757.5,687.48,504.68
2018,8,17,11,30,404.0,379.0,3.4,30.3,743.0,692.22,506.07
2018,8,17,11,45,347.0,409.0,3.45,30.45,724.0,687.52,501.47
2018,8,17,12,0,290.0,439.0,3.5,30.6,705.0,683.57,497.15
2018,8,17,12,15,291.5,436.5,3.5,30.6,704.5,697.84,507.11
2018,8,17,12,30,293.0,434.0,3.5,30.6,704.0,710.78,516.07
2018,8,17,12,45,310.0,426.5,3.55,30.65,710.5,732.22,531.33
2018,8,17,13,0,327.0,419.0,3.6,30.7,717.0,752.61,545.85
2018,8,17,13,15,361.5,399.5,3.6,30.7,724.5,776.77,563.49
2018,8,17,13,30,396.0,380.0,3.6,30.7,732.0,799.46,580.15
2018,8,17,13,45,386.5,372.0,3.6,30.65,709.0,787.96,572.89
2018,8,17,14,0,377.0,364.0,3.6,30.6,686.0,774.34,564.46
2018,8,17,14,15,415.5,335.0,3.6,30.55,679.0,800.36,584.03
2018,8,17,14,30,454.0,306.0,3.6,30.5,672.0,808.99,592.03
2018,8,17,14,45,416.5,307.5,3.6,30.4,632.0,770.74,566.41
2018,8,17,15,0,379.0,309.0,3.6,30.3,592.0,715.61,529.58
2018,8,17,15,15,286.5,306.5,3.5,30.2,513.5,619.43,461.69
2018,8,17,15,30,194.0,304.0,3.4,30.1,435.0,508.87,382.27
2018,8,17,15,45,289.5,265.0,3.35,29.95,445.5,565.84,427.56
2018,8,17,16,0,385.0,226.0,3.3,29.8,456.0,598.6,454.7
2018,8,17,16,15,449.0,188.5,3.15,29.55,434.5,615.03,469.0
2018,8,17,16,30,513.0,151.0,3.0,29.3,413.0,607.98,466.77
2018,8,17,16,45,452.5,145.0,2.8,29.1,357.5,534.24,413.07
2018,8,17,17,0,392.0,139.0,2.6,28.9,302.0,464.04,361.13
2018,8,17,17,15,409.5,117.5,2.4,28.4,267.0,433.1,339.23
2018,8,17,17,30,427.0,96.0,2.2,27.9,232.0,399.01,313.7
2018,8,17,17,45,405.5,80.5,2.0,27.45,190.5,346.53,272.25
2018,8,17,18,0,384.0,65.0,1.8,27.0,149.0,295.35,230.21
2018,8,17,18,15,307.5,53.0,1.8,27.0,108.5,224.6,171.25
2018,8,17,18,30,231.0,41.0,1.8,27.0,68.0,162.66,117.7
2018,8,17,18,45,138.5,25.5,1.7,26.15,39.5,92.67,37.68
2018,8,17,19,0,46.0,10.0,1.6,25.3,11.0,22.59,0.0
2018,8,17,19,15,23.0,5.0,1.65,25.2,5.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.7,25.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,24.9,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.85,24.85,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.9,24.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,24.7,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,24.6,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.1,24.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.2,24.3,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,2.35,23.9,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.4,23.7,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.4,23.6,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.45,23.45,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.5,23.3,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.5,23.25,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.5,23.1,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.45,22.9,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.4,22.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.4,22.75,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,22.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,22.65,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,22.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,22.55,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.1,22.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.95,22.35,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.9,22.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.85,22.25,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.8,22.2,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.75,22.1,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,8,18,5,15,0.0,0.0,1.85,22.2,0.0,0.0,0.0
2018,8,18,5,30,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,8,18,5,45,16.5,6.0,2.1,22.6,7.0,5.46,0.0
2018,8,18,6,0,33.0,12.0,2.2,22.8,14.0,10.05,0.0
2018,8,18,6,15,16.5,10.5,2.35,23.1,11.5,9.48,2.05
2018,8,18,6,30,0.0,9.0,2.5,23.4,9.0,7.9,1.06
2018,8,18,6,45,0.0,13.5,2.6,23.7,13.5,11.86,4.57
2018,8,18,7,0,0.0,18.0,2.7,24.0,18.0,15.82,8.06
2018,8,18,7,15,0.0,47.5,2.75,24.35,47.5,41.9,30.57
2018,8,18,7,30,0.0,77.0,2.8,24.7,77.0,67.5,52.36
2018,8,18,7,45,25.5,120.5,2.85,25.0,132.0,98.08,77.99
2018,8,18,8,0,51.0,164.0,2.9,25.3,187.0,131.34,99.58
2018,8,18,8,15,44.0,184.5,2.9,25.55,206.0,151.8,114.6
2018,8,18,8,30,37.0,205.0,2.9,25.8,225.0,171.67,129.86
2018,8,18,8,45,27.0,210.0,2.9,26.0,225.5,178.94,135.53
2018,8,18,9,0,17.0,215.0,2.9,26.2,226.0,188.6,142.99
2018,8,18,9,15,21.5,238.5,2.85,26.45,253.0,211.91,160.41
2018,8,18,9,30,26.0,262.0,2.8,26.7,280.0,232.69,175.75
2018,8,18,9,45,54.5,304.0,2.8,26.9,345.0,284.46,214.35
2018,8,18,10,0,83.0,346.0,2.8,27.1,410.0,340.36,255.6
2018,8,18,10,15,56.5,327.0,2.75,27.25,371.5,317.4,238.03
2018,8,18,10,30,30.0,308.0,2.7,27.4,333.0,290.39,217.42
2018,8,18,10,45,22.5,284.5,2.6,27.55,303.5,268.76,200.97
2018,8,18,11,0,15.0,261.0,2.5,27.7,274.0,242.76,181.17
2018,8,18,11,15,14.5,257.5,2.5,27.75,270.5,240.74,179.58
2018,8,18,11,30,14.0,254.0,2.5,27.8,267.0,238.54,177.8
2018,8,18,11,45,14.5,255.0,2.5,27.8,268.5,241.1,179.67
2018,8,18,12,0,15.0,256.0,2.5,27.8,270.0,243.63,181.53
2018,8,18,12,15,48.0,330.0,2.5,27.7,374.0,352.85,263.1
2018,8,18,12,30,81.0,404.0,2.5,27.6,478.0,459.66,340.46
2018,8,18,12,45,98.5,424.0,2.5,27.5,514.0,501.45,370.22
2018,8,18,13,0,116.0,444.0,2.5,27.4,550.0,558.23,410.42
2018,8,18,13,15,119.5,429.5,2.5,27.15,537.0,553.01,407.37
2018,8,18,13,30,123.0,415.0,2.5,26.9,524.0,546.8,404.04
2018,8,18,13,45,78.5,315.5,2.45,26.65,384.5,386.24,289.46
2018,8,18,14,0,34.0,216.0,2.4,26.4,245.0,241.8,182.42
2018,8,18,14,15,17.0,145.0,2.35,26.2,159.5,154.78,116.28
2018,8,18,14,30,0.0,74.0,2.3,26.0,74.0,65.73,46.51
2018,8,18,14,45,1.0,96.0,2.3,25.75,96.5,86.38,63.05
2018,8,18,15,0,2.0,118.0,2.3,25.5,119.0,107.52,79.91
2018,8,18,15,15,14.0,157.0,2.2,25.4,166.5,155.76,118.34
2018,8,18,15,30,26.0,196.0,2.1,25.3,214.0,216.52,166.0
2018,8,18,15,45,145.5,220.5,2.05,25.2,308.5,368.02,285.47
2018,8,18,16,0,265.0,245.0,2.0,25.1,403.0,515.17,396.7
2018,8,18,16,15,198.5,218.0,1.9,25.05,330.5,405.18,314.45
2018,8,18,16,30,132.0,191.0,1.8,25.0,258.0,315.12,246.18
2018,8,18,16,45,66.0,125.5,1.7,25.0,159.0,173.8,135.99
2018,8,18,17,0,0.0,60.0,1.6,25.0,60.0,53.0,37.76
2018,8,18,17,15,0.0,48.5,1.45,24.85,48.5,42.79,29.64
2018,8,18,17,30,0.0,37.0,1.3,24.7,37.0,32.6,21.34
2018,8,18,17,45,2.0,30.5,1.15,24.5,31.0,28.01,17.59
2018,8,18,18,0,4.0,24.0,1.0,24.3,25.0,23.21,13.55
2018,8,18,18,15,4.0,23.0,1.0,24.3,23.5,22.1,12.38
2018,8,18,18,30,4.0,22.0,1.0,24.3,22.0,21.01,10.84
2018,8,18,18,45,2.0,13.5,1.05,24.05,13.5,12.58,0.0
2018,8,18,19,0,0.0,5.0,1.1,23.8,5.0,4.55,0.0
2018,8,18,19,15,0.0,2.5,1.2,23.8,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.4,23.8,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.55,23.75,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.6,23.7,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.7,23.7,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.8,23.65,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.8,23.55,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.75,23.4,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.65,23.2,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.6,23.1,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.45,22.8,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.4,22.65,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.45,22.35,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.5,22.25,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.55,22.15,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.65,22.05,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.65,21.95,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.6,21.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.55,21.75,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.45,21.6,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.0,1.55,21.7,0.0,0.0,0.0
2018,8,19,5,30,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,8,19,5,45,65.0,10.0,1.8,22.1,13.5,9.1,0.0
2018,8,19,6,0,130.0,20.0,1.9,22.3,27.0,15.8,0.0
2018,8,19,6,15,232.0,33.5,1.85,22.55,62.5,26.13,15.5
2018,8,19,6,30,334.0,47.0,1.8,22.8,98.0,36.17,25.1
2018,8,19,6,45,403.0,58.0,1.75,23.1,143.5,45.01,33.12
2018,8,19,7,0,472.0,69.0,1.7,23.4,189.0,52.12,39.44
2018,8,19,7,15,522.0,76.5,1.6,23.75,238.0,55.94,42.71
2018,8,19,7,30,572.0,84.0,1.5,24.1,287.0,59.6,45.72
2018,8,19,7,45,607.0,90.5,1.4,24.45,337.0,62.23,47.75
2018,8,19,8,0,642.0,97.0,1.3,24.8,387.0,88.53,52.44
2018,8,19,8,15,670.5,102.0,1.3,25.25,436.5,139.57,79.64
2018,8,19,8,30,699.0,107.0,1.3,25.7,486.0,194.11,119.3
2018,8,19,8,45,721.5,110.0,1.25,26.15,532.5,248.99,163.79
2018,8,19,9,0,744.0,113.0,1.2,26.6,579.0,310.12,214.23
2018,8,19,9,15,735.5,128.0,1.2,26.95,616.5,367.76,262.28
2018,8,19,9,30,727.0,143.0,1.2,27.3,654.0,420.28,305.08
2018,8,19,9,45,707.5,165.5,1.2,27.65,685.0,475.96,348.38
2018,8,19,10,0,688.0,188.0,1.2,28.0,716.0,528.65,387.68
2018,8,19,10,15,702.0,189.5,1.25,28.2,748.0,579.71,425.24
2018,8,19,10,30,716.0,191.0,1.3,28.4,780.0,630.67,461.72
2018,8,19,10,45,689.0,207.0,1.35,28.6,788.0,666.2,486.33
2018,8,19,11,0,662.0,223.0,1.4,28.8,796.0,697.63,507.59
2018,8,19,11,15,390.5,321.5,1.5,28.95,661.5,609.33,443.86
2018,8,19,11,30,119.0,420.0,1.6,29.1,527.0,488.31,355.26
2018,8,19,11,45,81.0,374.0,1.65,29.2,447.0,414.42,303.69
2018,8,19,12,0,43.0,328.0,1.7,29.3,367.0,342.95,252.22
2018,8,19,12,15,117.0,372.0,1.75,29.35,479.0,467.39,343.05
2018,8,19,12,30,191.0,416.0,1.8,29.4,591.0,587.34,427.03
2018,8,19,12,45,298.0,382.0,1.85,29.45,653.5,677.65,490.64
2018,8,19,13,0,405.0,348.0,1.9,29.5,716.0,771.67,555.53
2018,8,19,13,15,293.0,379.0,1.9,29.45,643.0,688.94,497.54
2018,8,19,13,30,181.0,410.0,1.9,29.4,570.0,600.45,435.65
2018,8,19,13,45,193.0,404.5,1.9,29.4,571.5,611.64,444.73
2018,8,19,14,0,205.0,399.0,1.9,29.4,573.0,621.9,452.51
2018,8,19,14,15,173.5,372.0,1.9,29.3,516.0,563.89,412.91
2018,8,19,14,30,142.0,345.0,1.9,29.2,459.0,504.83,372.33
2018,8,19,14,45,74.0,258.0,1.9,29.1,317.0,327.37,244.95
2018,8,19,15,0,6.0,171.0,1.9,29.0,175.0,161.3,119.68
2018,8,19,15,15,4.0,134.5,1.9,28.85,137.0,124.88,92.35
2018,8,19,15,30,2.0,98.0,1.9,28.7,99.0,88.95,64.69
2018,8,19,15,45,1.0,71.5,1.85,28.55,72.0,64.24,45.48
2018,8,19,16,0,0.0,45.0,1.8,28.4,45.0,39.78,26.21
2018,8,19,16,15,2.5,45.5,1.75,28.2,47.0,42.31,28.48
2018,8,19,16,30,5.0,46.0,1.7,28.0,49.0,44.67,30.6
2018,8,19,16,45,119.0,96.0,1.65,27.8,145.5,204.14,160.61
2018,8,19,17,0,233.0,146.0,1.6,27.6,242.0,342.86,268.97
2018,8,19,17,15,170.5,110.0,1.5,27.2,175.0,247.97,195.1
2018,8,19,17,30,108.0,74.0,1.4,26.8,108.0,148.01,116.0
2018,8,19,17,45,54.0,49.5,1.3,26.4,66.5,84.22,63.87
2018,8,19,18,0,0.0,25.0,1.2,26.0,25.0,22.0,12.35
2018,8,19,18,15,15.5,28.0,1.2,26.0,29.5,32.44,20.58
2018,8,19,18,30,31.0,31.0,1.2,26.0,34.0,50.49,33.2
2018,8,19,18,45,15.5,17.5,1.05,25.25,19.0,22.51,0.0
2018,8,19,19,0,0.0,4.0,0.9,24.5,4.0,3.64,0.0
2018,8,19,19,15,0.0,2.0,0.9,24.35,2.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.85,23.6,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.75,23.1,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.45,22.2,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.35,22.05,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.25,21.75,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,0.2,21.7,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.65,21.25,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,8,20,5,30,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,8,20,5,45,1.5,3.5,1.5,21.65,3.5,3.18,0.0
2018,8,20,6,0,3.0,7.0,1.7,21.8,7.0,6.27,0.0
2018,8,20,6,15,1.5,13.5,1.75,22.0,13.5,11.86,3.92
2018,8,20,6,30,0.0,20.0,1.8,22.2,20.0,17.59,9.35
2018,8,20,6,45,0.0,26.5,1.85,22.4,26.5,23.32,14.54
2018,8,20,7,0,0.0,33.0,1.9,22.6,33.0,29.06,19.64
2018,8,20,7,15,0.0,48.5,1.95,22.85,48.5,42.79,31.55
2018,8,20,7,30,0.0,64.0,2.0,23.1,64.0,56.55,43.32
2018,8,20,7,45,25.0,115.5,2.0,23.4,126.5,94.53,75.49
2018,8,20,8,0,50.0,167.0,2.0,23.7,189.0,133.14,101.6
2018,8,20,8,15,214.5,173.0,2.0,24.1,286.5,150.41,107.12
2018,8,20,8,30,379.0,179.0,2.0,24.5,384.0,195.38,134.55
2018,8,20,8,45,255.5,204.5,1.95,24.9,348.0,218.72,158.47
2018,8,20,9,0,132.0,230.0,1.9,25.3,312.0,226.33,169.04
2018,8,20,9,15,71.5,220.5,1.85,25.65,265.5,211.86,159.54
2018,8,20,9,30,11.0,211.0,1.8,26.0,219.0,187.79,141.67
2018,8,20,9,45,19.0,245.5,1.75,26.35,260.0,222.27,167.48
2018,8,20,10,0,27.0,280.0,1.7,26.7,301.0,256.81,192.85
2018,8,20,10,15,23.0,274.5,1.65,26.95,293.0,253.85,190.05
2018,8,20,10,30,19.0,269.0,1.6,27.2,285.0,249.06,186.03
2018,8,20,10,45,15.5,253.0,1.6,27.5,266.0,234.6,174.85
2018,8,20,11,0,12.0,237.0,1.6,27.8,247.0,219.41,163.15
2018,8,20,11,15,9.0,204.5,1.6,28.0,212.0,189.23,140.32
2018,8,20,11,30,6.0,172.0,1.6,28.2,177.0,158.42,116.92
2018,8,20,11,45,5.5,167.5,1.6,28.45,172.5,154.44,113.8
2018,8,20,12,0,5.0,163.0,1.6,28.7,168.0,150.37,110.56
2018,8,20,12,15,8.5,196.0,1.6,28.8,204.0,183.96,135.92
2018,8,20,12,30,12.0,229.0,1.6,28.9,240.0,218.12,161.37
2018,8,20,12,45,19.0,276.5,1.6,29.0,294.0,269.81,199.55
2018,8,20,13,0,26.0,324.0,1.6,29.1,348.0,335.7,247.33
2018,8,20,13,15,27.0,324.5,1.6,29.1,349.0,339.58,250.0
2018,8,20,13,30,28.0,325.0,1.6,29.1,350.0,343.35,252.92
2018,8,20,13,45,64.5,360.5,1.6,29.1,415.5,419.26,308.59
2018,8,20,14,0,101.0,396.0,1.6,29.1,481.0,496.68,363.86
2018,8,20,14,15,113.0,387.0,1.6,29.05,479.5,519.5,380.07
2018,8,20,14,30,125.0,378.0,1.6,29.0,478.0,524.36,384.4
2018,8,20,14,45,145.5,359.5,1.55,28.95,470.5,526.25,387.04
2018,8,20,15,0,166.0,341.0,1.5,28.9,463.0,526.7,388.75
2018,8,20,15,15,132.0,298.0,1.4,28.8,391.5,445.55,331.62
2018,8,20,15,30,98.0,255.0,1.3,28.7,320.0,364.75,273.91
2018,8,20,15,45,255.5,233.0,1.2,28.65,387.0,499.44,376.18
2018,8,20,16,0,413.0,211.0,1.1,28.6,454.0,623.73,465.6
2018,8,20,16,15,448.0,187.5,1.0,28.5,430.0,613.62,458.96
2018,8,20,16,30,483.0,164.0,0.9,28.4,406.0,598.97,450.29
2018,8,20,16,45,403.5,155.0,0.8,28.3,342.0,508.33,385.9
2018,8,20,17,0,324.0,146.0,0.7,28.2,278.0,409.0,314.19
2018,8,20,17,15,336.0,128.5,0.65,27.9,248.0,383.03,296.38
2018,8,20,17,30,348.0,111.0,0.6,27.6,218.0,367.05,284.27
2018,8,20,17,45,307.5,94.5,0.5,27.35,175.5,306.81,237.29
2018,8,20,18,0,267.0,78.0,0.4,27.1,133.0,240.7,184.74
2018,8,20,18,15,198.5,59.0,0.4,27.1,93.0,173.2,129.74
2018,8,20,18,30,130.0,40.0,0.4,27.1,53.0,113.19,78.66
2018,8,20,18,45,73.5,23.0,0.4,26.55,29.5,59.41,0.0
2018,8,20,19,0,17.0,6.0,0.4,26.0,6.0,10.39,0.0
2018,8,20,19,15,8.5,3.0,0.4,25.75,3.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,0.45,25.3,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,0.5,24.95,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,0.45,24.65,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,0.4,24.4,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,0.4,24.15,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.55,22.8,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.75,22.3,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
