Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,0,30,0.0,0.0,0.2,24.4,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.2,24.15,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.2,23.9,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.25,23.75,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.3,23.6,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.3,23.4,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.45,22.65,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.55,22.35,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,0.65,21.8,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,31,5,45,25.5,6.0,1.0,21.85,6.5,0.0,0.0
2018,8,31,6,0,51.0,12.0,1.1,22.0,13.0,10.91,0.0
2018,8,31,6,15,142.0,28.0,1.1,22.4,43.0,22.01,8.34
2018,8,31,6,30,233.0,44.0,1.1,22.8,73.0,34.07,22.8
2018,8,31,6,45,313.0,57.5,1.1,23.15,116.5,43.78,31.8
2018,8,31,7,0,393.0,71.0,1.1,23.5,160.0,53.16,40.19
2018,8,31,7,15,449.5,81.0,1.0,24.05,208.5,59.56,45.74
2018,8,31,7,30,506.0,91.0,0.9,24.6,257.0,66.43,51.48
2018,8,31,7,45,546.5,99.5,0.75,25.15,307.0,70.34,54.54
2018,8,31,8,0,587.0,108.0,0.6,25.7,357.0,98.56,60.64
2018,8,31,8,15,616.5,114.0,0.55,26.15,405.5,147.81,87.63
2018,8,31,8,30,646.0,120.0,0.5,26.6,454.0,200.78,125.99
2018,8,31,8,45,668.5,125.5,0.4,27.0,500.0,255.21,169.24
2018,8,31,9,0,691.0,131.0,0.3,27.4,546.0,312.0,214.92
2018,8,31,9,15,717.5,131.0,0.3,27.9,590.0,367.77,259.41
2018,8,31,9,30,744.0,131.0,0.3,28.4,634.0,428.57,306.26
2018,8,31,9,45,769.0,127.0,0.3,28.95,673.0,483.45,347.43
2018,8,31,10,0,794.0,123.0,0.3,29.5,712.0,539.58,388.02
2018,8,31,10,15,801.5,126.0,0.35,29.8,742.5,592.65,425.86
2018,8,31,10,30,809.0,129.0,0.4,30.1,773.0,644.66,461.82
2018,8,31,10,45,813.0,132.0,0.5,30.35,796.5,692.95,495.08
2018,8,31,11,0,817.0,135.0,0.6,30.6,820.0,739.4,526.45
2018,8,31,11,15,820.0,137.0,0.65,30.7,836.5,782.06,553.32
2018,8,31,11,30,823.0,139.0,0.7,30.8,853.0,822.38,578.33
2018,8,31,11,45,823.0,141.5,0.7,30.9,862.0,858.1,599.51
2018,8,31,12,0,823.0,144.0,0.7,31.0,871.0,890.95,618.8
2018,8,31,12,15,826.5,142.0,0.75,31.05,873.0,910.08,630.71
2018,8,31,12,30,830.0,140.0,0.8,31.1,875.0,934.86,646.31
2018,8,31,12,45,832.0,137.5,0.8,31.1,869.5,954.55,658.0
2018,8,31,13,0,834.0,135.0,0.8,31.1,864.0,970.9,667.81
2018,8,31,13,15,830.0,134.0,0.8,31.1,849.5,979.34,673.02
2018,8,31,13,30,826.0,133.0,0.8,31.1,835.0,984.19,676.32
2018,8,31,13,45,819.5,132.0,0.75,31.1,813.0,994.52,682.05
2018,8,31,14,0,813.0,131.0,0.7,31.1,791.0,989.73,678.81
2018,8,31,14,15,804.5,129.0,0.7,31.1,762.0,978.19,672.93
2018,8,31,14,30,796.0,127.0,0.7,31.1,733.0,963.14,665.14
2018,8,31,14,45,784.5,124.5,0.65,31.1,698.0,941.17,652.3
2018,8,31,15,0,773.0,122.0,0.6,31.1,663.0,916.05,637.7
2018,8,31,15,15,757.5,119.0,0.5,30.95,622.5,883.59,618.05
2018,8,31,15,30,742.0,116.0,0.4,30.8,582.0,848.55,596.88
2018,8,31,15,45,712.5,114.5,0.3,30.65,534.0,805.14,570.44
2018,8,31,16,0,683.0,113.0,0.2,30.5,486.0,755.95,540.26
2018,8,31,16,15,638.5,111.0,0.2,30.25,433.0,692.8,502.22
2018,8,31,16,30,594.0,109.0,0.2,30.0,380.0,630.38,463.66
2018,8,31,16,45,576.5,99.0,0.25,29.8,335.5,580.34,432.56
2018,8,31,17,0,559.0,89.0,0.3,29.6,291.0,529.84,399.16
2018,8,31,17,15,509.0,80.0,0.3,29.2,241.0,458.73,348.97
2018,8,31,17,30,459.0,71.0,0.3,28.8,191.0,390.95,299.06
2018,8,31,17,45,395.5,61.0,0.3,28.4,147.0,314.55,240.32
2018,8,31,18,0,332.0,51.0,0.3,28.0,103.0,250.03,188.02
2018,8,31,18,15,231.0,36.5,0.3,28.0,66.0,169.97,120.64
2018,8,31,18,30,130.0,22.0,0.3,28.0,29.0,90.61,7.09
2018,8,31,18,45,65.0,11.0,0.35,27.4,14.5,31.56,0.0
2018,8,31,19,0,0.0,0.0,0.4,26.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,0.4,26.65,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,0.45,26.35,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,0.5,26.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,0.5,25.65,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,0.5,25.35,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,0.5,25.05,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,0.5,24.55,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,0.45,24.35,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,0.4,24.05,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,0.4,23.95,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,0.4,23.75,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.4,23.45,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.45,23.25,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.55,22.75,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,1,5,45,22.0,5.5,0.65,22.9,6.0,0.0,0.0
2018,9,1,6,0,44.0,11.0,0.7,23.0,12.0,10.01,0.0
2018,9,1,6,15,131.5,27.5,0.8,23.2,41.0,21.63,7.24
2018,9,1,6,30,219.0,44.0,0.9,23.4,70.0,34.08,22.68
2018,9,1,6,45,299.5,58.0,1.0,23.6,113.5,44.17,32.04
2018,9,1,7,0,380.0,72.0,1.1,23.8,157.0,53.91,40.77
2018,9,1,7,15,439.0,82.0,1.05,24.2,205.5,60.29,46.33
2018,9,1,7,30,498.0,92.0,1.0,24.6,254.0,67.38,52.29
2018,9,1,7,45,505.5,105.0,0.9,25.0,294.5,74.08,57.76
2018,9,1,8,0,513.0,118.0,0.8,25.4,335.0,103.31,66.18
2018,9,1,8,15,433.5,153.5,0.8,25.85,353.0,157.88,103.16
2018,9,1,8,30,354.0,189.0,0.8,26.3,371.0,206.94,143.17
2018,9,1,8,45,380.5,203.0,0.75,26.75,416.0,250.83,176.7
2018,9,1,9,0,407.0,217.0,0.7,27.2,461.0,295.66,211.53
2018,9,1,9,15,506.5,200.5,0.8,27.5,526.5,348.7,251.65
2018,9,1,9,30,606.0,184.0,0.9,27.8,592.0,413.25,300.64
2018,9,1,9,45,666.0,169.0,0.95,28.1,641.5,469.01,343.17
2018,9,1,10,0,726.0,154.0,1.0,28.4,691.0,529.86,388.56
2018,9,1,10,15,763.5,143.5,1.0,28.6,730.0,586.81,429.89
2018,9,1,10,30,801.0,133.0,1.0,28.8,769.0,644.01,470.32
2018,9,1,10,45,807.0,135.5,1.05,28.95,793.0,692.89,504.25
2018,9,1,11,0,813.0,138.0,1.1,29.1,817.0,740.1,536.33
2018,9,1,11,15,817.5,139.0,1.1,29.25,834.0,782.83,563.19
2018,9,1,11,30,822.0,140.0,1.1,29.4,851.0,823.32,588.02
2018,9,1,11,45,824.0,141.0,1.1,29.5,860.0,859.22,609.82
2018,9,1,12,0,826.0,142.0,1.1,29.6,869.0,892.34,629.76
2018,9,1,12,15,752.0,173.5,1.1,29.65,836.5,883.03,623.31
2018,9,1,12,30,678.0,205.0,1.1,29.7,804.0,873.86,617.57
2018,9,1,12,45,569.5,249.5,1.1,29.75,750.0,832.66,590.1
2018,9,1,13,0,461.0,294.0,1.1,29.8,696.0,781.47,555.39
2018,9,1,13,15,496.5,271.0,1.05,29.8,697.0,803.46,571.0
2018,9,1,13,30,532.0,248.0,1.0,29.8,698.0,828.59,587.61
2018,9,1,13,45,483.5,250.5,0.95,29.85,651.5,782.59,557.09
2018,9,1,14,0,435.0,253.0,0.9,29.9,605.0,739.53,528.86
2018,9,1,14,15,320.5,273.0,0.85,29.8,527.0,628.08,454.06
2018,9,1,14,30,206.0,293.0,0.8,29.7,449.0,535.72,390.01
2018,9,1,14,45,126.5,240.5,0.75,29.65,335.0,380.6,281.88
2018,9,1,15,0,47.0,188.0,0.7,29.6,221.0,229.91,171.6
2018,9,1,15,15,24.0,117.0,0.7,29.45,134.0,134.57,100.21
2018,9,1,15,30,1.0,46.0,0.7,29.3,47.0,41.61,27.45
2018,9,1,15,45,0.5,36.5,0.75,29.15,37.0,32.7,20.54
2018,9,1,16,0,0.0,27.0,0.8,29.0,27.0,23.82,13.52
2018,9,1,16,15,0.0,24.0,0.8,28.6,24.0,21.16,11.47
2018,9,1,16,30,0.0,21.0,0.8,28.2,21.0,18.5,9.39
2018,9,1,16,45,0.0,17.5,0.85,27.85,17.5,15.4,6.94
2018,9,1,17,0,0.0,14.0,0.9,27.5,14.0,12.31,4.45
2018,9,1,17,15,0.0,11.5,0.8,27.0,11.5,10.1,2.67
2018,9,1,17,30,0.0,9.0,0.7,26.5,9.0,7.9,0.86
2018,9,1,17,45,0.0,7.5,0.65,26.0,7.5,6.58,0.0
2018,9,1,18,0,0.0,6.0,0.6,25.5,6.0,5.26,0.0
2018,9,1,18,15,0.0,4.5,0.6,25.5,4.5,3.94,0.0
2018,9,1,18,30,0.0,3.0,0.6,25.5,3.0,2.63,0.0
2018,9,1,18,45,0.0,1.5,0.65,24.95,1.5,1.36,0.0
2018,9,1,19,0,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,0.7,23.85,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,0.65,22.6,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,0.55,22.05,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.45,21.65,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.45,20.75,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.55,20.45,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.85,20.4,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,2,5,45,0.0,1.0,1.2,20.8,1.0,0.0,0.0
2018,9,2,6,0,0.0,2.0,1.4,21.0,2.0,1.82,0.0
2018,9,2,6,15,0.0,7.0,1.45,21.35,7.0,6.14,0.0
2018,9,2,6,30,0.0,12.0,1.5,21.7,12.0,10.54,3.15
2018,9,2,6,45,0.0,20.5,1.55,22.0,20.5,18.03,9.86
2018,9,2,7,0,0.0,29.0,1.6,22.3,29.0,25.53,16.53
2018,9,2,7,15,0.0,48.5,1.45,22.8,48.5,42.8,31.56
2018,9,2,7,30,0.0,68.0,1.3,23.3,68.0,59.85,46.16
2018,9,2,7,45,0.0,78.0,1.2,23.75,78.0,68.49,53.33
2018,9,2,8,0,0.0,88.0,1.1,24.2,88.0,77.14,57.6
2018,9,2,8,15,0.0,89.0,1.0,24.7,89.0,78.44,58.3
2018,9,2,8,30,0.0,90.0,0.9,25.2,90.0,79.56,58.86
2018,9,2,8,45,2.5,129.0,0.85,25.7,130.5,113.19,85.08
2018,9,2,9,0,5.0,168.0,0.8,26.2,171.0,147.14,110.95
2018,9,2,9,15,9.0,188.0,0.7,26.8,194.0,166.49,125.02
2018,9,2,9,30,13.0,208.0,0.6,27.4,217.0,186.53,139.45
2018,9,2,9,45,35.5,257.0,0.55,28.0,283.0,239.66,178.33
2018,9,2,10,0,58.0,306.0,0.5,28.6,349.0,297.69,219.73
2018,9,2,10,15,122.5,339.0,0.4,28.95,434.5,372.51,272.46
2018,9,2,10,30,187.0,372.0,0.3,29.3,520.0,453.74,327.91
2018,9,2,10,45,255.0,376.0,0.2,29.65,584.5,522.87,373.7
2018,9,2,11,0,323.0,380.0,0.1,30.0,649.0,594.83,420.24
2018,9,2,11,15,307.5,390.0,0.2,30.15,650.5,612.19,431.21
2018,9,2,11,30,292.0,400.0,0.3,30.3,652.0,627.48,441.52
2018,9,2,11,45,422.0,344.5,0.45,30.45,713.0,711.68,500.36
2018,9,2,12,0,552.0,289.0,0.6,30.6,774.0,794.72,557.04
2018,9,2,12,15,686.5,216.5,0.7,30.65,820.0,872.2,609.08
2018,9,2,12,30,821.0,144.0,0.8,30.7,866.0,941.68,652.2
2018,9,2,12,45,827.0,138.5,0.85,30.8,861.0,951.77,658.17
2018,9,2,13,0,833.0,133.0,0.9,30.9,856.0,968.82,669.27
2018,9,2,13,15,829.0,132.5,0.95,30.9,841.5,977.6,675.65
2018,9,2,13,30,825.0,132.0,1.0,30.9,827.0,982.8,680.11
2018,9,2,13,45,819.0,130.5,1.05,30.85,805.0,992.88,687.84
2018,9,2,14,0,813.0,129.0,1.1,30.8,783.0,987.87,686.52
2018,9,2,14,15,804.5,127.0,1.15,30.75,754.0,976.14,681.4
2018,9,2,14,30,796.0,125.0,1.2,30.7,725.0,960.92,674.27
2018,9,2,14,45,784.5,122.5,1.2,30.6,690.0,938.77,662.27
2018,9,2,15,0,773.0,120.0,1.2,30.5,655.0,913.49,648.4
2018,9,2,15,15,757.0,117.0,1.2,30.35,614.0,880.38,629.69
2018,9,2,15,30,741.0,114.0,1.2,30.2,573.0,844.73,609.26
2018,9,2,15,45,720.5,110.5,1.15,30.05,528.0,806.85,586.54
2018,9,2,16,0,700.0,107.0,1.1,29.9,483.0,762.7,559.43
2018,9,2,16,15,672.5,102.0,1.1,29.65,434.5,709.5,526.61
2018,9,2,16,30,645.0,97.0,1.1,29.4,386.0,655.82,492.68
2018,9,2,16,45,516.5,100.5,1.05,29.1,313.5,535.83,409.5
2018,9,2,17,0,388.0,104.0,1.0,28.8,241.0,418.93,324.31
2018,9,2,17,15,313.5,92.5,0.9,28.25,191.0,337.97,263.63
2018,9,2,17,30,239.0,81.0,0.8,27.7,141.0,250.57,195.83
2018,9,2,17,45,127.0,63.0,0.7,27.15,94.0,155.23,119.42
2018,9,2,18,0,15.0,45.0,0.6,26.6,47.0,54.68,38.01
2018,9,2,18,15,9.5,28.5,0.6,26.6,29.5,34.18,20.02
2018,9,2,18,30,4.0,12.0,0.6,26.6,12.0,12.31,0.0
2018,9,2,18,45,2.0,6.0,0.6,26.0,6.0,5.46,0.0
2018,9,2,19,0,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.6,25.25,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.6,24.55,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,0.55,23.55,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,0.55,23.25,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.65,22.45,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.75,22.05,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,3,5,45,30.5,5.0,0.85,22.35,5.5,0.0,0.0
2018,9,3,6,0,61.0,10.0,0.9,22.5,11.0,9.1,0.0
2018,9,3,6,15,177.5,24.0,1.1,22.9,41.5,18.94,3.73
2018,9,3,6,30,294.0,38.0,1.3,23.3,72.0,31.05,20.02
2018,9,3,6,45,381.0,48.0,1.5,23.65,116.0,37.88,26.63
2018,9,3,7,0,468.0,58.0,1.7,24.0,160.0,44.51,32.66
2018,9,3,7,15,526.5,65.5,1.6,24.5,210.0,48.71,36.37
2018,9,3,7,30,585.0,73.0,1.5,25.0,260.0,52.78,39.78
2018,9,3,7,45,625.5,78.5,1.45,25.5,311.0,55.06,41.55
2018,9,3,8,0,666.0,84.0,1.4,26.0,362.0,85.0,47.58
2018,9,3,8,15,694.0,88.0,1.35,26.4,411.0,137.6,76.6
2018,9,3,8,30,722.0,92.0,1.3,26.8,460.0,197.86,121.36
2018,9,3,8,45,742.5,96.0,1.3,27.25,506.5,254.72,167.89
2018,9,3,9,0,763.0,100.0,1.3,27.7,553.0,313.54,216.99
2018,9,3,9,15,777.5,103.5,1.2,28.0,595.0,371.46,264.88
2018,9,3,9,30,792.0,107.0,1.1,28.3,637.0,430.06,311.74
2018,9,3,9,45,754.0,127.5,1.0,28.6,655.5,478.94,349.91
2018,9,3,10,0,716.0,148.0,0.9,28.9,674.0,520.79,381.09
2018,9,3,10,15,772.5,133.5,0.9,29.15,723.5,584.69,427.24
2018,9,3,10,30,829.0,119.0,0.9,29.4,773.0,649.04,472.33
2018,9,3,10,45,835.5,120.5,0.85,29.65,797.0,697.46,504.49
2018,9,3,11,0,842.0,122.0,0.8,29.9,821.0,744.14,534.1
2018,9,3,11,15,846.0,123.0,0.85,30.05,837.5,786.43,560.63
2018,9,3,11,30,850.0,124.0,0.9,30.2,854.0,826.34,585.46
2018,9,3,11,45,764.0,167.0,0.9,30.35,828.5,834.58,589.52
2018,9,3,12,0,678.0,210.0,0.9,30.5,803.0,834.09,588.57
2018,9,3,12,15,469.0,304.0,0.95,30.55,714.5,755.35,534.38
2018,9,3,12,30,260.0,398.0,1.0,30.6,626.0,656.48,466.05
2018,9,3,12,45,285.0,372.5,1.0,30.65,620.5,665.55,474.15
2018,9,3,13,0,310.0,347.0,1.0,30.7,615.0,673.39,480.46
2018,9,3,13,15,233.5,370.0,1.0,30.75,570.0,629.7,449.6
2018,9,3,13,30,157.0,393.0,1.0,30.8,525.0,566.8,406.12
2018,9,3,13,45,264.0,349.0,1.0,30.8,563.5,649.63,465.69
2018,9,3,14,0,371.0,305.0,1.0,30.8,602.0,731.12,521.78
2018,9,3,14,15,463.5,269.5,1.0,30.8,626.5,788.2,561.01
2018,9,3,14,30,556.0,234.0,1.0,30.8,651.0,840.76,597.15
2018,9,3,14,45,569.5,215.0,1.0,30.8,624.0,834.87,594.38
2018,9,3,15,0,583.0,196.0,1.0,30.8,597.0,819.91,586.77
2018,9,3,15,15,589.5,176.5,1.0,30.75,560.5,794.13,571.96
2018,9,3,15,30,596.0,157.0,1.0,30.7,524.0,764.98,554.89
2018,9,3,15,45,453.0,173.0,1.0,30.65,439.0,630.22,465.18
2018,9,3,16,0,310.0,189.0,1.0,30.6,354.0,493.46,370.14
2018,9,3,16,15,404.5,155.5,0.95,30.4,348.5,540.71,407.57
2018,9,3,16,30,499.0,122.0,0.9,30.2,343.0,560.95,424.36
2018,9,3,16,45,347.0,124.5,0.9,29.95,269.0,429.44,328.84
2018,9,3,17,0,195.0,127.0,0.9,29.7,195.0,296.07,228.89
2018,9,3,17,15,290.0,99.0,0.85,29.2,180.5,316.61,246.92
2018,9,3,17,30,385.0,71.0,0.8,28.7,166.0,339.68,264.0
2018,9,3,17,45,338.0,59.0,0.75,28.15,127.5,279.49,215.24
2018,9,3,18,0,291.0,47.0,0.7,27.6,89.0,224.17,168.74
2018,9,3,18,15,193.0,32.0,0.7,27.6,55.0,147.92,100.49
2018,9,3,18,30,95.0,17.0,0.7,27.6,21.0,51.84,0.0
2018,9,3,18,45,47.5,8.5,0.7,27.05,10.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.7,26.35,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.7,26.05,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.7,25.55,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.65,25.1,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.55,24.7,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.55,24.1,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.7,22.65,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.75,22.45,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,9,4,5,45,4.0,3.0,0.9,22.75,3.0,0.0,0.0
2018,9,4,6,0,8.0,6.0,1.0,22.9,6.0,5.46,0.0
2018,9,4,6,15,81.0,22.5,1.15,23.3,31.0,18.29,2.16
2018,9,4,6,30,154.0,39.0,1.3,23.7,56.0,31.21,20.03
2018,9,4,6,45,226.0,55.0,1.45,24.1,95.5,41.8,29.86
2018,9,4,7,0,298.0,71.0,1.6,24.5,135.0,53.02,39.83
2018,9,4,7,15,399.5,78.5,1.55,25.1,190.0,57.73,43.96
2018,9,4,7,30,501.0,86.0,1.5,25.7,245.0,62.89,48.26
2018,9,4,7,45,552.5,92.0,1.4,26.3,297.0,65.05,49.87
2018,9,4,8,0,604.0,98.0,1.3,26.9,349.0,93.33,55.42
2018,9,4,8,15,622.5,107.0,1.3,27.5,395.0,144.99,84.92
2018,9,4,8,30,641.0,116.0,1.3,28.1,441.0,199.0,124.91
2018,9,4,8,45,567.5,153.5,1.25,28.65,462.0,256.58,174.28
2018,9,4,9,0,494.0,191.0,1.2,29.2,483.0,303.17,214.49
2018,9,4,9,15,417.0,234.0,1.25,29.55,493.5,344.97,249.66
2018,9,4,9,30,340.0,277.0,1.3,29.9,504.0,378.04,276.39
2018,9,4,9,45,346.5,295.0,1.3,30.25,537.5,421.16,308.3
2018,9,4,10,0,353.0,313.0,1.3,30.6,571.0,464.8,339.67
2018,9,4,10,15,405.5,304.5,1.3,30.8,613.5,515.68,376.06
2018,9,4,10,30,458.0,296.0,1.3,31.0,656.0,569.59,413.96
2018,9,4,10,45,404.0,324.0,1.35,31.2,649.0,585.51,424.12
2018,9,4,11,0,350.0,352.0,1.4,31.4,642.0,590.79,426.93
2018,9,4,11,15,457.0,307.5,1.45,31.5,694.0,661.31,476.95
2018,9,4,11,30,564.0,263.0,1.5,31.6,746.0,733.76,527.09
2018,9,4,11,45,475.5,306.5,1.5,31.7,716.5,723.42,517.58
2018,9,4,12,0,387.0,350.0,1.5,31.8,687.0,707.58,504.91
2018,9,4,12,15,263.0,347.5,1.55,31.85,576.5,597.12,429.87
2018,9,4,12,30,139.0,345.0,1.6,31.9,466.0,475.76,345.16
2018,9,4,12,45,299.0,310.5,1.6,31.9,568.5,615.65,446.32
2018,9,4,13,0,459.0,276.0,1.6,31.9,671.0,762.56,546.46
2018,9,4,13,15,533.5,256.0,1.6,31.85,707.5,826.05,588.36
2018,9,4,13,30,608.0,236.0,1.6,31.8,744.0,894.32,633.28
2018,9,4,13,45,548.5,254.0,1.6,31.75,703.0,853.43,606.16
2018,9,4,14,0,489.0,272.0,1.6,31.7,662.0,815.97,581.91
2018,9,4,14,15,346.5,304.5,1.6,31.65,575.5,690.49,497.89
2018,9,4,14,30,204.0,337.0,1.6,31.6,489.0,566.07,411.96
2018,9,4,14,45,260.5,301.5,1.6,31.5,486.0,600.95,439.49
2018,9,4,15,0,317.0,266.0,1.6,31.4,483.0,613.87,451.18
2018,9,4,15,15,271.5,258.0,1.55,31.3,435.5,557.35,412.06
2018,9,4,15,30,226.0,250.0,1.5,31.2,388.0,501.71,373.4
2018,9,4,15,45,115.5,179.0,1.45,31.15,249.5,298.25,225.79
2018,9,4,16,0,5.0,108.0,1.4,31.1,111.0,101.38,74.21
2018,9,4,16,15,2.5,71.5,1.35,30.8,73.0,65.32,46.47
2018,9,4,16,30,0.0,35.0,1.3,30.5,35.0,30.86,19.17
2018,9,4,16,45,1.5,51.5,1.2,30.2,52.0,46.58,31.98
2018,9,4,17,0,3.0,68.0,1.1,29.9,69.0,62.27,44.72
2018,9,4,17,15,1.5,68.5,1.0,29.35,69.0,62.66,45.1
2018,9,4,17,30,0.0,69.0,0.9,28.8,69.0,64.35,46.4
2018,9,4,17,45,0.0,51.0,0.8,28.2,51.0,46.91,32.17
2018,9,4,18,0,0.0,33.0,0.7,27.6,33.0,29.14,17.5
2018,9,4,18,15,3.0,21.0,0.7,27.6,21.0,19.83,8.55
2018,9,4,18,30,6.0,9.0,0.7,27.6,9.0,10.47,0.0
2018,9,4,18,45,3.0,4.5,0.7,27.0,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.7,26.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.7,25.85,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.65,25.1,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.6,24.75,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.6,24.45,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.6,24.15,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.55,23.2,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.45,23.25,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.35,23.3,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.3,23.3,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.25,23.25,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,0.2,23.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.25,23.05,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.3,22.9,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.35,22.75,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.45,22.65,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,5,5,45,24.0,4.0,0.55,22.75,4.5,0.0,0.0
2018,9,5,6,0,48.0,8.0,0.6,22.8,9.0,7.28,0.0
2018,9,5,6,15,157.5,23.0,0.75,23.25,38.5,18.17,0.62
2018,9,5,6,30,267.0,38.0,0.9,23.7,68.0,29.63,18.65
2018,9,5,6,45,358.5,49.0,1.0,24.2,112.0,38.98,27.44
2018,9,5,7,0,450.0,60.0,1.1,24.7,156.0,46.42,34.17
2018,9,5,7,15,512.5,67.5,1.15,25.45,206.0,50.53,37.75
2018,9,5,7,30,575.0,75.0,1.2,26.2,256.0,54.53,41.06
2018,9,5,7,45,491.0,102.0,1.3,26.95,276.5,72.22,55.78
2018,9,5,8,0,407.0,129.0,1.4,27.7,297.0,107.82,71.4
2018,9,5,8,15,352.5,164.5,1.5,28.1,323.5,162.97,109.71
2018,9,5,8,30,298.0,200.0,1.6,28.5,350.0,206.54,144.62
2018,9,5,8,45,391.0,194.5,1.7,28.95,412.0,245.86,172.42
2018,9,5,9,0,484.0,189.0,1.8,29.4,474.0,299.18,212.61
2018,9,5,9,15,505.5,198.5,1.85,29.65,516.0,349.27,252.67
2018,9,5,9,30,527.0,208.0,1.9,29.9,558.0,401.45,293.59
2018,9,5,9,45,373.5,258.0,1.95,30.2,513.0,404.12,298.12
2018,9,5,10,0,220.0,308.0,2.0,30.5,468.0,388.67,287.41
2018,9,5,10,15,253.5,329.5,2.05,30.75,522.0,445.43,328.64
2018,9,5,10,30,287.0,351.0,2.1,31.0,576.0,504.75,370.69
2018,9,5,10,45,462.0,286.5,2.1,31.2,661.5,593.44,435.17
2018,9,5,11,0,637.0,222.0,2.1,31.4,747.0,693.36,506.07
2018,9,5,11,15,592.0,242.5,2.15,31.6,738.5,709.68,515.86
2018,9,5,11,30,547.0,263.0,2.2,31.8,730.0,718.5,521.0
2018,9,5,11,45,427.5,312.0,2.2,31.95,679.5,688.11,497.76
2018,9,5,12,0,308.0,361.0,2.2,32.1,629.0,638.45,461.48
2018,9,5,12,15,244.0,375.0,2.2,32.2,587.5,607.78,439.37
2018,9,5,12,30,180.0,389.0,2.2,32.3,546.0,559.59,405.02
2018,9,5,12,45,273.0,372.5,2.15,32.35,608.0,655.18,472.53
2018,9,5,13,0,366.0,356.0,2.1,32.4,670.0,739.18,530.03
2018,9,5,13,15,385.5,351.0,2.1,32.4,676.5,762.57,545.62
2018,9,5,13,30,405.0,346.0,2.1,32.4,683.0,799.48,570.17
2018,9,5,13,45,399.5,338.0,2.05,32.4,663.0,775.94,555.12
2018,9,5,14,0,394.0,330.0,2.0,32.4,643.0,765.35,548.75
2018,9,5,14,15,361.0,325.0,1.95,32.3,603.5,728.37,524.49
2018,9,5,14,30,328.0,320.0,1.9,32.2,564.0,690.05,499.34
2018,9,5,14,45,513.0,234.0,1.9,32.15,593.5,793.83,574.88
2018,9,5,15,0,698.0,148.0,1.9,32.1,623.0,878.15,632.28
2018,9,5,15,15,722.0,129.0,1.85,31.9,593.0,865.5,624.82
2018,9,5,15,30,746.0,110.0,1.8,31.7,563.0,843.58,612.34
2018,9,5,15,45,734.5,104.5,1.75,31.55,520.5,806.44,589.78
2018,9,5,16,0,723.0,99.0,1.7,31.4,478.0,771.31,568.47
2018,9,5,16,15,694.5,94.5,1.6,31.1,428.5,716.96,533.7
2018,9,5,16,30,666.0,90.0,1.5,30.8,379.0,662.18,498.06
2018,9,5,16,45,627.0,84.0,1.45,30.5,328.0,597.6,454.92
2018,9,5,17,0,588.0,78.0,1.4,30.2,277.0,534.33,410.59
2018,9,5,17,15,505.5,73.5,1.25,29.4,223.0,446.0,345.36
2018,9,5,17,30,423.0,69.0,1.1,28.6,169.0,359.65,279.21
2018,9,5,17,45,282.5,57.5,0.95,27.75,117.0,246.75,190.16
2018,9,5,18,0,142.0,46.0,0.8,26.9,65.0,138.5,103.03
2018,9,5,18,15,91.0,29.0,0.8,26.9,39.0,88.09,54.53
2018,9,5,18,30,40.0,12.0,0.8,26.9,13.0,26.09,0.0
2018,9,5,18,45,20.0,6.0,0.85,25.95,6.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,0.9,24.75,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,0.95,24.3,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.0,23.15,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.95,22.85,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.85,22.55,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.75,21.9,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.65,21.35,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,6,5,45,24.5,4.5,0.65,21.2,4.5,0.0,0.0
2018,9,6,6,0,49.0,9.0,0.7,21.3,9.0,8.19,0.0
2018,9,6,6,15,161.0,23.0,0.8,21.85,37.5,18.2,0.0
2018,9,6,6,30,273.0,37.0,0.9,22.4,66.0,28.89,18.06
2018,9,6,6,45,364.5,48.0,1.05,22.95,110.5,38.21,26.92
2018,9,6,7,0,456.0,59.0,1.2,23.5,155.0,45.7,33.71
2018,9,6,7,15,517.5,66.0,1.25,24.3,204.5,49.42,37.0
2018,9,6,7,30,579.0,73.0,1.3,25.1,254.0,53.08,40.02
2018,9,6,7,45,622.5,78.5,1.35,25.9,305.5,55.36,41.76
2018,9,6,8,0,666.0,84.0,1.4,26.7,357.0,86.37,48.16
2018,9,6,8,15,696.0,88.5,1.35,27.25,407.0,139.75,77.88
2018,9,6,8,30,726.0,93.0,1.3,27.8,457.0,201.07,123.33
2018,9,6,8,45,748.0,96.5,1.25,28.4,504.0,258.27,169.81
2018,9,6,9,0,770.0,100.0,1.2,29.0,551.0,317.59,218.81
2018,9,6,9,15,784.0,103.5,1.05,29.4,593.0,375.87,266.38
2018,9,6,9,30,798.0,107.0,0.9,29.8,635.0,434.74,312.62
2018,9,6,9,45,807.5,110.5,0.8,30.15,671.5,491.79,355.84
2018,9,6,10,0,817.0,114.0,0.7,30.5,708.0,548.4,396.75
2018,9,6,10,15,723.5,151.5,0.65,30.8,694.5,573.53,414.34
2018,9,6,10,30,630.0,189.0,0.6,31.1,681.0,589.05,424.22
2018,9,6,10,45,534.0,237.0,0.5,31.4,663.0,599.51,428.99
2018,9,6,11,0,438.0,285.0,0.4,31.7,645.0,602.41,427.9
2018,9,6,11,15,379.0,322.0,0.35,31.9,638.0,615.0,434.07
2018,9,6,11,30,320.0,359.0,0.3,32.1,631.0,614.6,431.49
2018,9,6,11,45,474.0,298.0,0.25,32.3,706.0,715.46,498.53
2018,9,6,12,0,628.0,237.0,0.2,32.5,781.0,817.97,563.15
2018,9,6,12,15,485.0,301.5,0.2,32.65,722.0,769.64,528.61
2018,9,6,12,30,342.0,366.0,0.2,32.8,663.0,703.63,484.6
2018,9,6,12,45,428.0,326.5,0.15,32.9,694.5,772.55,529.73
2018,9,6,13,0,514.0,287.0,0.1,33.0,726.0,829.25,565.09
2018,9,6,13,15,450.0,310.0,0.1,33.05,689.5,800.18,545.35
2018,9,6,13,30,386.0,333.0,0.1,33.1,653.0,767.52,524.49
2018,9,6,13,45,400.0,318.0,0.1,33.15,641.5,771.79,528.58
2018,9,6,14,0,414.0,303.0,0.1,33.2,630.0,773.7,530.82
2018,9,6,14,15,541.5,240.5,0.1,33.1,651.0,835.95,573.48
2018,9,6,14,30,669.0,178.0,0.1,33.0,672.0,900.07,613.84
2018,9,6,14,45,729.0,146.0,0.1,32.95,659.5,916.19,623.77
2018,9,6,15,0,789.0,114.0,0.1,32.9,647.0,921.08,627.91
2018,9,6,15,15,755.0,116.5,0.15,32.75,600.5,876.58,603.78
2018,9,6,15,30,721.0,119.0,0.2,32.6,554.0,835.6,582.18
2018,9,6,15,45,652.0,125.0,0.25,32.45,494.0,761.33,539.12
2018,9,6,16,0,583.0,131.0,0.3,32.3,434.0,687.99,495.6
2018,9,6,16,15,590.5,116.5,0.35,32.1,396.5,656.66,478.58
2018,9,6,16,30,598.0,102.0,0.4,31.9,359.0,622.37,458.55
2018,9,6,16,45,524.0,97.5,0.4,31.65,301.0,535.97,400.62
2018,9,6,17,0,450.0,93.0,0.4,31.4,243.0,447.99,339.22
2018,9,6,17,15,459.0,77.5,0.45,30.75,207.0,419.44,319.89
2018,9,6,17,30,468.0,62.0,0.5,30.1,171.0,382.65,292.24
2018,9,6,17,45,393.5,52.0,0.5,29.45,127.0,304.02,230.63
2018,9,6,18,0,319.0,42.0,0.5,28.8,83.0,232.39,171.74
2018,9,6,18,15,202.5,28.0,0.5,28.8,49.5,143.79,85.38
2018,9,6,18,30,86.0,14.0,0.5,28.8,16.0,45.21,0.0
2018,9,6,18,45,43.0,7.0,0.6,27.95,8.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,0.7,27.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,0.7,26.85,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,0.7,26.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,0.75,26.3,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,0.8,25.35,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.8,24.95,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.8,24.25,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.75,23.95,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.7,23.65,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.65,23.15,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.6,22.35,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.65,21.4,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,7,5,45,21.5,4.0,0.7,21.75,4.0,0.0,0.0
2018,9,7,6,0,43.0,8.0,0.7,21.9,8.0,7.28,0.0
2018,9,7,6,15,146.5,22.5,0.8,22.5,35.5,17.81,0.0
2018,9,7,6,30,250.0,37.0,0.9,23.1,63.0,28.88,17.88
2018,9,7,6,45,340.0,48.5,1.0,23.7,106.5,37.27,26.0
2018,9,7,7,0,430.0,60.0,1.1,24.3,150.0,46.61,34.36
2018,9,7,7,15,491.5,68.0,1.0,25.15,199.0,51.1,38.28
2018,9,7,7,30,553.0,76.0,0.9,26.0,248.0,55.45,41.88
2018,9,7,7,45,574.5,87.0,0.75,26.85,294.5,61.71,46.94
2018,9,7,8,0,596.0,98.0,0.6,27.7,341.0,94.39,55.87
2018,9,7,8,15,619.5,106.0,0.5,28.25,388.0,145.46,84.82
2018,9,7,8,30,643.0,114.0,0.4,28.8,435.0,199.49,124.21
2018,9,7,8,45,677.0,116.5,0.3,29.4,484.5,254.31,167.0
2018,9,7,9,0,711.0,119.0,0.2,30.0,534.0,312.83,213.15
2018,9,7,9,15,738.0,120.0,0.25,30.35,579.5,374.14,261.59
2018,9,7,9,30,765.0,121.0,0.3,30.7,625.0,433.78,307.69
2018,9,7,9,45,661.5,156.5,0.4,31.05,610.5,460.64,330.52
2018,9,7,10,0,558.0,192.0,0.5,31.4,596.0,477.55,344.7
2018,9,7,10,15,377.0,254.5,0.55,31.65,532.5,458.12,331.41
2018,9,7,10,30,196.0,317.0,0.6,31.9,469.0,413.97,299.4
2018,9,7,10,45,199.0,347.5,0.65,32.1,506.0,457.25,329.58
2018,9,7,11,0,202.0,378.0,0.7,32.3,543.0,501.13,358.96
2018,9,7,11,15,185.0,386.5,0.75,32.5,540.0,509.4,363.87
2018,9,7,11,30,168.0,395.0,0.8,32.7,537.0,515.78,367.73
2018,9,7,11,45,185.5,407.5,0.8,32.85,566.0,554.0,393.27
2018,9,7,12,0,203.0,420.0,0.8,33.0,595.0,593.05,418.77
2018,9,7,12,15,140.5,369.0,0.85,33.05,490.0,495.27,352.91
2018,9,7,12,30,78.0,318.0,0.9,33.1,385.0,378.52,272.79
2018,9,7,12,45,151.0,342.0,0.95,33.2,471.0,492.17,353.88
2018,9,7,13,0,224.0,366.0,1.0,33.3,557.0,610.8,434.09
2018,9,7,13,15,392.5,314.5,1.05,33.25,641.5,747.84,527.35
2018,9,7,13,30,561.0,263.0,1.1,33.2,726.0,870.86,608.74
2018,9,7,13,45,683.0,199.5,1.15,33.2,747.5,938.73,652.35
2018,9,7,14,0,805.0,136.0,1.2,33.2,769.0,987.96,683.05
2018,9,7,14,15,785.5,137.5,1.2,33.1,735.5,968.72,672.05
2018,9,7,14,30,766.0,139.0,1.2,33.0,702.0,946.17,659.91
2018,9,7,14,45,682.0,159.0,1.25,32.9,641.5,884.76,624.32
2018,9,7,15,0,598.0,179.0,1.3,32.8,581.0,815.73,583.38
2018,9,7,15,15,642.0,155.5,1.3,32.6,561.5,819.95,588.75
2018,9,7,15,30,686.0,132.0,1.3,32.4,542.0,818.49,589.84
2018,9,7,15,45,597.0,141.0,1.3,32.2,477.0,730.16,533.98
2018,9,7,16,0,508.0,150.0,1.3,32.0,412.0,636.75,473.08
2018,9,7,16,15,395.0,147.0,1.25,31.7,338.0,522.29,393.74
2018,9,7,16,30,282.0,144.0,1.2,31.4,264.0,398.45,304.74
2018,9,7,16,45,317.0,125.5,1.2,31.15,243.5,392.1,302.43
2018,9,7,17,0,352.0,107.0,1.2,30.9,223.0,396.39,306.33
2018,9,7,17,15,341.5,89.5,1.1,30.1,185.0,352.05,273.09
2018,9,7,17,30,331.0,72.0,1.0,29.3,147.0,307.71,238.5
2018,9,7,17,45,286.0,58.0,0.9,28.55,110.5,249.41,191.08
2018,9,7,18,0,241.0,44.0,0.8,27.8,74.0,196.03,145.28
2018,9,7,18,15,148.0,28.0,0.8,27.8,43.5,118.75,64.35
2018,9,7,18,30,55.0,12.0,0.8,27.8,13.0,31.59,0.0
2018,9,7,18,45,27.5,6.0,0.8,26.95,6.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,0.8,25.45,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.8,25.05,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,0.75,24.7,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,0.7,24.35,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,0.7,24.05,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,0.7,23.75,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,0.7,23.05,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.55,22.45,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.45,22.2,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.35,22.05,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,8,5,45,17.0,3.5,0.3,21.5,3.5,0.0,0.0
2018,9,8,6,0,34.0,7.0,0.3,21.6,7.0,6.37,0.0
2018,9,8,6,15,126.0,22.5,0.35,22.0,33.5,17.82,0.0
2018,9,8,6,30,218.0,38.0,0.4,22.4,60.0,29.65,18.46
2018,9,8,6,45,306.0,51.0,0.4,22.85,102.5,39.14,27.69
2018,9,8,7,0,394.0,64.0,0.4,23.3,145.0,48.35,36.0
2018,9,8,7,15,423.5,77.0,0.45,24.05,187.0,57.0,43.52
2018,9,8,7,30,453.0,90.0,0.5,24.8,229.0,65.25,50.44
2018,9,8,7,45,395.0,117.5,0.5,25.6,255.5,82.71,64.91
2018,9,8,8,0,337.0,145.0,0.5,26.4,282.0,121.79,84.22
2018,9,8,8,15,328.5,169.5,0.55,27.05,317.5,164.75,112.04
2018,9,8,8,30,320.0,194.0,0.6,27.7,353.0,207.16,143.92
2018,9,8,8,45,297.5,220.5,0.65,28.4,380.0,247.03,175.73
2018,9,8,9,0,275.0,247.0,0.7,29.1,407.0,284.48,205.45
2018,9,8,9,15,304.0,262.0,0.75,29.5,451.0,329.24,239.09
2018,9,8,9,30,333.0,277.0,0.8,29.9,495.0,377.34,274.74
2018,9,8,9,45,327.5,297.0,0.8,30.25,522.0,416.07,303.06
2018,9,8,10,0,322.0,317.0,0.8,30.6,549.0,454.04,330.01
2018,9,8,10,15,311.5,335.5,0.85,30.85,568.0,486.96,353.12
2018,9,8,10,30,301.0,354.0,0.9,31.1,587.0,518.49,374.73
2018,9,8,10,45,288.5,370.0,0.9,31.3,599.0,545.03,392.23
2018,9,8,11,0,276.0,386.0,0.9,31.5,611.0,569.97,408.31
2018,9,8,11,15,257.0,397.5,0.9,31.7,610.5,584.08,416.84
2018,9,8,11,30,238.0,409.0,0.9,31.9,610.0,587.38,418.26
2018,9,8,11,45,200.0,416.5,0.9,32.05,586.5,575.8,409.45
2018,9,8,12,0,162.0,424.0,0.9,32.2,563.0,560.98,398.51
2018,9,8,12,15,162.5,418.5,0.9,32.25,558.0,565.76,401.91
2018,9,8,12,30,163.0,413.0,0.9,32.3,553.0,569.59,404.56
2018,9,8,12,45,204.0,411.0,0.85,32.35,585.0,615.34,435.53
2018,9,8,13,0,245.0,409.0,0.8,32.4,617.0,677.3,475.85
2018,9,8,13,15,188.0,397.5,0.8,32.4,555.5,599.94,424.2
2018,9,8,13,30,131.0,386.0,0.8,32.4,494.0,535.82,381.29
2018,9,8,13,45,76.5,317.5,0.8,32.35,380.0,392.91,284.0
2018,9,8,14,0,22.0,249.0,0.8,32.3,266.0,267.02,194.51
2018,9,8,14,15,22.0,236.5,0.85,32.2,253.0,255.2,187.11
2018,9,8,14,30,22.0,224.0,0.9,32.1,240.0,243.16,178.92
2018,9,8,14,45,99.5,263.0,0.9,32.0,330.0,381.23,281.58
2018,9,8,15,0,177.0,302.0,0.9,31.9,420.0,502.56,368.01
2018,9,8,15,15,268.0,267.5,0.9,31.75,433.0,566.38,414.46
2018,9,8,15,30,359.0,233.0,0.9,31.6,446.0,605.98,444.73
2018,9,8,15,45,353.0,199.0,0.9,31.4,394.0,552.3,409.74
2018,9,8,16,0,347.0,165.0,0.9,31.2,342.0,515.18,386.01
2018,9,8,16,15,271.0,155.5,0.9,30.9,285.0,412.27,313.3
2018,9,8,16,30,195.0,146.0,0.9,30.6,228.0,332.45,254.96
2018,9,8,16,45,267.5,128.0,0.9,30.3,224.0,358.39,277.03
2018,9,8,17,0,340.0,110.0,0.9,30.0,220.0,391.47,302.66
2018,9,8,17,15,327.0,93.5,0.85,29.35,183.5,347.42,269.29
2018,9,8,17,30,314.0,77.0,0.8,28.7,147.0,303.8,235.13
2018,9,8,17,45,244.5,61.0,0.75,28.0,106.5,230.77,176.44
2018,9,8,18,0,175.0,45.0,0.7,27.3,66.0,155.62,114.37
2018,9,8,18,15,104.5,27.5,0.7,27.3,38.5,90.53,41.47
2018,9,8,18,30,34.0,10.0,0.7,27.3,11.0,21.82,0.0
2018,9,8,18,45,17.0,5.0,0.8,26.45,5.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,0.9,25.6,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,1.0,25.4,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,1.1,25.2,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.3,24.8,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.4,24.6,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.5,24.4,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.55,24.2,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.65,23.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.75,23.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.8,23.05,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.75,22.4,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.7,22.3,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.65,22.15,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.5,21.85,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.35,21.55,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.3,21.35,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.45,20.85,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.55,20.75,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.65,20.65,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.7,20.55,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,9,9,5,45,0.0,1.0,1.95,20.3,1.0,0.0,0.0
2018,9,9,6,0,0.0,2.0,2.0,20.3,2.0,1.82,0.0
2018,9,9,6,15,0.0,11.0,2.05,20.55,11.0,9.67,0.0
2018,9,9,6,30,0.0,20.0,2.1,20.8,20.0,17.61,8.64
2018,9,9,6,45,20.5,35.5,2.1,21.05,39.5,31.11,20.98
2018,9,9,7,0,41.0,51.0,2.1,21.3,59.0,44.0,32.51
2018,9,9,7,15,33.5,64.5,2.05,21.7,72.5,55.07,42.28
2018,9,9,7,30,26.0,78.0,2.0,22.1,86.0,65.93,51.64
2018,9,9,7,45,13.0,66.0,1.9,22.55,70.0,57.25,44.0
2018,9,9,8,0,0.0,54.0,1.8,23.0,54.0,47.68,33.84
2018,9,9,8,15,9.0,103.0,1.7,23.5,107.5,90.82,68.41
2018,9,9,8,30,18.0,152.0,1.6,24.0,161.0,133.33,101.59
2018,9,9,8,45,14.5,166.5,1.5,24.5,174.0,146.71,111.73
2018,9,9,9,0,11.0,181.0,1.4,25.0,187.0,159.71,121.47
2018,9,9,9,15,9.0,183.0,1.35,25.45,188.5,162.48,123.13
2018,9,9,9,30,7.0,185.0,1.3,25.9,190.0,164.78,124.42
2018,9,9,9,45,22.5,220.0,1.2,26.35,236.0,203.38,153.41
2018,9,9,10,0,38.0,255.0,1.1,26.8,282.0,245.05,184.18
2018,9,9,10,15,22.0,204.0,1.1,27.1,220.0,195.02,145.98
2018,9,9,10,30,6.0,153.0,1.1,27.4,158.0,139.7,103.54
2018,9,9,10,45,6.0,164.5,1.15,27.75,169.5,150.48,111.66
2018,9,9,11,0,6.0,176.0,1.2,28.1,181.0,161.35,119.63
2018,9,9,11,15,4.0,154.5,1.2,28.35,158.0,141.0,103.89
2018,9,9,11,30,2.0,133.0,1.2,28.6,135.0,120.33,87.95
2018,9,9,11,45,5.0,162.0,1.15,28.8,166.5,149.39,110.07
2018,9,9,12,0,8.0,191.0,1.1,29.0,198.0,178.98,132.22
2018,9,9,12,15,8.5,199.0,1.1,29.15,206.5,187.38,138.34
2018,9,9,12,30,9.0,207.0,1.1,29.3,215.0,195.86,144.58
2018,9,9,12,45,10.5,221.5,1.1,29.4,230.5,211.48,156.19
2018,9,9,13,0,12.0,236.0,1.1,29.5,246.0,227.35,167.92
2018,9,9,13,15,10.5,214.5,1.1,29.55,223.0,206.06,152.16
2018,9,9,13,30,9.0,193.0,1.1,29.6,200.0,184.61,136.32
2018,9,9,13,45,15.5,229.0,1.1,29.6,241.0,226.18,167.73
2018,9,9,14,0,22.0,265.0,1.1,29.6,282.0,268.93,199.47
2018,9,9,14,15,24.5,267.0,1.1,29.55,285.5,290.53,215.49
2018,9,9,14,30,27.0,269.0,1.1,29.5,289.0,297.04,220.64
2018,9,9,14,45,35.0,268.0,1.1,29.45,292.5,305.84,227.85
2018,9,9,15,0,43.0,267.0,1.1,29.4,296.0,314.63,235.08
2018,9,9,15,15,79.0,253.5,1.15,29.2,302.0,335.5,252.63
2018,9,9,15,30,115.0,240.0,1.2,29.0,308.0,371.44,280.98
2018,9,9,15,45,67.0,209.5,1.2,28.8,248.5,275.87,209.82
2018,9,9,16,0,19.0,179.0,1.2,28.6,189.0,186.79,141.8
2018,9,9,16,15,38.5,156.5,1.25,28.3,173.5,191.9,147.45
2018,9,9,16,30,58.0,134.0,1.3,28.0,158.0,182.28,141.31
2018,9,9,16,45,30.5,109.0,1.3,27.65,121.5,132.81,102.1
2018,9,9,17,0,3.0,84.0,1.3,27.3,85.0,79.3,58.89
2018,9,9,17,15,1.5,71.0,1.25,26.7,71.5,66.25,48.5
2018,9,9,17,30,0.0,58.0,1.2,26.1,58.0,53.4,37.95
2018,9,9,17,45,0.0,42.0,1.1,25.45,42.0,38.04,25.16
2018,9,9,18,0,0.0,26.0,1.0,24.8,26.0,22.92,12.37
2018,9,9,18,15,0.0,14.0,1.0,24.8,14.0,12.32,0.0
2018,9,9,18,30,0.0,2.0,1.0,24.8,2.0,1.82,0.0
2018,9,9,18,45,0.0,1.0,1.3,24.05,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.9,22.7,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.05,22.45,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.25,21.95,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.3,21.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.4,21.45,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.5,21.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.4,21.1,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.25,20.85,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.15,20.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.9,20.35,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.85,20.25,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.8,20.15,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.8,20.05,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.8,19.95,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.75,19.85,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.65,19.8,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.55,19.75,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.45,19.7,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
