Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,4,15,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.45,19.45,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.55,19.4,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,9,10,5,45,3.0,2.0,1.65,19.4,2.0,0.0,0.0
2018,9,10,6,0,6.0,4.0,1.7,19.4,4.0,3.64,0.0
2018,9,10,6,15,20.0,19.0,1.75,19.65,20.5,16.18,0.0
2018,9,10,6,30,34.0,34.0,1.8,19.9,37.0,28.01,16.98
2018,9,10,6,45,61.0,54.0,1.8,20.15,64.5,43.51,31.62
2018,9,10,7,0,88.0,74.0,1.8,20.4,92.0,58.66,45.27
2018,9,10,7,15,111.5,96.0,1.8,20.85,125.5,74.72,59.4
2018,9,10,7,30,135.0,118.0,1.8,21.3,159.0,90.35,72.82
2018,9,10,7,45,93.5,99.0,1.8,21.8,130.0,78.52,62.42
2018,9,10,8,0,52.0,80.0,1.8,22.3,101.0,68.03,49.33
2018,9,10,8,15,26.0,80.0,1.75,22.9,90.5,72.41,52.87
2018,9,10,8,30,0.0,80.0,1.7,23.5,80.0,70.8,52.33
2018,9,10,8,45,0.0,99.5,1.65,24.15,99.5,87.77,65.66
2018,9,10,9,0,0.0,119.0,1.6,24.8,119.0,104.63,78.66
2018,9,10,9,15,5.0,159.5,1.6,25.3,163.0,141.28,106.99
2018,9,10,9,30,10.0,200.0,1.6,25.8,207.0,178.8,135.49
2018,9,10,9,45,13.5,222.0,1.55,26.35,231.5,200.86,151.69
2018,9,10,10,0,17.0,244.0,1.5,26.9,256.0,223.56,168.23
2018,9,10,10,15,13.0,225.5,1.5,27.25,235.0,207.0,155.19
2018,9,10,10,30,9.0,207.0,1.5,27.6,214.0,189.5,141.56
2018,9,10,10,45,5.5,176.0,1.55,27.9,180.5,160.41,119.19
2018,9,10,11,0,2.0,145.0,1.6,28.2,147.0,130.63,96.2
2018,9,10,11,15,4.0,160.5,1.6,28.4,164.0,146.41,108.21
2018,9,10,11,30,6.0,176.0,1.6,28.6,181.0,162.5,120.29
2018,9,10,11,45,7.0,183.0,1.65,28.8,189.0,170.25,126.01
2018,9,10,12,0,8.0,190.0,1.7,29.0,197.0,178.1,131.84
2018,9,10,12,15,5.0,169.0,1.75,29.1,173.5,156.55,115.41
2018,9,10,12,30,2.0,148.0,1.8,29.2,150.0,134.75,98.77
2018,9,10,12,45,2.0,145.0,1.8,29.35,147.0,132.16,96.82
2018,9,10,13,0,2.0,142.0,1.8,29.5,144.0,129.54,94.81
2018,9,10,13,15,5.5,177.0,1.8,29.5,181.5,165.73,122.51
2018,9,10,13,30,9.0,212.0,1.8,29.5,219.0,202.76,150.53
2018,9,10,13,45,79.5,267.5,1.8,29.5,329.0,360.06,269.24
2018,9,10,14,0,150.0,323.0,1.8,29.5,439.0,494.54,366.74
2018,9,10,14,15,104.5,299.0,1.8,29.35,378.5,424.35,315.6
2018,9,10,14,30,59.0,275.0,1.8,29.2,318.0,335.95,251.35
2018,9,10,14,45,87.5,263.5,1.75,29.05,323.0,352.94,265.92
2018,9,10,15,0,116.0,252.0,1.7,28.9,328.0,386.29,291.8
2018,9,10,15,15,67.5,229.0,1.7,28.7,272.5,296.9,225.2
2018,9,10,15,30,19.0,206.0,1.7,28.5,217.0,212.57,160.95
2018,9,10,15,45,48.0,182.0,1.65,28.3,207.0,227.39,174.31
2018,9,10,16,0,77.0,158.0,1.6,28.1,197.0,225.8,174.82
2018,9,10,16,15,195.5,148.0,1.5,27.85,232.0,340.93,266.44
2018,9,10,16,30,314.0,138.0,1.4,27.6,267.0,416.3,325.52
2018,9,10,16,45,182.5,127.0,1.3,27.35,199.5,294.26,230.72
2018,9,10,17,0,51.0,116.0,1.2,27.1,132.0,159.03,123.32
2018,9,10,17,15,25.5,87.5,1.05,26.65,95.5,108.42,82.83
2018,9,10,17,30,0.0,59.0,0.9,26.2,59.0,54.86,39.02
2018,9,10,17,45,0.0,43.0,0.8,25.75,43.0,39.55,26.29
2018,9,10,18,0,0.0,27.0,0.7,25.3,27.0,23.81,12.9
2018,9,10,18,15,1.5,16.0,0.7,25.3,16.0,14.74,0.0
2018,9,10,18,30,3.0,5.0,0.7,25.3,5.0,5.66,0.0
2018,9,10,18,45,1.5,2.5,0.6,24.85,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,0.5,24.05,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,0.45,22.7,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,0.35,22.1,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,0.25,22.05,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,0.25,21.95,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,0.35,21.8,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,0.45,21.55,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,0.55,21.3,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,0.65,21.25,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,11,5,45,0.0,1.0,0.8,21.4,1.0,0.0,0.0
2018,9,11,6,0,0.0,2.0,0.9,21.5,2.0,1.82,0.0
2018,9,11,6,15,0.0,14.0,1.0,21.85,14.0,12.34,0.0
2018,9,11,6,30,0.0,26.0,1.1,22.2,26.0,22.77,12.45
2018,9,11,6,45,62.0,46.5,1.25,22.5,59.0,38.21,26.79
2018,9,11,7,0,124.0,67.0,1.4,22.8,92.0,51.92,39.04
2018,9,11,7,15,70.0,85.0,1.3,23.35,100.0,67.25,52.39
2018,9,11,7,30,16.0,103.0,1.2,23.9,108.0,85.99,68.32
2018,9,11,7,45,16.5,122.0,1.15,24.4,128.0,101.28,80.97
2018,9,11,8,0,17.0,141.0,1.1,24.9,148.0,118.11,89.96
2018,9,11,8,15,27.0,164.5,1.1,25.35,177.0,136.32,103.21
2018,9,11,8,30,37.0,188.0,1.1,25.8,206.0,160.52,121.18
2018,9,11,8,45,32.0,195.0,1.1,26.2,211.5,170.45,128.64
2018,9,11,9,0,27.0,202.0,1.1,26.6,217.0,179.33,135.26
2018,9,11,9,15,20.0,207.0,1.15,26.95,218.5,186.53,140.57
2018,9,11,9,30,13.0,212.0,1.2,27.3,220.0,190.26,143.06
2018,9,11,9,45,12.5,212.5,1.25,27.65,221.0,192.29,144.2
2018,9,11,10,0,12.0,213.0,1.3,28.0,222.0,194.07,145.15
2018,9,11,10,15,11.5,218.0,1.3,28.1,226.5,199.59,149.03
2018,9,11,10,30,11.0,223.0,1.3,28.2,231.0,205.01,152.84
2018,9,11,10,45,11.0,225.0,1.35,28.35,233.5,208.03,154.86
2018,9,11,11,0,11.0,227.0,1.4,28.5,236.0,210.98,156.87
2018,9,11,11,15,22.5,279.5,1.45,28.55,298.0,275.34,204.73
2018,9,11,11,30,34.0,332.0,1.5,28.6,360.0,337.74,250.08
2018,9,11,11,45,61.0,355.5,1.55,28.65,407.0,387.72,286.46
2018,9,11,12,0,88.0,379.0,1.6,28.7,454.0,440.05,324.16
2018,9,11,12,15,91.0,386.5,1.6,28.75,464.0,456.13,335.21
2018,9,11,12,30,94.0,394.0,1.6,28.8,474.0,472.21,346.46
2018,9,11,12,45,120.5,394.5,1.65,28.8,496.0,518.96,380.04
2018,9,11,13,0,147.0,395.0,1.7,28.8,518.0,551.91,403.8
2018,9,11,13,15,223.0,381.0,1.7,28.8,563.5,618.78,452.17
2018,9,11,13,30,299.0,367.0,1.7,28.8,609.0,703.31,511.07
2018,9,11,13,45,285.5,357.5,1.7,28.8,583.5,684.7,498.26
2018,9,11,14,0,272.0,348.0,1.7,28.8,558.0,664.42,485.2
2018,9,11,14,15,280.5,333.0,1.65,28.7,542.0,658.64,482.51
2018,9,11,14,30,289.0,318.0,1.6,28.6,526.0,651.12,478.59
2018,9,11,14,45,337.5,279.5,1.6,28.55,510.0,654.1,483.66
2018,9,11,15,0,386.0,241.0,1.6,28.5,494.0,671.95,498.5
2018,9,11,15,15,369.5,230.5,1.55,28.4,459.5,619.74,463.6
2018,9,11,15,30,353.0,220.0,1.5,28.3,425.0,585.34,440.82
2018,9,11,15,45,337.0,199.5,1.45,28.2,382.0,538.79,409.25
2018,9,11,16,0,321.0,179.0,1.4,28.1,339.0,491.68,376.78
2018,9,11,16,15,360.0,152.0,1.3,27.85,313.0,498.67,383.91
2018,9,11,16,30,399.0,125.0,1.2,27.6,287.0,483.53,374.65
2018,9,11,16,45,440.0,107.0,1.15,27.35,262.5,475.74,370.37
2018,9,11,17,0,481.0,89.0,1.1,27.1,238.0,462.63,361.21
2018,9,11,17,15,423.0,78.0,0.95,26.65,190.5,389.26,304.57
2018,9,11,17,30,365.0,67.0,0.8,26.2,143.0,320.85,250.0
2018,9,11,17,45,234.0,52.0,0.7,25.75,95.5,213.41,163.51
2018,9,11,18,0,103.0,37.0,0.6,25.3,48.0,109.93,78.22
2018,9,11,18,15,54.5,21.0,0.6,25.3,26.5,56.95,0.0
2018,9,11,18,30,6.0,5.0,0.6,25.3,5.0,6.76,0.0
2018,9,11,18,45,3.0,2.5,0.6,24.85,2.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,0.75,22.25,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,0.85,22.15,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,0.95,22.1,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,1.1,21.95,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,1.15,21.9,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,1.15,21.7,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.1,21.55,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,1.1,21.45,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,1.2,21.55,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,9,12,5,45,18.5,3.0,1.4,21.8,2.5,0.0,0.0
2018,9,12,6,0,37.0,6.0,1.5,21.9,5.0,0.0,0.0
2018,9,12,6,15,155.0,18.5,1.6,22.25,30.5,16.83,0.0
2018,9,12,6,30,273.0,31.0,1.7,22.6,56.0,25.52,14.37
2018,9,12,6,45,329.0,40.5,1.85,22.95,90.5,32.06,21.49
2018,9,12,7,0,385.0,50.0,2.0,23.3,125.0,38.35,27.33
2018,9,12,7,15,228.5,77.5,2.0,23.75,125.5,59.86,45.98
2018,9,12,7,30,72.0,105.0,2.0,24.2,126.0,84.75,67.22
2018,9,12,7,45,80.5,125.5,2.0,24.6,153.5,100.01,79.94
2018,9,12,8,0,89.0,146.0,2.0,25.0,181.0,116.44,86.87
2018,9,12,8,15,60.5,138.5,2.0,25.45,164.0,121.54,90.27
2018,9,12,8,30,32.0,131.0,2.0,25.9,147.0,116.86,87.25
2018,9,12,8,45,16.0,120.0,2.0,26.3,128.0,108.9,81.3
2018,9,12,9,0,0.0,109.0,2.0,26.7,109.0,96.1,71.34
2018,9,12,9,15,5.5,152.0,2.0,27.05,155.5,135.14,101.58
2018,9,12,9,30,11.0,195.0,2.0,27.4,202.0,175.06,131.96
2018,9,12,9,45,26.0,230.0,2.05,27.75,248.0,213.98,161.18
2018,9,12,10,0,41.0,265.0,2.1,28.1,294.0,255.86,192.34
2018,9,12,10,15,50.5,290.5,2.1,28.25,328.0,288.58,216.42
2018,9,12,10,30,60.0,316.0,2.1,28.4,362.0,322.8,241.41
2018,9,12,10,45,40.0,291.0,2.1,28.6,322.0,291.94,217.94
2018,9,12,11,0,20.0,266.0,2.1,28.8,282.0,252.96,188.45
2018,9,12,11,15,41.0,301.0,2.05,28.95,335.0,310.28,231.12
2018,9,12,11,30,62.0,336.0,2.0,29.1,388.0,364.99,270.89
2018,9,12,11,45,112.5,354.0,2.0,29.25,449.0,441.73,326.76
2018,9,12,12,0,163.0,372.0,2.0,29.4,510.0,512.55,377.34
2018,9,12,12,15,120.5,358.0,1.9,29.45,460.0,468.16,344.43
2018,9,12,12,30,78.0,344.0,1.8,29.5,410.0,406.33,299.54
2018,9,12,12,45,87.5,326.5,1.75,29.6,400.0,401.78,297.02
2018,9,12,13,0,97.0,309.0,1.7,29.7,390.0,412.41,304.96
2018,9,12,13,15,294.0,255.5,1.6,29.75,494.0,571.64,422.89
2018,9,12,13,30,491.0,202.0,1.5,29.8,598.0,743.04,541.97
2018,9,12,13,45,461.0,223.5,1.45,29.8,586.5,733.41,533.14
2018,9,12,14,0,431.0,245.0,1.4,29.8,575.0,729.74,529.86
2018,9,12,14,15,610.0,180.0,1.35,29.8,626.5,846.14,609.71
2018,9,12,14,30,789.0,115.0,1.3,29.8,678.0,940.31,668.72
2018,9,12,14,45,777.5,111.5,1.3,29.75,642.0,916.2,653.88
2018,9,12,15,0,766.0,108.0,1.3,29.7,606.0,889.01,638.49
2018,9,12,15,15,648.0,131.0,1.35,29.55,532.5,795.18,580.48
2018,9,12,15,30,530.0,154.0,1.4,29.4,459.0,689.06,512.6
2018,9,12,15,45,410.5,168.0,1.45,29.3,392.0,585.22,441.35
2018,9,12,16,0,291.0,182.0,1.5,29.2,325.0,469.66,358.78
2018,9,12,16,15,205.0,168.5,1.5,28.9,264.0,374.57,289.13
2018,9,12,16,30,119.0,155.0,1.5,28.6,203.0,270.75,210.3
2018,9,12,16,45,317.0,114.0,1.5,28.35,216.5,393.19,308.54
2018,9,12,17,0,515.0,73.0,1.5,28.1,230.0,472.42,370.01
2018,9,12,17,15,486.0,63.0,1.35,27.5,188.0,416.16,325.81
2018,9,12,17,30,457.0,53.0,1.2,26.9,146.0,361.48,281.54
2018,9,12,17,45,359.5,43.5,1.05,26.35,103.0,272.52,208.67
2018,9,12,18,0,262.0,34.0,0.9,25.8,60.0,193.33,138.25
2018,9,12,18,15,147.5,20.0,0.9,25.8,33.0,100.55,0.0
2018,9,12,18,30,33.0,6.0,0.9,25.8,6.0,17.59,0.0
2018,9,12,18,45,16.5,3.0,0.95,25.15,3.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,1.05,24.35,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,1.15,24.05,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,1.25,23.8,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.35,23.6,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.45,23.35,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.5,23.05,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.55,22.55,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.65,22.1,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.65,21.85,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.6,21.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,21.35,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.75,21.05,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.85,20.95,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.9,20.9,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.9,20.85,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.95,20.75,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.05,20.7,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.15,20.65,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.3,20.7,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.4,20.8,0.0,0.0,0.0
2018,9,13,5,45,3.5,0.5,2.55,20.9,0.5,0.0,0.0
2018,9,13,6,0,7.0,1.0,2.7,21.0,1.0,0.0,0.0
2018,9,13,6,15,104.0,15.5,2.9,21.4,24.5,14.1,0.0
2018,9,13,6,30,201.0,30.0,3.1,21.8,48.0,23.46,12.57
2018,9,13,6,45,231.0,39.5,3.3,22.2,73.5,30.28,20.01
2018,9,13,7,0,261.0,49.0,3.5,22.6,99.0,36.83,26.08
2018,9,13,7,15,248.0,71.5,3.65,23.15,131.0,52.47,39.74
2018,9,13,7,30,235.0,94.0,3.8,23.7,163.0,71.28,55.89
2018,9,13,7,45,121.5,107.5,4.0,24.25,143.5,84.38,66.88
2018,9,13,8,0,8.0,121.0,4.2,24.8,124.0,102.87,78.28
2018,9,13,8,15,8.5,128.5,4.25,25.3,132.0,111.0,84.26
2018,9,13,8,30,9.0,136.0,4.3,25.8,140.0,118.94,90.12
2018,9,13,8,45,12.5,159.0,4.35,26.3,165.5,140.18,106.4
2018,9,13,9,0,16.0,182.0,4.4,26.8,191.0,162.13,123.09
2018,9,13,9,15,10.0,174.5,4.45,27.2,180.5,155.81,117.83
2018,9,13,9,30,4.0,167.0,4.5,27.6,170.0,148.24,111.58
2018,9,13,9,45,5.0,176.5,4.5,27.95,180.0,157.74,118.56
2018,9,13,10,0,6.0,186.0,4.5,28.3,190.0,167.41,125.63
2018,9,13,10,15,7.5,192.0,4.55,28.6,197.5,174.45,130.7
2018,9,13,10,30,9.0,198.0,4.6,28.9,205.0,181.65,135.91
2018,9,13,10,45,13.0,221.5,4.6,29.15,232.0,206.41,154.55
2018,9,13,11,0,17.0,245.0,4.6,29.4,259.0,231.83,173.52
2018,9,13,11,15,61.0,301.0,4.65,29.6,351.5,326.26,244.99
2018,9,13,11,30,105.0,357.0,4.7,29.8,444.0,430.59,322.04
2018,9,13,11,45,126.5,380.0,4.7,30.0,486.0,479.73,357.43
2018,9,13,12,0,148.0,403.0,4.7,30.2,528.0,530.56,393.8
2018,9,13,12,15,183.5,406.5,4.7,30.25,561.5,575.92,426.82
2018,9,13,12,30,219.0,410.0,4.7,30.3,595.0,622.45,460.43
2018,9,13,12,45,136.5,375.0,4.7,30.4,490.0,515.13,382.39
2018,9,13,13,0,54.0,340.0,4.7,30.5,385.0,387.05,287.94
2018,9,13,13,15,57.5,341.5,4.7,30.5,388.5,395.42,294.75
2018,9,13,13,30,61.0,343.0,4.7,30.5,392.0,403.76,301.21
2018,9,13,13,45,59.0,315.0,4.7,30.45,361.0,374.35,280.2
2018,9,13,14,0,57.0,287.0,4.7,30.4,330.0,344.32,258.68
2018,9,13,14,15,113.0,308.0,4.7,30.25,389.5,444.25,334.62
2018,9,13,14,30,169.0,329.0,4.7,30.1,449.0,526.34,396.26
2018,9,13,14,45,140.5,308.5,4.65,29.95,404.5,476.03,359.66
2018,9,13,15,0,112.0,288.0,4.6,29.8,360.0,425.69,323.04
2018,9,13,15,15,75.0,251.0,4.55,29.55,298.0,330.62,252.47
2018,9,13,15,30,38.0,214.0,4.5,29.3,236.0,254.8,194.81
2018,9,13,15,45,57.5,198.0,4.45,29.05,228.0,255.53,197.06
2018,9,13,16,0,77.0,182.0,4.4,28.8,220.0,254.87,198.06
2018,9,13,16,15,93.5,171.0,4.3,28.5,212.0,256.37,200.53
2018,9,13,16,30,110.0,160.0,4.2,28.2,204.0,270.66,212.71
2018,9,13,16,45,108.5,137.5,4.1,27.9,175.5,240.64,189.77
2018,9,13,17,0,107.0,115.0,4.0,27.6,147.0,210.21,165.99
2018,9,13,17,15,93.5,92.0,3.9,27.25,116.0,170.93,134.21
2018,9,13,17,30,80.0,69.0,3.8,26.9,85.0,132.22,102.13
2018,9,13,17,45,57.0,51.0,3.7,26.5,60.5,96.58,71.79
2018,9,13,18,0,34.0,33.0,3.6,26.1,36.0,62.97,41.27
2018,9,13,18,15,24.0,18.0,3.6,26.1,19.5,26.47,0.0
2018,9,13,18,30,14.0,3.0,3.6,26.1,3.0,2.73,0.0
2018,9,13,18,45,7.0,1.5,3.65,25.6,1.5,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.7,25.1,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.75,24.9,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.8,24.7,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.9,24.55,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,4.0,24.4,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,4.0,24.25,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,4.0,24.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,4.05,23.95,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,4.1,23.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,4.15,23.7,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,4.2,23.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,4.25,23.5,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,4.3,23.4,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,4.4,23.35,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,4.5,23.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,4.55,23.25,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,4.6,23.2,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,4.65,23.15,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,4.7,23.1,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,4.8,23.05,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,5.0,22.95,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,5.1,22.9,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,5.15,22.85,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,5.2,22.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,5.3,22.8,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,5.4,22.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,5.45,22.75,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,5.5,22.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,5.6,22.7,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,5.7,22.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,5.75,22.7,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,5.8,22.7,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,5.9,22.65,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,6.0,22.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,6.05,22.6,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,6.1,22.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,6.1,22.6,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,6.1,22.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,6.15,22.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,6.2,22.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,6.2,22.65,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,6.2,22.7,0.0,0.0,0.0
2018,9,14,5,45,13.0,2.5,6.25,22.75,2.0,0.0,0.0
2018,9,14,6,0,26.0,5.0,6.3,22.8,4.0,0.0,0.0
2018,9,14,6,15,81.0,12.5,6.35,22.95,18.0,11.37,0.0
2018,9,14,6,30,136.0,20.0,6.4,23.1,32.0,15.53,6.16
2018,9,14,6,45,261.0,32.5,6.5,23.3,75.5,25.06,15.45
2018,9,14,7,0,386.0,45.0,6.6,23.5,119.0,34.31,23.78
2018,9,14,7,15,231.5,37.0,6.7,23.8,85.0,25.94,16.77
2018,9,14,7,30,77.0,29.0,6.8,24.1,51.0,23.22,14.44
2018,9,14,7,45,46.5,52.5,6.95,24.45,66.5,44.05,32.35
2018,9,14,8,0,16.0,76.0,7.1,24.8,82.0,66.37,48.47
2018,9,14,8,15,21.5,112.0,7.2,25.2,121.5,97.27,72.82
2018,9,14,8,30,27.0,148.0,7.3,25.6,161.0,129.17,97.84
2018,9,14,8,45,13.5,117.5,7.35,26.0,124.0,106.2,79.65
2018,9,14,9,0,0.0,87.0,7.4,26.4,87.0,77.07,56.46
2018,9,14,9,15,1.0,121.5,7.45,26.65,122.0,107.44,80.4
2018,9,14,9,30,2.0,156.0,7.5,26.9,157.0,137.97,104.18
2018,9,14,9,45,6.0,181.0,7.55,27.15,185.0,162.14,122.78
2018,9,14,10,0,10.0,206.0,7.6,27.4,213.0,187.05,141.83
2018,9,14,10,15,6.0,176.0,7.6,27.5,180.5,159.49,120.1
2018,9,14,10,30,2.0,146.0,7.6,27.6,148.0,130.97,97.62
2018,9,14,10,45,2.0,142.0,7.6,27.7,144.0,127.71,94.93
2018,9,14,11,0,2.0,138.0,7.6,27.8,140.0,124.4,92.21
2018,9,14,11,15,5.0,166.0,7.6,27.85,170.5,152.24,113.82
2018,9,14,11,30,8.0,194.0,7.6,27.9,201.0,180.64,135.74
2018,9,14,11,45,9.5,211.5,7.6,27.95,219.5,198.66,149.55
2018,9,14,12,0,11.0,229.0,7.6,28.0,238.0,216.98,163.57
2018,9,14,12,15,11.5,232.0,7.55,28.0,241.5,221.1,166.71
2018,9,14,12,30,12.0,235.0,7.5,28.0,245.0,225.23,169.91
2018,9,14,12,45,11.0,225.5,7.45,28.0,234.5,216.07,162.92
2018,9,14,13,0,10.0,216.0,7.4,28.0,224.0,206.74,155.82
2018,9,14,13,15,16.0,249.0,7.35,27.9,262.0,245.05,185.57
2018,9,14,13,30,22.0,282.0,7.3,27.8,300.0,284.43,215.99
2018,9,14,13,45,25.5,288.0,7.25,27.65,308.0,311.82,237.23
2018,9,14,14,0,29.0,294.0,7.2,27.5,316.0,324.04,247.04
2018,9,14,14,15,28.0,277.0,7.15,27.35,297.5,306.62,234.3
2018,9,14,14,30,27.0,260.0,7.1,27.2,279.0,288.9,221.33
2018,9,14,14,45,16.5,224.5,7.05,27.0,236.0,226.52,173.48
2018,9,14,15,0,6.0,189.0,7.0,26.8,193.0,181.21,138.32
2018,9,14,15,15,3.5,155.5,6.95,26.6,158.0,146.03,111.05
2018,9,14,15,30,1.0,122.0,6.9,26.4,123.0,111.24,83.76
2018,9,14,15,45,1.5,114.5,6.85,26.2,115.5,104.83,79.0
2018,9,14,16,0,2.0,107.0,6.8,26.0,108.0,98.42,74.21
2018,9,14,16,15,39.0,128.5,6.7,25.75,144.0,161.27,126.51
2018,9,14,16,30,76.0,150.0,6.6,25.5,180.0,218.12,173.56
2018,9,14,16,45,43.0,107.5,6.55,25.25,124.0,141.97,111.7
2018,9,14,17,0,10.0,65.0,6.5,25.0,68.0,64.96,48.12
2018,9,14,17,15,5.5,47.0,6.45,24.75,48.5,44.99,31.55
2018,9,14,17,30,1.0,29.0,6.4,24.5,29.0,26.12,15.76
2018,9,14,17,45,0.5,21.0,6.4,24.25,21.0,18.74,9.44
2018,9,14,18,0,0.0,13.0,6.4,24.0,13.0,11.42,2.72
2018,9,14,18,15,4.5,7.5,6.4,24.0,7.5,8.71,0.0
2018,9,14,18,30,9.0,2.0,6.4,24.0,2.0,0.0,0.0
2018,9,14,18,45,4.5,1.0,6.5,23.65,1.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,6.6,23.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,6.65,23.15,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,6.7,23.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,6.75,22.9,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,6.8,22.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,6.9,22.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,7.0,22.7,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,7.05,22.65,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,7.1,22.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,7.15,22.55,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,7.2,22.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,7.25,22.5,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,7.3,22.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,7.35,22.45,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,7.4,22.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,7.45,22.4,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,7.5,22.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,7.5,22.35,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,7.5,22.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,7.5,22.25,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,7.5,22.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,7.45,22.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,7.4,22.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,7.35,22.05,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,7.25,22.0,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,7.2,22.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,7.2,21.95,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,7.2,21.9,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,7.15,21.9,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,7.1,21.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,7.1,21.85,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,7.1,21.8,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,7.1,21.8,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,7.1,21.8,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,7.05,21.8,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,7.0,21.8,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,7.0,21.85,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,5,45,3.0,1.0,7.0,21.9,1.0,0.0,0.0
2018,9,15,6,0,6.0,2.0,7.0,21.9,2.0,0.0,0.0
2018,9,15,6,15,3.0,9.0,7.0,21.95,9.0,8.19,0.0
2018,9,15,6,30,0.0,16.0,7.0,22.0,16.0,14.08,4.91
2018,9,15,6,45,0.0,26.5,7.05,22.05,26.5,23.35,14.07
2018,9,15,7,0,0.0,37.0,7.1,22.1,37.0,32.63,22.46
2018,9,15,7,15,0.0,34.5,7.1,22.2,34.5,30.39,20.76
2018,9,15,7,30,0.0,32.0,7.1,22.3,32.0,28.18,18.9
2018,9,15,7,45,0.0,37.5,7.15,22.35,37.5,33.05,23.11
2018,9,15,8,0,0.0,43.0,7.2,22.4,43.0,37.93,25.87
2018,9,15,8,15,0.0,34.5,7.2,22.5,34.5,30.42,19.56
2018,9,15,8,30,0.0,26.0,7.2,22.6,26.0,22.92,13.29
2018,9,15,8,45,0.0,55.5,7.2,22.7,55.5,49.05,34.66
2018,9,15,9,0,0.0,85.0,7.2,22.8,85.0,75.29,55.89
2018,9,15,9,15,0.0,94.0,7.2,22.95,94.0,83.29,62.15
2018,9,15,9,30,0.0,103.0,7.2,23.1,103.0,91.22,68.32
2018,9,15,9,45,1.5,133.0,7.2,23.25,134.0,118.29,89.79
2018,9,15,10,0,3.0,163.0,7.2,23.4,165.0,145.72,111.37
2018,9,15,10,15,5.0,182.0,7.15,23.55,185.5,164.21,125.73
2018,9,15,10,30,7.0,201.0,7.1,23.7,206.0,183.1,140.35
2018,9,15,10,45,7.0,198.0,7.0,23.85,203.5,181.28,138.66
2018,9,15,11,0,7.0,195.0,6.9,24.0,201.0,179.37,136.94
2018,9,15,11,15,4.0,154.5,6.85,24.1,158.0,141.09,106.68
2018,9,15,11,30,1.0,114.0,6.8,24.2,115.0,102.41,76.01
2018,9,15,11,45,0.5,99.0,6.75,24.35,99.5,88.57,64.98
2018,9,15,12,0,0.0,84.0,6.7,24.5,84.0,74.69,53.92
2018,9,15,12,15,0.0,78.0,6.65,24.6,78.0,69.34,49.65
2018,9,15,12,30,0.0,72.0,6.6,24.7,72.0,63.99,45.39
2018,9,15,12,45,0.5,84.5,6.55,24.8,85.0,75.61,54.63
2018,9,15,13,0,1.0,97.0,6.5,24.9,98.0,87.38,63.96
2018,9,15,13,15,0.5,78.0,6.45,24.9,78.5,69.8,50.06
2018,9,15,13,30,0.0,59.0,6.4,24.9,59.0,52.36,36.22
2018,9,15,13,45,0.0,58.5,6.35,24.95,58.5,51.9,35.9
2018,9,15,14,0,0.0,58.0,6.3,25.0,58.0,51.43,35.57
2018,9,15,14,15,0.0,61.0,6.25,24.9,61.0,54.07,37.77
2018,9,15,14,30,0.0,64.0,6.2,24.8,64.0,56.72,39.98
2018,9,15,14,45,0.0,68.0,6.2,24.75,68.0,60.25,42.91
2018,9,15,15,0,0.0,72.0,6.2,24.7,72.0,63.77,45.87
2018,9,15,15,15,0.0,54.5,6.15,24.55,54.5,48.21,33.46
2018,9,15,15,30,0.0,37.0,6.1,24.4,37.0,32.68,20.99
2018,9,15,15,45,0.0,31.5,6.1,24.3,31.5,27.79,17.09
2018,9,15,16,0,0.0,26.0,6.1,24.2,26.0,22.92,13.18
2018,9,15,16,15,0.0,21.0,6.1,24.0,21.0,18.5,9.61
2018,9,15,16,30,0.0,16.0,6.1,23.8,16.0,14.08,6.01
2018,9,15,16,45,0.0,22.5,6.1,23.65,22.5,19.8,10.79
2018,9,15,17,0,0.0,29.0,6.1,23.5,29.0,25.53,15.56
2018,9,15,17,15,0.0,29.0,6.15,23.3,29.0,25.53,15.52
2018,9,15,17,30,0.0,29.0,6.2,23.1,29.0,25.54,15.35
2018,9,15,17,45,0.0,21.0,6.2,22.95,21.0,18.48,9.24
2018,9,15,18,0,0.0,13.0,6.2,22.8,13.0,11.43,2.48
2018,9,15,18,15,2.5,7.5,6.2,22.8,7.5,7.86,0.0
2018,9,15,18,30,5.0,2.0,6.2,22.8,2.0,0.0,0.0
2018,9,15,18,45,2.5,1.0,6.25,22.55,1.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,6.3,22.3,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,6.35,22.2,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,6.4,22.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,6.4,22.0,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,6.4,21.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,6.45,21.8,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,6.5,21.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,6.5,21.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,6.5,21.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,6.55,21.5,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,6.6,21.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,6.65,21.35,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,6.7,21.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,6.75,21.25,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,6.8,21.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,6.85,21.2,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,6.9,21.2,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,6.95,21.15,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,7.0,21.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,7.0,21.05,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,7.05,21.0,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,7.1,21.05,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,7.1,21.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,7.1,21.15,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,7.1,21.2,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,7.05,21.2,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,7.0,21.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,7.0,21.2,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,7.0,21.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,6.9,21.2,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,6.8,21.2,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,6.75,21.2,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,6.7,21.2,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,6.6,21.15,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,6.5,21.1,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,6.4,21.1,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,6.3,21.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,6.25,21.1,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,6.2,21.1,0.0,0.0,0.0
2018,9,16,5,45,0.0,0.0,6.2,21.1,0.0,0.0,0.0
2018,9,16,6,0,0.0,0.0,6.2,21.1,0.0,0.0,0.0
2018,9,16,6,15,0.0,3.0,6.15,21.2,3.0,2.73,0.0
2018,9,16,6,30,0.0,6.0,6.1,21.3,6.0,5.26,0.0
2018,9,16,6,45,0.0,23.5,6.1,21.35,23.5,20.69,11.85
2018,9,16,7,0,0.0,41.0,6.1,21.4,41.0,36.18,25.58
2018,9,16,7,15,0.5,39.5,6.15,21.5,39.5,34.83,24.67
2018,9,16,7,30,1.0,38.0,6.2,21.6,38.0,33.49,23.59
2018,9,16,7,45,0.5,40.5,6.2,21.75,40.5,35.71,25.49
2018,9,16,8,0,0.0,43.0,6.2,21.9,43.0,37.93,25.94
2018,9,16,8,15,0.0,41.0,6.25,22.05,41.0,36.17,24.37
2018,9,16,8,30,0.0,39.0,6.3,22.2,39.0,34.41,22.81
2018,9,16,8,45,0.0,41.0,6.3,22.35,41.0,36.2,24.18
2018,9,16,9,0,0.0,43.0,6.3,22.5,43.0,37.99,25.53
2018,9,16,9,15,0.0,66.0,6.35,22.65,66.0,58.41,42.06
2018,9,16,9,30,0.0,89.0,6.4,22.8,89.0,78.9,58.48
2018,9,16,9,45,3.5,131.0,6.45,23.0,133.5,117.52,89.27
2018,9,16,10,0,7.0,173.0,6.5,23.2,178.0,156.68,120.16
2018,9,16,10,15,9.5,200.5,6.5,23.35,207.5,183.25,140.85
2018,9,16,10,30,12.0,228.0,6.5,23.5,237.0,210.41,161.88
2018,9,16,10,45,9.5,212.0,6.5,23.6,219.5,195.62,150.02
2018,9,16,11,0,7.0,196.0,6.5,23.7,202.0,180.31,137.8
2018,9,16,11,15,4.5,159.5,6.55,23.85,163.5,146.01,110.68
2018,9,16,11,30,2.0,123.0,6.6,24.0,125.0,111.34,83.18
2018,9,16,11,45,3.5,137.0,6.65,24.1,140.0,125.48,94.33
2018,9,16,12,0,5.0,151.0,6.7,24.2,155.0,139.83,105.61
2018,9,16,12,15,3.0,133.0,6.7,24.2,135.5,121.83,91.36
2018,9,16,12,30,1.0,115.0,6.7,24.2,116.0,103.67,76.98
2018,9,16,12,45,1.0,111.0,6.7,24.2,112.0,100.08,74.18
2018,9,16,13,0,1.0,107.0,6.7,24.2,108.0,96.47,71.36
2018,9,16,13,15,0.5,100.5,6.75,24.1,101.0,90.05,66.33
2018,9,16,13,30,0.0,94.0,6.8,24.0,94.0,83.6,61.28
2018,9,16,13,45,0.0,80.0,6.85,23.95,80.0,71.03,51.35
2018,9,16,14,0,0.0,66.0,6.9,23.9,66.0,58.54,41.45
2018,9,16,14,15,0.0,69.5,6.95,23.8,69.5,61.63,44.02
2018,9,16,14,30,0.0,73.0,7.0,23.7,73.0,64.72,46.61
2018,9,16,14,45,0.0,62.0,7.05,23.6,62.0,54.91,38.83
2018,9,16,15,0,0.0,51.0,7.1,23.5,51.0,45.12,31.03
2018,9,16,15,15,0.5,59.0,7.15,23.4,59.5,52.67,37.29
2018,9,16,15,30,1.0,67.0,7.2,23.3,68.0,60.19,43.58
2018,9,16,15,45,0.5,52.0,7.25,23.2,52.5,46.39,32.44
2018,9,16,16,0,0.0,37.0,7.3,23.1,37.0,32.64,21.26
2018,9,16,16,15,0.0,42.0,7.35,23.0,42.0,37.05,25.0
2018,9,16,16,30,0.0,47.0,7.4,22.9,47.0,41.47,28.75
2018,9,16,16,45,6.5,64.0,7.4,22.75,66.0,61.31,45.49
2018,9,16,17,0,13.0,81.0,7.4,22.6,85.0,84.63,64.97
2018,9,16,17,15,6.5,61.0,7.4,22.55,63.0,60.16,44.37
2018,9,16,17,30,0.0,41.0,7.4,22.5,41.0,36.19,24.11
2018,9,16,17,45,0.0,28.5,7.4,22.4,28.5,25.12,14.56
2018,9,16,18,0,0.0,16.0,7.4,22.3,16.0,14.08,3.9
2018,9,16,18,15,0.0,8.5,7.4,22.3,8.5,7.73,0.0
2018,9,16,18,30,0.0,1.0,7.4,22.3,1.0,0.0,0.0
2018,9,16,18,45,0.0,0.5,7.4,22.25,0.5,0.0,0.0
2018,9,16,19,0,0.0,0.0,7.4,22.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,7.4,22.2,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,7.4,22.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,7.35,22.2,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,7.3,22.2,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,7.2,22.2,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,7.1,22.2,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,7.05,22.25,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,7.0,22.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,6.85,22.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,6.7,22.4,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,6.55,22.4,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,6.4,22.4,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,6.15,22.5,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,5.9,22.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,5.65,22.7,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,5.4,22.8,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,5.2,22.9,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,4.8,23.1,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,4.6,23.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,4.35,23.3,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,4.1,23.4,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,3.7,23.6,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,3.55,23.7,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,3.4,23.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,3.25,23.85,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,3.1,23.9,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.95,23.9,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.7,23.9,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.6,23.9,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.65,23.9,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.7,23.9,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.75,23.9,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.85,23.9,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.9,23.9,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.95,23.9,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.0,23.9,0.0,0.0,0.0
2018,9,17,5,45,0.0,0.5,3.05,23.9,0.5,0.0,0.0
2018,9,17,6,0,0.0,1.0,3.1,23.9,1.0,0.0,0.0
2018,9,17,6,15,0.0,7.5,3.15,24.0,7.5,6.82,0.0
2018,9,17,6,30,0.0,14.0,3.2,24.1,14.0,12.31,3.09
2018,9,17,6,45,41.0,30.0,3.25,24.25,37.5,25.64,15.78
2018,9,17,7,0,82.0,46.0,3.3,24.4,61.0,38.54,27.24
2018,9,17,7,15,174.5,61.5,3.4,24.6,107.0,48.23,35.81
2018,9,17,7,30,267.0,77.0,3.5,24.8,153.0,55.55,42.18
2018,9,17,7,45,135.0,72.0,3.55,25.0,110.5,55.06,41.71
2018,9,17,8,0,3.0,67.0,3.6,25.2,68.0,59.37,43.02
2018,9,17,8,15,2.0,75.0,3.75,25.45,75.5,66.57,48.68
2018,9,17,8,30,1.0,83.0,3.9,25.7,83.0,73.65,54.22
2018,9,17,8,45,1.0,93.0,4.0,25.95,93.5,82.42,61.02
2018,9,17,9,0,1.0,103.0,4.1,26.2,104.0,91.24,67.8
2018,9,17,9,15,10.5,153.0,4.15,26.5,160.0,137.89,104.25
2018,9,17,9,30,20.0,203.0,4.2,26.8,216.0,185.91,141.26
2018,9,17,9,45,200.0,209.0,4.3,27.1,347.5,284.18,216.69
2018,9,17,10,0,380.0,215.0,4.4,27.4,479.0,405.77,309.62
2018,9,17,10,15,397.5,234.5,4.45,27.65,521.5,459.08,349.8
2018,9,17,10,30,415.0,254.0,4.5,27.9,564.0,513.74,390.41
2018,9,17,10,45,505.0,223.0,4.55,28.15,612.5,573.47,435.72
2018,9,17,11,0,595.0,192.0,4.6,28.4,661.0,642.45,487.11
2018,9,17,11,15,377.5,255.5,4.6,28.55,555.0,558.71,422.77
2018,9,17,11,30,160.0,319.0,4.6,28.7,449.0,441.04,332.36
2018,9,17,11,45,165.5,303.0,4.6,28.85,439.0,439.41,331.81
2018,9,17,12,0,171.0,287.0,4.6,29.0,429.0,436.97,330.33
2018,9,17,12,15,422.5,226.0,4.6,29.05,576.0,640.74,484.12
2018,9,17,12,30,674.0,165.0,4.6,29.1,723.0,835.15,622.43
2018,9,17,12,45,675.5,174.5,4.55,29.2,729.0,864.27,640.88
2018,9,17,13,0,677.0,184.0,4.5,29.3,735.0,890.6,658.42
2018,9,17,13,15,726.0,164.5,4.45,29.3,744.5,929.2,684.49
2018,9,17,13,30,775.0,145.0,4.4,29.3,754.0,958.94,704.5
2018,9,17,13,45,534.0,188.5,4.35,29.3,602.0,776.87,580.91
2018,9,17,14,0,293.0,232.0,4.3,29.3,450.0,557.17,421.95
2018,9,17,14,15,430.0,194.0,4.15,29.2,499.0,671.88,508.99
2018,9,17,14,30,567.0,156.0,4.0,29.1,548.0,771.58,581.06
2018,9,17,14,45,557.5,150.0,3.85,29.0,518.0,749.35,565.79
2018,9,17,15,0,548.0,144.0,3.7,28.9,488.0,724.8,549.64
2018,9,17,15,15,605.5,131.0,3.55,28.75,486.0,752.66,570.61
2018,9,17,15,30,663.0,118.0,3.4,28.6,484.0,774.93,587.37
2018,9,17,15,45,616.5,115.0,3.25,28.45,431.5,711.48,543.93
2018,9,17,16,0,570.0,112.0,3.1,28.3,379.0,648.34,500.49
2018,9,17,16,15,539.5,105.5,2.9,28.05,335.0,594.94,463.3
2018,9,17,16,30,509.0,99.0,2.7,27.8,291.0,541.72,424.87
2018,9,17,16,45,497.0,89.0,2.55,27.55,252.5,498.57,392.99
2018,9,17,17,0,485.0,79.0,2.4,27.3,214.0,454.7,359.16
2018,9,17,17,15,414.0,68.5,2.25,26.9,166.5,368.83,291.35
2018,9,17,17,30,343.0,58.0,2.1,26.5,119.0,294.83,230.41
2018,9,17,17,45,246.0,43.5,1.95,26.15,79.5,209.11,158.19
2018,9,17,18,0,149.0,29.0,1.8,25.8,40.0,129.07,73.86
2018,9,17,18,15,77.5,15.5,1.8,25.8,21.0,46.1,0.0
2018,9,17,18,30,6.0,2.0,1.8,25.8,2.0,0.0,0.0
2018,9,17,18,45,3.0,1.0,1.85,25.5,1.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,1.9,25.2,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,1.95,25.15,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.0,25.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.0,24.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.05,24.8,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.1,24.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.1,24.65,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.1,24.6,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.3,24.4,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.35,24.3,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.4,24.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.4,24.05,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.4,23.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.35,23.75,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.25,23.25,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.2,23.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,22.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.3,22.75,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,22.6,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,22.4,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.4,22.3,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,22.2,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.35,22.05,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.3,21.9,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.1,21.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.1,21.6,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.1,21.4,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.05,21.25,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.95,21.15,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,1.95,21.1,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,2.0,21.1,1.0,0.0,0.0
2018,9,18,6,15,0.0,8.0,2.15,21.4,8.0,7.28,0.0
2018,9,18,6,30,0.0,15.0,2.3,21.7,15.0,13.2,3.51
2018,9,18,6,45,0.0,29.5,2.45,21.95,29.5,26.01,16.24
2018,9,18,7,0,0.0,44.0,2.6,22.2,44.0,38.56,27.51
2018,9,18,7,15,21.0,67.5,2.65,22.55,73.5,56.68,43.4
2018,9,18,7,30,42.0,91.0,2.7,22.9,103.0,74.67,58.96
2018,9,18,7,45,35.0,107.0,2.75,23.3,118.5,87.02,69.39
2018,9,18,8,0,28.0,123.0,2.8,23.7,134.0,101.93,77.31
2018,9,18,8,15,44.0,150.0,2.8,24.15,169.5,128.1,96.91
2018,9,18,8,30,60.0,177.0,2.8,24.6,205.0,157.01,118.75
2018,9,18,8,45,35.5,179.0,2.8,25.05,196.0,159.57,121.38
2018,9,18,9,0,11.0,181.0,2.8,25.5,187.0,159.87,121.96
2018,9,18,9,15,47.0,214.0,2.8,25.8,243.0,201.45,153.4
2018,9,18,9,30,83.0,247.0,2.8,26.1,299.0,249.65,189.94
2018,9,18,9,45,69.0,257.0,2.8,26.45,302.0,258.91,196.75
2018,9,18,10,0,55.0,267.0,2.8,26.8,305.0,266.46,202.07
2018,9,18,10,15,94.0,309.0,2.8,27.0,377.5,332.49,251.71
2018,9,18,10,30,133.0,351.0,2.8,27.2,450.0,408.46,307.71
2018,9,18,10,45,165.5,363.5,2.75,27.35,490.5,453.95,340.78
2018,9,18,11,0,198.0,376.0,2.7,27.5,531.0,502.29,375.64
2018,9,18,11,15,203.0,385.0,2.7,27.65,547.0,528.2,393.74
2018,9,18,11,30,208.0,394.0,2.7,27.8,563.0,554.0,411.72
2018,9,18,11,45,242.0,392.0,2.65,27.95,590.0,593.7,439.98
2018,9,18,12,0,276.0,390.0,2.6,28.1,617.0,646.9,477.01
2018,9,18,12,15,261.5,391.0,2.6,28.2,606.0,648.16,477.15
2018,9,18,12,30,247.0,392.0,2.6,28.3,595.0,647.46,476.3
2018,9,18,12,45,221.0,387.0,2.6,28.45,567.5,611.95,451.38
2018,9,18,13,0,195.0,382.0,2.6,28.6,540.0,588.91,434.97
2018,9,18,13,15,280.0,355.5,2.6,28.6,577.0,668.28,492.96
2018,9,18,13,30,365.0,329.0,2.6,28.6,614.0,730.76,538.2
2018,9,18,13,45,377.5,314.0,2.6,28.65,601.0,731.69,539.51
2018,9,18,14,0,390.0,299.0,2.6,28.7,588.0,730.54,539.96
2018,9,18,14,15,354.0,296.0,2.55,28.65,550.0,692.45,513.79
2018,9,18,14,30,318.0,293.0,2.5,28.6,512.0,653.3,486.91
2018,9,18,14,45,241.0,284.5,2.45,28.55,445.0,567.13,425.71
2018,9,18,15,0,164.0,276.0,2.4,28.5,378.0,463.9,351.19
2018,9,18,15,15,284.0,223.0,2.3,28.35,384.5,530.96,405.04
2018,9,18,15,30,404.0,170.0,2.2,28.2,391.0,591.12,452.17
2018,9,18,15,45,548.0,130.0,2.1,28.05,401.0,668.03,509.98
2018,9,18,16,0,692.0,90.0,2.0,27.9,411.0,723.79,549.91
2018,9,18,16,15,691.0,79.5,1.9,27.55,368.0,684.68,523.74
2018,9,18,16,30,690.0,69.0,1.8,27.2,325.0,639.38,493.32
2018,9,18,16,45,648.5,63.5,1.7,26.9,274.5,576.39,448.98
2018,9,18,17,0,607.0,58.0,1.6,26.6,224.0,511.5,400.99
2018,9,18,17,15,540.0,51.5,1.45,25.9,175.0,431.44,338.66
2018,9,18,17,30,473.0,45.0,1.3,25.2,126.0,356.67,277.53
2018,9,18,17,45,363.5,35.0,1.15,24.5,84.5,261.49,197.4
2018,9,18,18,0,254.0,25.0,1.0,23.8,43.0,170.45,87.46
2018,9,18,18,15,135.0,14.0,1.0,23.8,22.5,68.22,0.0
2018,9,18,18,30,16.0,3.0,1.0,23.8,2.0,0.0,0.0
2018,9,18,18,45,8.0,1.5,1.05,23.25,1.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,1.1,22.55,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,1.15,22.2,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.2,20.85,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.2,20.15,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.1,19.35,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.15,18.8,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,19,5,45,4.0,1.0,1.25,17.8,1.0,0.0,0.0
2018,9,19,6,0,8.0,2.0,1.3,17.9,2.0,0.0,0.0
2018,9,19,6,15,94.0,16.0,1.5,18.45,22.5,14.55,0.0
2018,9,19,6,30,180.0,30.0,1.7,19.0,43.0,23.63,10.25
2018,9,19,6,45,286.0,43.0,1.9,19.55,84.5,33.36,22.6
2018,9,19,7,0,392.0,56.0,2.1,20.1,126.0,44.65,33.0
2018,9,19,7,15,463.0,65.5,2.0,20.65,175.0,50.5,38.39
2018,9,19,7,30,534.0,75.0,1.9,21.2,224.0,56.18,43.38
2018,9,19,7,45,580.5,81.5,1.75,21.75,274.0,59.1,45.8
2018,9,19,8,0,627.0,88.0,1.6,22.3,324.0,94.19,54.81
2018,9,19,8,15,661.0,93.5,1.6,23.15,374.0,146.88,86.27
2018,9,19,8,30,695.0,99.0,1.6,24.0,424.0,203.76,129.51
2018,9,19,8,45,719.5,103.0,1.55,24.8,470.5,261.0,176.88
2018,9,19,9,0,744.0,107.0,1.5,25.6,517.0,320.65,226.74
2018,9,19,9,15,762.0,111.0,1.45,26.05,559.5,382.8,278.04
2018,9,19,9,30,780.0,115.0,1.4,26.5,602.0,442.74,326.16
2018,9,19,9,45,793.0,117.5,1.4,26.95,638.5,499.67,370.62
2018,9,19,10,0,806.0,120.0,1.4,27.4,675.0,556.48,413.37
2018,9,19,10,15,815.0,122.5,1.4,27.6,705.0,610.52,453.08
2018,9,19,10,30,824.0,125.0,1.4,27.8,735.0,663.49,490.77
2018,9,19,10,45,830.0,126.0,1.35,28.0,757.5,711.59,523.64
2018,9,19,11,0,836.0,127.0,1.3,28.2,780.0,757.81,553.92
2018,9,19,11,15,839.0,128.5,1.35,28.35,795.0,800.06,580.95
2018,9,19,11,30,842.0,130.0,1.4,28.5,810.0,839.78,606.14
2018,9,19,11,45,842.5,131.0,1.4,28.65,817.0,874.1,627.14
2018,9,19,12,0,843.0,132.0,1.4,28.8,824.0,905.36,646.1
2018,9,19,12,15,842.0,132.5,1.4,28.9,823.0,931.51,661.92
2018,9,19,12,30,841.0,133.0,1.4,29.0,822.0,954.25,675.67
2018,9,19,12,45,836.5,133.0,1.35,29.1,812.5,969.56,684.13
2018,9,19,13,0,832.0,133.0,1.3,29.2,803.0,981.17,690.42
2018,9,19,13,15,826.5,132.5,1.3,29.25,786.5,987.5,694.55
2018,9,19,13,30,821.0,132.0,1.3,29.3,770.0,990.09,696.57
2018,9,19,13,45,811.5,131.0,1.3,29.35,745.5,984.37,693.67
2018,9,19,14,0,802.0,130.0,1.3,29.4,721.0,974.98,688.75
2018,9,19,14,15,790.5,128.0,1.25,29.35,689.5,958.88,679.32
2018,9,19,14,30,779.0,126.0,1.2,29.3,658.0,939.38,667.95
2018,9,19,14,45,763.0,123.5,1.15,29.25,620.5,911.68,651.52
2018,9,19,15,0,747.0,121.0,1.1,29.2,583.0,886.74,636.95
2018,9,19,15,15,726.5,118.0,1.05,29.2,540.5,848.88,613.9
2018,9,19,15,30,706.0,115.0,1.0,29.2,498.0,808.9,589.44
2018,9,19,15,45,679.0,110.0,0.9,29.15,451.0,758.91,557.54
2018,9,19,16,0,652.0,105.0,0.8,29.1,404.0,707.86,524.56
2018,9,19,16,15,615.5,99.5,0.8,28.9,355.0,647.81,486.23
2018,9,19,16,30,579.0,94.0,0.8,28.7,306.0,588.17,446.98
2018,9,19,16,45,528.0,86.0,0.85,28.55,256.0,515.95,396.55
2018,9,19,17,0,477.0,78.0,0.9,28.4,206.0,446.3,345.47
2018,9,19,17,15,404.0,67.0,0.85,27.75,158.5,359.81,279.33
2018,9,19,17,30,331.0,56.0,0.8,27.1,111.0,284.91,219.14
2018,9,19,17,45,229.0,40.5,0.8,26.45,72.0,196.47,145.62
2018,9,19,18,0,127.0,25.0,0.8,25.8,33.0,109.75,43.16
2018,9,19,18,15,63.5,12.5,0.8,25.8,16.5,37.34,0.0
2018,9,19,18,30,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,0.85,25.05,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,0.95,23.65,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,0.9,22.35,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,0.85,21.65,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,0.8,20.45,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.75,20.15,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,20,5,45,2.5,0.5,0.7,20.25,0.5,0.0,0.0
2018,9,20,6,0,5.0,1.0,0.7,20.3,1.0,0.0,0.0
