Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,6,15,68.0,15.0,0.7,20.8,19.5,13.64,0.0
2018,9,20,6,30,131.0,29.0,0.7,21.3,38.0,22.8,8.8
2018,9,20,6,45,223.5,45.0,0.75,21.75,77.0,34.83,23.57
2018,9,20,7,0,316.0,61.0,0.8,22.2,116.0,46.47,34.24
2018,9,20,7,15,358.5,74.0,0.65,22.75,157.0,55.27,42.14
2018,9,20,7,30,401.0,87.0,0.5,23.3,198.0,63.72,49.44
2018,9,20,7,45,459.5,96.0,0.35,23.85,248.0,69.05,53.85
2018,9,20,8,0,518.0,105.0,0.2,24.4,298.0,101.95,63.28
2018,9,20,8,15,573.0,110.0,0.35,25.1,352.5,150.6,91.71
2018,9,20,8,30,628.0,115.0,0.5,25.8,407.0,205.36,131.71
2018,9,20,8,45,654.5,120.5,0.7,26.45,453.0,260.29,176.29
2018,9,20,9,0,681.0,126.0,0.9,27.1,499.0,318.04,223.85
2018,9,20,9,15,709.0,126.5,0.95,27.4,542.0,374.54,269.99
2018,9,20,9,30,737.0,127.0,1.0,27.7,585.0,433.3,316.75
2018,9,20,9,45,762.0,125.0,1.05,28.0,623.5,491.9,362.1
2018,9,20,10,0,787.0,123.0,1.1,28.3,662.0,549.44,405.35
2018,9,20,10,15,796.5,125.0,1.1,28.5,691.5,602.3,443.79
2018,9,20,10,30,806.0,127.0,1.1,28.7,721.0,654.17,480.33
2018,9,20,10,45,812.0,129.0,1.15,28.9,744.0,702.35,513.78
2018,9,20,11,0,818.0,131.0,1.2,29.1,767.0,748.73,545.12
2018,9,20,11,15,821.5,132.5,1.2,29.2,782.0,790.62,571.37
2018,9,20,11,30,825.0,134.0,1.2,29.3,797.0,830.06,595.79
2018,9,20,11,45,826.0,135.0,1.15,29.45,804.0,864.21,615.84
2018,9,20,12,0,827.0,136.0,1.1,29.6,811.0,895.37,633.82
2018,9,20,12,15,824.5,137.0,1.05,29.65,810.0,920.2,647.97
2018,9,20,12,30,822.0,138.0,1.0,29.7,809.0,941.62,660.01
2018,9,20,12,45,816.0,139.5,0.95,29.75,799.5,956.7,668.19
2018,9,20,13,0,810.0,141.0,0.9,29.8,790.0,968.13,674.26
2018,9,20,13,15,805.5,140.0,0.85,29.8,774.0,974.65,677.6
2018,9,20,13,30,801.0,139.0,0.8,29.8,758.0,977.5,678.89
2018,9,20,13,45,793.5,137.0,0.75,29.8,734.0,972.58,675.66
2018,9,20,14,0,786.0,135.0,0.7,29.8,710.0,964.03,670.47
2018,9,20,14,15,775.5,132.5,0.65,29.75,679.5,948.4,661.3
2018,9,20,14,30,765.0,130.0,0.6,29.7,649.0,929.39,650.27
2018,9,20,14,45,751.5,126.0,0.55,29.65,612.0,902.54,634.54
2018,9,20,15,0,738.0,122.0,0.5,29.6,575.0,878.62,620.75
2018,9,20,15,15,717.5,119.0,0.55,29.5,533.0,840.91,600.22
2018,9,20,15,30,697.0,116.0,0.6,29.4,491.0,801.1,578.12
2018,9,20,15,45,670.0,111.0,0.65,29.3,444.5,751.35,548.99
2018,9,20,16,0,643.0,106.0,0.7,29.2,398.0,700.55,518.42
2018,9,20,16,15,605.5,100.5,0.75,28.9,349.0,640.0,480.53
2018,9,20,16,30,568.0,95.0,0.8,28.6,300.0,579.94,441.53
2018,9,20,16,45,516.5,86.5,0.85,28.3,250.5,507.23,390.59
2018,9,20,17,0,465.0,78.0,0.9,28.0,201.0,437.2,339.14
2018,9,20,17,15,391.0,67.0,0.85,27.3,154.0,351.33,273.13
2018,9,20,17,30,317.0,56.0,0.8,26.6,107.0,276.8,212.92
2018,9,20,17,45,216.5,40.0,0.8,25.9,69.0,189.66,139.68
2018,9,20,18,0,116.0,24.0,0.8,25.2,31.0,101.78,24.56
2018,9,20,18,15,58.0,12.0,0.8,25.2,15.5,34.53,0.0
2018,9,20,18,30,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,0.95,24.6,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,23.85,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.45,23.55,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,23.3,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,2.05,23.1,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,2.25,22.9,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,2.35,22.7,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,2.4,22.6,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,2.35,22.55,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,2.25,22.4,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,2.2,22.3,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.9,21.9,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.8,21.85,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.65,21.7,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.55,21.55,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,21.45,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.4,21.35,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,21.25,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.35,21.15,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.0,20.75,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,21,5,45,1.0,0.5,1.05,20.85,0.5,0.0,0.0
2018,9,21,6,0,2.0,1.0,1.1,20.9,1.0,0.0,0.0
2018,9,21,6,15,39.0,14.5,1.3,21.35,17.0,13.19,0.0
2018,9,21,6,30,76.0,28.0,1.5,21.8,33.0,22.46,7.61
2018,9,21,6,45,143.5,48.0,1.75,22.3,68.5,37.77,25.83
2018,9,21,7,0,211.0,68.0,2.0,22.8,104.0,52.69,39.37
2018,9,21,7,15,232.5,83.5,2.1,23.2,136.0,63.95,49.44
2018,9,21,7,30,254.0,99.0,2.2,23.6,168.0,74.8,58.87
2018,9,21,7,45,278.0,110.5,2.3,24.0,201.0,82.6,65.43
2018,9,21,8,0,302.0,122.0,2.4,24.4,234.0,107.65,74.08
2018,9,21,8,15,352.0,134.5,2.4,24.75,283.0,143.12,95.75
2018,9,21,8,30,402.0,147.0,2.4,25.1,332.0,189.21,129.89
2018,9,21,8,45,507.5,149.0,2.4,25.45,408.5,246.93,173.46
2018,9,21,9,0,613.0,151.0,2.4,25.8,485.0,318.99,229.74
2018,9,21,9,15,636.0,155.5,2.4,26.05,526.5,373.24,274.68
2018,9,21,9,30,659.0,160.0,2.4,26.3,568.0,429.43,320.2
2018,9,21,9,45,677.0,163.5,2.4,26.6,604.5,483.93,363.24
2018,9,21,10,0,695.0,167.0,2.4,26.9,641.0,539.19,405.53
2018,9,21,10,15,708.0,169.5,2.35,27.15,671.0,591.0,444.03
2018,9,21,10,30,721.0,172.0,2.3,27.4,701.0,642.42,481.1
2018,9,21,10,45,731.0,173.0,2.3,27.6,724.0,689.67,514.6
2018,9,21,11,0,741.0,174.0,2.3,27.8,747.0,735.68,546.48
2018,9,21,11,15,747.0,175.5,2.3,27.95,763.0,777.55,574.96
2018,9,21,11,30,753.0,177.0,2.3,28.1,779.0,817.39,601.12
2018,9,21,11,45,756.5,176.5,2.25,28.2,786.5,850.79,622.05
2018,9,21,12,0,760.0,176.0,2.2,28.3,794.0,881.52,641.11
2018,9,21,12,15,767.5,171.5,2.2,28.4,795.0,903.17,654.64
2018,9,21,12,30,775.0,167.0,2.2,28.5,796.0,927.38,669.94
2018,9,21,12,45,783.0,160.0,2.15,28.55,789.5,946.42,681.55
2018,9,21,13,0,791.0,153.0,2.1,28.6,783.0,962.16,691.13
2018,9,21,13,15,786.5,151.0,2.1,28.6,766.5,967.41,694.84
2018,9,21,13,30,782.0,149.0,2.1,28.6,750.0,969.05,696.48
2018,9,21,13,45,774.5,146.5,2.05,28.6,726.0,963.51,693.21
2018,9,21,14,0,767.0,144.0,2.0,28.6,702.0,954.41,687.86
2018,9,21,14,15,755.5,141.5,2.0,28.5,671.0,937.84,678.7
2018,9,21,14,30,744.0,139.0,2.0,28.4,640.0,924.71,671.94
2018,9,21,14,45,728.0,136.0,1.95,28.3,603.0,896.96,655.17
2018,9,21,15,0,712.0,133.0,1.9,28.2,566.0,866.44,636.71
2018,9,21,15,15,690.5,129.0,1.85,28.1,524.0,827.08,612.28
2018,9,21,15,30,669.0,125.0,1.8,28.0,482.0,785.73,586.35
2018,9,21,15,45,640.0,120.0,1.75,27.85,435.5,734.95,553.7
2018,9,21,16,0,611.0,115.0,1.7,27.7,389.0,683.28,519.88
2018,9,21,16,15,571.5,108.0,1.6,27.4,340.0,620.35,477.19
2018,9,21,16,30,532.0,101.0,1.5,27.1,291.0,558.13,433.36
2018,9,21,16,45,478.0,92.0,1.4,26.8,242.0,479.83,375.75
2018,9,21,17,0,424.0,83.0,1.3,26.5,193.0,411.35,323.26
2018,9,21,17,15,349.5,70.5,1.2,25.95,147.0,329.81,258.79
2018,9,21,17,30,275.0,58.0,1.1,25.4,101.0,255.47,197.59
2018,9,21,17,45,181.0,40.5,1.0,24.85,64.5,172.54,126.24
2018,9,21,18,0,87.0,23.0,0.9,24.3,28.0,78.92,0.31
2018,9,21,18,15,43.5,11.5,0.9,24.3,14.0,28.1,0.0
2018,9,21,18,30,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.15,23.35,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.25,23.1,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.35,22.85,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.45,22.4,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.5,22.15,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.5,21.65,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.55,21.2,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.6,21.05,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.65,20.9,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,20.75,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.65,20.4,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.55,20.2,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.25,19.75,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,22,5,45,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,9,22,6,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,9,22,6,15,75.0,13.0,1.05,19.65,18.0,11.82,0.0
2018,9,22,6,30,150.0,26.0,1.2,20.1,36.0,20.49,5.49
2018,9,22,6,45,254.0,40.0,1.4,20.6,75.5,31.07,20.36
2018,9,22,7,0,358.0,54.0,1.6,21.1,115.0,41.34,29.93
2018,9,22,7,15,428.0,64.5,1.6,21.55,162.5,49.95,37.72
2018,9,22,7,30,498.0,75.0,1.6,22.0,210.0,56.47,43.48
2018,9,22,7,45,546.0,83.5,1.65,22.45,260.0,60.98,47.29
2018,9,22,8,0,594.0,92.0,1.7,22.9,310.0,97.23,57.74
2018,9,22,8,15,627.5,98.0,1.6,23.5,358.5,148.22,88.62
2018,9,22,8,30,661.0,104.0,1.5,24.1,407.0,203.38,130.67
2018,9,22,8,45,685.0,109.0,1.45,24.7,452.5,259.27,176.95
2018,9,22,9,0,709.0,114.0,1.4,25.3,498.0,317.58,225.7
2018,9,22,9,15,735.0,115.0,1.2,25.85,541.0,375.28,272.85
2018,9,22,9,30,761.0,116.0,1.0,26.4,584.0,437.1,321.22
2018,9,22,9,45,784.0,114.0,0.85,26.95,622.0,493.63,363.94
2018,9,22,10,0,807.0,112.0,0.7,27.5,660.0,551.06,405.23
2018,9,22,10,15,815.5,114.5,0.55,27.85,689.5,604.64,442.01
2018,9,22,10,30,824.0,117.0,0.4,28.2,719.0,657.08,476.12
2018,9,22,10,45,829.5,119.0,0.25,28.55,741.5,705.54,505.98
2018,9,22,11,0,835.0,121.0,0.1,28.9,764.0,752.09,533.08
2018,9,22,11,15,838.0,122.5,0.2,29.1,779.0,788.56,555.84
2018,9,22,11,30,841.0,124.0,0.3,29.3,794.0,827.0,580.12
2018,9,22,11,45,841.0,125.5,0.4,29.5,800.5,860.17,601.14
2018,9,22,12,0,841.0,127.0,0.5,29.7,807.0,890.29,620.42
2018,9,22,12,15,834.0,131.0,0.55,29.8,805.0,922.54,640.35
2018,9,22,12,30,827.0,135.0,0.6,29.9,803.0,942.94,653.08
2018,9,22,12,45,798.5,147.0,0.65,29.95,786.0,947.54,656.66
2018,9,22,13,0,770.0,159.0,0.7,30.0,769.0,947.66,657.9
2018,9,22,13,15,659.0,202.0,0.75,30.0,716.5,903.29,632.21
2018,9,22,13,30,548.0,245.0,0.8,30.0,664.0,840.13,593.27
2018,9,22,13,45,475.5,253.0,0.85,30.0,608.0,781.17,556.69
2018,9,22,14,0,403.0,261.0,0.9,30.0,552.0,719.79,517.51
2018,9,22,14,15,408.5,242.5,0.9,29.9,526.5,705.22,510.22
2018,9,22,14,30,414.0,224.0,0.9,29.8,501.0,688.14,500.77
2018,9,22,14,45,419.5,208.0,0.95,29.75,475.0,671.45,491.94
2018,9,22,15,0,425.0,192.0,1.0,29.7,449.0,652.36,481.41
2018,9,22,15,15,310.5,184.0,1.0,29.6,364.5,508.92,382.17
2018,9,22,15,30,196.0,176.0,1.0,29.5,280.0,389.87,296.42
2018,9,22,15,45,296.5,162.5,1.0,29.45,302.5,457.77,349.91
2018,9,22,16,0,397.0,149.0,1.0,29.4,325.0,535.86,407.89
2018,9,22,16,15,401.5,126.5,1.0,29.0,286.0,498.59,382.52
2018,9,22,16,30,406.0,104.0,1.0,28.6,247.0,459.0,355.59
2018,9,22,16,45,367.0,87.0,1.05,28.2,200.0,392.99,307.3
2018,9,22,17,0,328.0,70.0,1.1,27.8,153.0,329.11,258.69
2018,9,22,17,15,313.5,61.5,1.0,27.15,125.5,295.01,230.66
2018,9,22,17,30,299.0,53.0,0.9,26.5,98.0,262.32,201.47
2018,9,22,17,45,197.5,36.0,0.85,25.8,61.0,174.83,125.72
2018,9,22,18,0,96.0,19.0,0.8,25.1,24.0,82.47,0.0
2018,9,22,18,15,48.0,9.5,0.8,25.1,12.0,28.02,0.0
2018,9,22,18,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,0.85,24.55,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.9,23.55,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.95,23.25,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.2,21.65,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.2,21.35,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.15,21.1,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.05,20.9,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.95,20.4,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.85,20.2,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.65,19.65,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.55,19.65,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.4,19.75,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,9,23,5,45,0.0,0.0,0.2,19.9,0.0,0.0,0.0
2018,9,23,6,0,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2018,9,23,6,15,59.0,12.5,0.2,20.35,16.5,11.37,0.0
2018,9,23,6,30,118.0,25.0,0.3,20.7,33.0,19.68,3.82
2018,9,23,6,45,214.0,41.5,0.4,21.05,71.5,32.2,21.23
2018,9,23,7,0,310.0,58.0,0.5,21.4,110.0,44.32,32.44
2018,9,23,7,15,343.5,66.0,0.55,21.8,142.5,49.42,37.23
2018,9,23,7,30,377.0,74.0,0.6,22.2,175.0,54.34,41.6
2018,9,23,7,45,188.5,62.5,0.65,22.6,113.0,44.05,32.68
2018,9,23,8,0,0.0,51.0,0.7,23.0,51.0,45.01,31.75
2018,9,23,8,15,1.0,59.0,0.7,23.3,59.5,52.23,37.5
2018,9,23,8,30,2.0,67.0,0.7,23.6,68.0,59.6,43.27
2018,9,23,8,45,2.0,71.5,0.7,23.85,72.5,63.74,46.43
2018,9,23,9,0,2.0,76.0,0.7,24.1,77.0,67.88,49.58
2018,9,23,9,15,21.0,122.0,0.65,24.35,134.5,115.29,86.85
2018,9,23,9,30,40.0,168.0,0.6,24.6,192.0,165.18,125.36
2018,9,23,9,45,46.5,171.0,0.6,24.9,201.0,174.54,132.25
2018,9,23,10,0,53.0,174.0,0.6,25.2,210.0,184.5,139.77
2018,9,23,10,15,30.5,187.0,0.55,25.4,208.0,186.63,140.84
2018,9,23,10,30,8.0,200.0,0.5,25.6,206.0,183.23,137.49
2018,9,23,10,45,9.0,208.5,0.5,25.8,215.5,192.5,144.26
2018,9,23,11,0,10.0,217.0,0.5,26.0,225.0,201.92,151.07
2018,9,23,11,15,9.0,200.5,0.5,26.2,207.5,187.01,139.59
2018,9,23,11,30,8.0,184.0,0.5,26.4,190.0,171.82,128.01
2018,9,23,11,45,5.0,148.0,0.5,26.55,152.0,136.84,101.31
2018,9,23,12,0,2.0,112.0,0.5,26.7,114.0,101.67,74.25
2018,9,23,12,15,3.5,132.5,0.55,26.75,135.5,121.85,89.95
2018,9,23,12,30,5.0,153.0,0.6,26.8,157.0,142.35,105.66
2018,9,23,12,45,6.5,170.5,0.65,26.85,175.5,160.37,119.42
2018,9,23,13,0,8.0,188.0,0.7,26.9,194.0,178.71,133.38
2018,9,23,13,15,5.5,167.5,0.7,26.85,171.5,157.21,117.05
2018,9,23,13,30,3.0,147.0,0.7,26.8,149.0,135.63,100.67
2018,9,23,13,45,5.0,165.0,0.75,26.8,168.5,154.91,115.76
2018,9,23,14,0,7.0,183.0,0.8,26.8,188.0,174.66,131.04
2018,9,23,14,15,18.5,183.5,0.9,26.65,196.0,198.54,150.08
2018,9,23,14,30,30.0,184.0,1.0,26.5,204.0,211.32,160.7
2018,9,23,14,45,35.0,190.0,1.05,26.4,212.0,223.64,170.67
2018,9,23,15,0,40.0,196.0,1.1,26.3,220.0,236.27,180.93
2018,9,23,15,15,38.5,181.5,1.2,26.05,203.0,219.73,168.99
2018,9,23,15,30,37.0,167.0,1.3,25.8,186.0,203.09,156.93
2018,9,23,15,45,21.0,126.0,1.45,25.55,136.5,143.48,110.47
2018,9,23,16,0,5.0,85.0,1.6,25.3,87.0,79.88,59.6
2018,9,23,16,15,31.0,101.0,1.7,24.85,112.0,125.27,97.59
2018,9,23,16,30,57.0,117.0,1.8,24.4,137.0,166.13,131.43
2018,9,23,16,45,33.0,97.0,1.9,24.0,108.0,125.56,98.22
2018,9,23,17,0,9.0,77.0,2.0,23.6,79.0,79.84,60.37
2018,9,23,17,15,36.0,63.0,2.05,23.0,68.5,89.94,68.88
2018,9,23,17,30,63.0,49.0,2.1,22.4,58.0,99.88,75.94
2018,9,23,17,45,43.0,31.5,2.15,21.85,36.5,66.98,45.38
2018,9,23,18,0,23.0,14.0,2.2,21.3,15.0,28.19,0.0
2018,9,23,18,15,11.5,7.0,2.2,21.3,7.5,6.37,0.0
2018,9,23,18,30,0.0,0.0,2.2,21.3,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.4,20.7,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.6,20.1,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.55,19.9,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.5,19.7,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.5,19.3,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.5,19.15,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.45,18.8,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,18.3,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.15,17.45,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.1,17.35,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.1,17.15,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,24,5,45,0.0,0.0,1.95,16.25,0.0,0.0,0.0
2018,9,24,6,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,24,6,15,3.0,2.0,2.15,16.45,2.0,1.82,0.0
2018,9,24,6,30,6.0,4.0,2.3,16.7,4.0,3.69,0.0
2018,9,24,6,45,26.0,10.5,2.4,16.9,14.5,8.84,1.8
2018,9,24,7,0,46.0,17.0,2.5,17.1,25.0,14.09,6.66
2018,9,24,7,15,54.0,19.0,2.5,17.5,31.0,15.59,8.13
2018,9,24,7,30,62.0,21.0,2.5,17.9,37.0,17.05,9.47
2018,9,24,7,45,31.0,27.5,2.55,18.3,35.5,23.88,15.51
2018,9,24,8,0,0.0,34.0,2.6,18.7,34.0,29.96,19.68
2018,9,24,8,15,0.0,54.0,2.5,19.2,54.0,47.68,34.41
2018,9,24,8,30,0.0,74.0,2.4,19.7,74.0,65.45,48.95
2018,9,24,8,45,0.0,88.5,2.35,20.15,88.5,78.26,59.2
2018,9,24,9,0,0.0,103.0,2.3,20.6,103.0,90.9,69.18
2018,9,24,9,15,0.5,107.0,2.25,21.05,107.5,94.73,71.93
2018,9,24,9,30,1.0,111.0,2.2,21.5,112.0,98.62,74.72
2018,9,24,9,45,1.0,125.5,2.15,21.95,126.5,111.53,84.74
2018,9,24,10,0,1.0,140.0,2.1,22.4,141.0,124.56,94.73
2018,9,24,10,15,1.5,141.0,2.05,22.7,142.0,126.03,95.58
2018,9,24,10,30,2.0,142.0,2.0,23.0,143.0,127.53,96.5
2018,9,24,10,45,3.0,159.0,1.95,23.3,161.0,143.78,109.01
2018,9,24,11,0,4.0,176.0,1.9,23.6,179.0,160.29,121.6
2018,9,24,11,15,7.0,198.5,1.9,23.8,204.0,183.66,139.54
2018,9,24,11,30,10.0,221.0,1.9,24.0,229.0,207.58,157.75
2018,9,24,11,45,9.5,216.0,1.9,24.2,223.5,203.39,154.28
2018,9,24,12,0,9.0,211.0,1.9,24.4,218.0,199.06,150.82
2018,9,24,12,15,7.5,199.0,1.85,24.5,205.0,187.12,141.56
2018,9,24,12,30,6.0,187.0,1.8,24.6,192.0,174.99,132.18
2018,9,24,12,45,6.0,186.0,1.8,24.7,191.0,174.49,131.82
2018,9,24,13,0,6.0,185.0,1.8,24.8,190.0,173.96,131.45
2018,9,24,13,15,8.0,197.0,1.8,24.8,203.5,187.83,142.31
2018,9,24,13,30,10.0,209.0,1.8,24.8,217.0,201.98,153.35
2018,9,24,13,45,8.5,193.0,1.8,24.85,199.5,185.48,140.75
2018,9,24,14,0,7.0,177.0,1.8,24.9,182.0,168.89,128.12
2018,9,24,14,15,3.5,146.5,1.8,24.85,149.0,136.27,102.87
2018,9,24,14,30,0.0,116.0,1.8,24.8,116.0,103.95,77.57
2018,9,24,14,45,0.0,98.5,1.8,24.75,98.5,87.58,64.83
2018,9,24,15,0,0.0,81.0,1.8,24.7,81.0,71.75,52.37
2018,9,24,15,15,0.0,71.5,1.75,24.55,71.5,63.28,45.76
2018,9,24,15,30,0.0,62.0,1.7,24.4,62.0,54.82,39.1
2018,9,24,15,45,0.0,52.0,1.7,24.3,52.0,45.93,32.02
2018,9,24,16,0,0.0,42.0,1.7,24.2,42.0,37.05,24.88
2018,9,24,16,15,0.0,36.5,1.6,23.9,36.5,32.17,20.99
2018,9,24,16,30,0.0,31.0,1.5,23.6,31.0,27.3,17.05
2018,9,24,16,45,90.5,37.0,1.4,23.3,59.0,112.3,89.82
2018,9,24,17,0,181.0,43.0,1.3,23.0,87.0,191.6,154.97
2018,9,24,17,15,221.0,41.5,1.2,22.4,82.0,208.3,166.74
2018,9,24,17,30,261.0,40.0,1.1,21.8,77.0,221.75,173.42
2018,9,24,17,45,183.0,29.0,1.0,21.2,49.5,157.33,110.44
2018,9,24,18,0,105.0,18.0,0.9,20.6,22.0,63.99,0.0
2018,9,24,18,15,52.5,9.0,0.9,20.6,11.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.25,19.4,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.25,18.85,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.15,18.35,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,25,5,45,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,25,6,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,25,6,15,88.5,11.5,1.05,18.4,16.5,10.46,0.0
2018,9,25,6,30,177.0,23.0,1.2,18.9,33.0,18.2,0.02
2018,9,25,6,45,213.0,30.0,1.4,19.4,55.0,23.27,13.72
2018,9,25,7,0,249.0,37.0,1.6,19.9,77.0,28.19,18.69
2018,9,25,7,15,160.5,42.5,1.5,20.55,72.0,31.36,21.72
2018,9,25,7,30,72.0,48.0,1.4,21.2,67.0,40.63,29.87
2018,9,25,7,45,36.0,69.5,1.35,21.8,79.0,59.71,46.35
2018,9,25,8,0,0.0,91.0,1.3,22.4,91.0,78.83,59.66
2018,9,25,8,15,4.0,114.0,1.3,22.9,116.0,98.71,75.34
2018,9,25,8,30,8.0,137.0,1.3,23.4,141.0,119.41,91.39
2018,9,25,8,45,9.5,156.0,1.3,23.9,161.0,137.04,104.89
2018,9,25,9,0,11.0,175.0,1.3,24.4,181.0,155.05,118.55
2018,9,25,9,15,6.0,160.0,1.25,24.7,163.5,142.29,108.18
2018,9,25,9,30,1.0,145.0,1.2,25.0,146.0,128.19,96.8
2018,9,25,9,45,2.5,161.0,1.2,25.35,163.0,143.34,108.29
2018,9,25,10,0,4.0,177.0,1.2,25.7,180.0,158.82,119.88
2018,9,25,10,15,5.5,187.5,1.15,25.95,191.5,169.73,127.9
2018,9,25,10,30,7.0,198.0,1.1,26.2,203.0,180.88,136.07
2018,9,25,10,45,11.0,225.0,1.1,26.4,233.0,208.94,157.12
2018,9,25,11,0,15.0,252.0,1.1,26.6,263.0,237.77,178.46
2018,9,25,11,15,15.0,252.5,1.05,26.75,264.0,239.67,179.47
2018,9,25,11,30,15.0,253.0,1.0,26.9,265.0,241.5,180.56
2018,9,25,11,45,17.5,265.0,1.0,27.05,279.0,256.22,191.38
2018,9,25,12,0,20.0,277.0,1.0,27.2,293.0,271.26,202.33
2018,9,25,12,15,50.0,316.5,0.95,27.3,356.5,352.43,262.14
2018,9,25,12,30,80.0,356.0,0.9,27.4,420.0,425.61,314.34
2018,9,25,12,45,120.0,341.5,0.9,27.45,436.0,469.23,345.89
2018,9,25,13,0,160.0,327.0,0.9,27.5,452.0,498.14,367.3
2018,9,25,13,15,421.0,247.5,0.85,27.55,566.0,709.63,517.77
2018,9,25,13,30,682.0,168.0,0.8,27.6,680.0,895.73,638.82
2018,9,25,13,45,749.5,138.5,0.8,27.6,684.0,927.5,656.89
2018,9,25,14,0,817.0,109.0,0.8,27.6,688.0,961.64,678.53
2018,9,25,14,15,820.0,102.0,0.75,27.5,661.0,953.19,673.26
2018,9,25,14,30,823.0,95.0,0.7,27.4,634.0,930.78,660.08
2018,9,25,14,45,817.0,90.0,0.65,27.3,598.5,918.61,653.54
2018,9,25,15,0,811.0,85.0,0.6,27.2,563.0,892.94,638.5
2018,9,25,15,15,793.0,82.5,0.5,27.15,520.5,856.15,615.5
2018,9,25,15,30,775.0,80.0,0.4,27.1,478.0,816.97,591.01
2018,9,25,15,45,750.5,76.5,0.3,27.05,431.0,768.76,560.5
2018,9,25,16,0,726.0,73.0,0.2,27.0,384.0,719.18,528.83
2018,9,25,16,15,691.5,69.0,0.2,26.8,335.0,659.99,491.66
2018,9,25,16,30,657.0,65.0,0.2,26.6,286.0,604.99,456.09
2018,9,25,16,45,606.0,59.5,0.25,26.4,236.0,533.37,407.57
2018,9,25,17,0,555.0,54.0,0.3,26.2,186.0,464.54,357.43
2018,9,25,17,15,474.5,46.0,0.3,25.65,139.0,377.67,290.61
2018,9,25,17,30,394.0,38.0,0.3,25.1,92.0,297.9,225.6
2018,9,25,17,45,265.0,27.0,0.35,24.6,56.5,197.24,131.54
2018,9,25,18,0,136.0,16.0,0.4,24.1,21.0,75.93,0.0
2018,9,25,18,15,68.0,8.0,0.4,24.1,10.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.45,21.85,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.35,21.8,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.25,21.7,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.2,21.6,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.2,21.4,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.25,21.2,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.55,20.4,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.75,19.25,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,5,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,6,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,6,15,88.5,11.0,1.0,18.8,16.0,10.01,0.0
2018,9,26,6,30,177.0,22.0,1.2,19.4,32.0,17.42,0.0
2018,9,26,6,45,293.5,33.5,1.4,19.95,71.0,27.25,16.86
2018,9,26,7,0,410.0,45.0,1.6,20.5,110.0,35.71,25.05
2018,9,26,7,15,483.5,53.0,1.7,21.05,157.5,40.73,29.76
2018,9,26,7,30,557.0,61.0,1.8,21.6,205.0,45.64,34.15
2018,9,26,7,45,604.5,66.5,1.9,22.15,254.5,48.32,36.43
2018,9,26,8,0,652.0,72.0,2.0,22.7,304.0,86.31,46.81
2018,9,26,8,15,684.0,76.0,2.3,23.3,352.0,139.11,79.1
2018,9,26,8,30,716.0,80.0,2.6,23.9,400.0,199.13,125.84
2018,9,26,8,45,739.0,84.0,2.85,24.55,445.5,256.62,174.56
2018,9,26,9,0,762.0,88.0,3.1,25.2,491.0,316.27,225.85
2018,9,26,9,15,777.5,91.5,3.2,25.55,532.0,374.56,275.89
2018,9,26,9,30,793.0,95.0,3.3,25.9,573.0,433.53,325.22
2018,9,26,9,45,803.0,98.5,3.35,26.25,608.0,490.22,371.32
2018,9,26,10,0,813.0,102.0,3.4,26.6,643.0,546.41,415.57
2018,9,26,10,15,820.5,104.5,3.4,26.85,671.5,599.4,456.17
2018,9,26,10,30,828.0,107.0,3.4,27.1,700.0,648.81,493.06
2018,9,26,10,45,495.5,180.5,3.4,27.4,538.5,534.37,407.21
2018,9,26,11,0,163.0,254.0,3.4,27.7,377.0,364.06,276.71
2018,9,26,11,15,161.5,268.0,3.35,27.85,392.0,386.15,293.4
2018,9,26,11,30,160.0,282.0,3.3,28.0,407.0,407.93,309.04
2018,9,26,11,45,90.5,260.5,3.25,28.2,331.5,335.45,253.54
2018,9,26,12,0,21.0,239.0,3.2,28.4,256.0,245.66,184.29
2018,9,26,12,15,39.5,278.0,3.15,28.45,309.5,303.88,228.56
2018,9,26,12,30,58.0,317.0,3.1,28.5,363.0,364.42,273.56
2018,9,26,12,45,130.5,303.5,3.05,28.6,405.0,439.15,330.42
2018,9,26,13,0,203.0,290.0,3.0,28.7,447.0,516.93,388.38
2018,9,26,13,15,277.0,291.0,3.0,28.7,500.5,597.01,447.21
2018,9,26,13,30,351.0,292.0,3.0,28.7,554.0,677.19,505.07
2018,9,26,13,45,525.5,225.0,3.0,28.65,602.5,799.36,594.05
2018,9,26,14,0,700.0,158.0,3.0,28.6,651.0,907.54,668.48
2018,9,26,14,15,671.0,160.5,2.95,28.45,615.5,879.73,650.2
2018,9,26,14,30,642.0,163.0,2.9,28.3,580.0,849.17,631.17
2018,9,26,14,45,557.5,175.5,2.8,28.15,522.0,765.51,575.33
2018,9,26,15,0,473.0,188.0,2.7,28.0,464.0,691.86,524.22
2018,9,26,15,15,388.0,190.5,2.55,27.65,405.5,607.19,464.22
2018,9,26,15,30,303.0,193.0,2.4,27.3,347.0,507.45,392.12
2018,9,26,15,45,175.5,146.0,2.2,26.95,233.0,331.97,260.18
2018,9,26,16,0,48.0,99.0,2.0,26.6,119.0,137.18,106.47
2018,9,26,16,15,24.0,65.5,1.85,26.25,75.5,81.0,61.26
2018,9,26,16,30,0.0,32.0,1.7,25.9,32.0,28.19,17.56
2018,9,26,16,45,0.0,21.0,1.5,25.55,21.0,18.47,9.61
2018,9,26,17,0,0.0,10.0,1.3,25.2,10.0,8.78,1.59
2018,9,26,17,15,0.0,7.5,1.2,24.85,7.5,6.58,0.0
2018,9,26,17,30,0.0,5.0,1.1,24.5,5.0,4.38,0.0
2018,9,26,17,45,0.0,3.5,0.95,24.2,3.5,3.07,0.0
2018,9,26,18,0,0.0,2.0,0.8,23.9,2.0,1.82,0.0
2018,9,26,18,15,0.0,1.0,0.8,23.9,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.8,23.15,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.8,23.05,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.65,22.65,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.35,22.2,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.3,22.05,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.25,21.95,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.2,21.9,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.2,21.85,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.2,21.8,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.25,21.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.3,21.65,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,21.55,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.4,21.45,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.55,21.35,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.75,21.25,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.05,21.15,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.3,21.05,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.0,1.5,20.95,0.0,0.0,0.0
2018,9,27,6,0,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,9,27,6,15,2.0,2.5,1.7,21.1,2.5,2.27,0.0
2018,9,27,6,30,4.0,5.0,1.8,21.3,5.0,4.47,0.0
2018,9,27,6,45,2.0,8.0,1.85,21.5,8.0,7.02,0.08
2018,9,27,7,0,0.0,11.0,1.9,21.7,11.0,9.65,2.62
2018,9,27,7,15,0.0,16.5,1.9,21.95,16.5,14.5,6.94
2018,9,27,7,30,0.0,22.0,1.9,22.2,22.0,19.35,11.24
2018,9,27,7,45,0.0,31.0,1.9,22.45,31.0,27.3,18.16
2018,9,27,8,0,0.0,40.0,1.9,22.7,40.0,35.26,23.73
2018,9,27,8,15,0.5,66.0,1.85,22.9,66.0,58.39,42.67
2018,9,27,8,30,1.0,92.0,1.8,23.1,92.0,81.12,61.01
2018,9,27,8,45,0.5,87.0,1.75,23.35,87.0,77.07,57.45
2018,9,27,9,0,0.0,82.0,1.7,23.6,82.0,72.6,53.61
2018,9,27,9,15,3.0,118.0,1.65,23.8,120.0,105.18,79.49
2018,9,27,9,30,6.0,154.0,1.6,24.0,158.0,138.17,105.27
2018,9,27,9,45,7.0,169.5,1.5,24.2,174.0,153.01,116.51
2018,9,27,10,0,8.0,185.0,1.4,24.4,190.0,168.11,127.89
2018,9,27,10,15,9.5,202.5,1.35,24.6,209.0,185.55,141.0
2018,9,27,10,30,11.0,220.0,1.3,24.8,228.0,203.34,154.26
2018,9,27,10,45,12.5,215.0,1.25,25.05,224.5,201.06,152.15
2018,9,27,11,0,14.0,210.0,1.2,25.3,221.0,198.76,150.14
2018,9,27,11,15,10.0,169.0,1.25,25.55,177.0,159.19,119.63
2018,9,27,11,30,6.0,128.0,1.3,25.8,133.0,119.18,88.58
2018,9,27,11,45,9.0,171.5,1.4,26.05,178.5,161.9,121.62
2018,9,27,12,0,12.0,215.0,1.5,26.3,224.0,205.66,154.82
2018,9,27,12,15,14.5,215.5,1.6,26.4,226.5,209.24,157.51
2018,9,27,12,30,17.0,216.0,1.7,26.5,229.0,212.91,160.43
2018,9,27,12,45,11.5,186.5,1.8,26.55,195.5,180.38,135.6
2018,9,27,13,0,6.0,157.0,1.9,26.6,162.0,147.64,110.45
2018,9,27,13,15,100.0,220.5,1.95,26.55,295.0,328.85,251.58
2018,9,27,13,30,194.0,284.0,2.0,26.5,428.0,494.52,374.61
2018,9,27,13,45,208.5,280.0,2.0,26.45,430.0,526.17,397.0
2018,9,27,14,0,223.0,276.0,2.0,26.4,432.0,538.93,407.01
2018,9,27,14,15,130.0,235.5,2.0,26.3,325.5,383.51,293.0
2018,9,27,14,30,37.0,195.0,2.0,26.2,219.0,230.85,176.52
2018,9,27,14,45,131.0,189.0,1.95,26.15,266.0,332.27,258.02
2018,9,27,15,0,225.0,183.0,1.9,26.1,313.0,431.13,334.72
2018,9,27,15,15,298.0,166.5,1.9,25.95,325.0,475.6,370.15
2018,9,27,15,30,371.0,150.0,1.9,25.8,337.0,534.62,415.8
2018,9,27,15,45,186.0,102.5,1.85,25.65,196.0,286.8,227.37
2018,9,27,16,0,1.0,55.0,1.8,25.5,55.0,49.4,34.69
2018,9,27,16,15,1.0,45.0,1.7,25.25,45.0,40.49,27.73
2018,9,27,16,30,1.0,35.0,1.6,25.0,35.0,31.59,20.5
2018,9,27,16,45,34.5,29.0,1.55,24.7,36.5,55.41,41.2
2018,9,27,17,0,68.0,23.0,1.5,24.4,38.0,75.69,58.34
2018,9,27,17,15,145.5,35.0,1.45,24.15,56.5,152.16,119.9
2018,9,27,17,30,223.0,47.0,1.4,23.9,75.0,211.83,162.36
2018,9,27,17,45,135.5,29.5,1.4,23.6,44.0,130.61,76.52
2018,9,27,18,0,48.0,12.0,1.4,23.3,13.0,32.38,0.0
2018,9,27,18,15,24.0,6.0,1.4,23.3,6.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.5,23.1,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.85,22.9,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.9,22.9,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.0,22.9,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.3,22.9,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.45,22.9,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.6,22.9,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.75,22.9,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,22.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,22.85,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,22.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.65,22.75,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,22.7,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.55,22.65,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,22.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.45,22.55,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.4,22.45,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.4,22.4,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.35,22.35,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.3,22.3,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.2,22.25,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.8,21.9,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.65,21.7,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.55,21.55,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.25,21.25,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.15,21.1,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.05,20.95,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,28,6,15,1.0,2.5,1.15,20.95,2.5,2.27,0.0
2018,9,28,6,30,2.0,5.0,1.3,21.1,5.0,4.47,0.0
2018,9,28,6,45,1.0,12.0,1.45,21.25,12.0,10.54,2.92
2018,9,28,7,0,0.0,19.0,1.6,21.4,19.0,16.7,8.66
2018,9,28,7,15,0.0,33.5,1.6,21.55,33.5,29.52,19.98
2018,9,28,7,30,0.0,48.0,1.6,21.7,48.0,42.36,31.29
2018,9,28,7,45,0.0,62.0,1.65,21.8,62.0,54.76,42.07
2018,9,28,8,0,0.0,76.0,1.7,21.9,76.0,66.7,49.85
2018,9,28,8,15,74.0,123.0,1.75,22.1,155.5,112.01,83.51
2018,9,28,8,30,148.0,170.0,1.8,22.3,235.0,166.78,124.13
2018,9,28,8,45,188.5,196.0,1.85,22.55,288.5,210.32,157.65
2018,9,28,9,0,229.0,222.0,1.9,22.8,342.0,259.47,195.97
2018,9,28,9,15,198.0,244.0,1.85,23.1,353.5,284.16,216.53
2018,9,28,9,30,167.0,266.0,1.8,23.4,365.0,305.28,233.48
2018,9,28,9,45,142.5,277.0,1.8,23.7,365.5,316.76,242.43
2018,9,28,10,0,118.0,288.0,1.8,24.0,366.0,325.23,248.64
2018,9,28,10,15,104.0,271.5,1.8,24.25,342.5,312.39,238.83
2018,9,28,10,30,90.0,255.0,1.8,24.5,319.0,296.88,226.96
2018,9,28,10,45,82.0,292.0,1.75,24.8,351.5,326.3,248.36
2018,9,28,11,0,74.0,329.0,1.7,25.1,384.0,361.83,273.68
2018,9,28,11,15,80.0,328.0,1.65,25.25,388.5,371.52,280.47
2018,9,28,11,30,86.0,327.0,1.6,25.4,393.0,381.29,287.46
2018,9,28,11,45,111.5,345.5,1.55,25.6,432.5,439.56,329.77
2018,9,28,12,0,137.0,364.0,1.5,25.8,472.0,488.79,364.69
2018,9,28,12,15,81.5,318.5,1.4,25.9,382.5,384.34,288.02
2018,9,28,12,30,26.0,273.0,1.3,26.0,293.0,289.39,217.12
2018,9,28,12,45,42.0,299.0,1.2,26.05,331.0,334.34,251.03
2018,9,28,13,0,58.0,325.0,1.1,26.1,369.0,380.81,284.84
2018,9,28,13,15,103.0,336.0,1.05,26.15,412.5,440.75,329.05
2018,9,28,13,30,148.0,347.0,1.0,26.2,456.0,519.78,385.47
2018,9,28,13,45,200.0,332.5,0.9,26.25,474.5,559.27,413.69
2018,9,28,14,0,252.0,318.0,0.8,26.3,493.0,616.38,453.45
2018,9,28,14,15,279.0,295.0,0.75,26.25,480.5,618.51,455.78
2018,9,28,14,30,306.0,272.0,0.7,26.2,468.0,618.42,457.24
2018,9,28,14,45,250.5,254.5,0.65,26.15,408.5,543.11,404.95
2018,9,28,15,0,195.0,237.0,0.6,26.1,349.0,449.94,339.73
2018,9,28,15,15,203.0,223.0,0.6,25.95,331.5,439.55,334.55
2018,9,28,15,30,211.0,209.0,0.6,25.8,314.0,428.02,327.73
2018,9,28,15,45,237.0,183.0,0.6,25.7,290.0,432.08,332.54
2018,9,28,16,0,263.0,157.0,0.6,25.6,266.0,415.87,322.55
2018,9,28,16,15,277.0,135.0,0.55,25.35,236.0,392.11,306.28
2018,9,28,16,30,291.0,113.0,0.5,25.1,206.0,365.96,287.63
2018,9,28,16,45,215.0,98.0,0.5,24.8,160.0,283.62,223.84
2018,9,28,17,0,139.0,83.0,0.5,24.5,114.0,195.88,154.11
2018,9,28,17,15,99.0,62.5,0.5,24.0,81.5,142.0,109.89
2018,9,28,17,30,59.0,42.0,0.5,23.5,49.0,91.15,66.88
2018,9,28,17,45,49.0,25.5,0.55,23.0,29.5,61.74,29.39
2018,9,28,18,0,39.0,9.0,0.6,22.5,10.0,25.54,0.0
2018,9,28,18,15,19.5,4.5,0.6,22.5,5.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,0.65,21.95,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.65,20.05,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.65,18.55,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,29,5,45,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,9,29,6,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,29,6,15,51.0,9.0,1.35,16.4,11.5,8.19,0.0
2018,9,29,6,30,102.0,18.0,1.5,16.7,23.0,14.21,0.0
2018,9,29,6,45,212.0,32.5,1.65,17.0,59.0,25.35,15.1
2018,9,29,7,0,322.0,47.0,1.8,17.3,95.0,36.19,25.71
2018,9,29,7,15,252.0,59.0,1.75,17.9,106.0,44.19,33.14
2018,9,29,7,30,182.0,71.0,1.7,18.5,117.0,55.06,42.83
2018,9,29,7,45,161.5,100.5,1.6,19.05,148.0,75.3,60.45
2018,9,29,8,0,141.0,130.0,1.5,19.6,179.0,109.52,81.48
2018,9,29,8,15,231.5,147.0,1.5,20.4,242.0,143.37,102.73
2018,9,29,8,30,322.0,164.0,1.5,21.2,305.0,192.5,137.87
2018,9,29,8,45,345.5,179.5,1.45,21.95,346.0,235.46,172.2
2018,9,29,9,0,369.0,195.0,1.4,22.7,387.0,281.29,209.01
2018,9,29,9,15,355.5,207.5,1.35,23.1,405.0,313.55,236.0
2018,9,29,9,30,342.0,220.0,1.3,23.5,423.0,343.82,260.59
2018,9,29,9,45,396.0,212.5,1.2,23.95,461.5,390.98,296.6
2018,9,29,10,0,450.0,205.0,1.1,24.4,500.0,440.76,333.82
2018,9,29,10,15,445.5,222.0,1.05,24.65,525.0,482.36,364.12
2018,9,29,10,30,441.0,239.0,1.0,24.9,550.0,522.78,392.66
2018,9,29,10,45,340.5,286.5,0.95,25.15,531.5,515.99,385.69
2018,9,29,11,0,240.0,334.0,0.9,25.4,513.0,507.12,376.83
2018,9,29,11,15,326.0,317.0,0.85,25.55,565.0,573.33,424.35
2018,9,29,11,30,412.0,300.0,0.8,25.7,617.0,655.19,480.51
2018,9,29,11,45,444.5,285.5,0.8,25.8,630.0,688.87,503.04
2018,9,29,12,0,477.0,271.0,0.8,25.9,643.0,722.25,525.71
2018,9,29,12,15,589.5,226.0,0.75,25.95,685.0,801.73,579.4
2018,9,29,12,30,702.0,181.0,0.7,26.0,727.0,878.6,627.95
2018,9,29,12,45,395.5,249.5,0.7,26.1,556.5,668.64,486.42
2018,9,29,13,0,89.0,318.0,0.7,26.2,386.0,403.79,298.3
2018,9,29,13,15,321.5,270.0,0.7,26.25,507.0,617.96,456.59
2018,9,29,13,30,554.0,222.0,0.7,26.3,628.0,819.08,592.56
2018,9,29,13,45,413.0,244.0,0.65,26.35,541.0,708.0,514.47
2018,9,29,14,0,272.0,266.0,0.6,26.4,454.0,576.34,424.24
2018,9,29,14,15,402.5,220.5,0.65,26.35,484.0,673.26,496.25
2018,9,29,14,30,533.0,175.0,0.7,26.3,514.0,745.46,548.33
2018,9,29,14,45,465.5,190.0,0.75,26.25,473.0,692.65,512.59
2018,9,29,15,0,398.0,205.0,0.8,26.2,432.0,639.63,477.28
2018,9,29,15,15,396.5,190.5,0.85,26.0,401.5,613.93,462.45
2018,9,29,15,30,395.0,176.0,0.9,25.8,371.0,586.41,445.71
2018,9,29,15,45,426.5,153.5,0.95,25.65,344.5,576.04,441.49
2018,9,29,16,0,458.0,131.0,1.0,25.5,318.0,561.46,433.78
2018,9,29,16,15,448.0,117.5,1.0,25.15,280.0,521.0,405.91
2018,9,29,16,30,438.0,104.0,1.0,24.8,242.0,479.74,376.54
2018,9,29,16,45,384.0,91.0,1.0,24.45,196.0,407.66,322.03
2018,9,29,17,0,330.0,78.0,1.0,24.1,150.0,339.55,268.4
2018,9,29,17,15,256.0,62.0,0.95,23.55,108.5,260.12,203.64
2018,9,29,17,30,182.0,46.0,0.9,23.0,67.0,178.12,134.35
2018,9,29,17,45,101.5,27.0,0.85,22.45,37.5,98.62,40.47
2018,9,29,18,0,21.0,8.0,0.8,21.9,8.0,16.58,0.0
2018,9,29,18,15,10.5,4.0,0.8,21.9,4.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.05,20.95,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.15,20.25,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.1,18.75,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.1,18.55,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.15,18.35,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.25,18.2,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,6,15,53.0,9.5,0.9,16.8,12.0,8.64,0.0
2018,9,30,6,30,106.0,19.0,1.1,17.2,24.0,15.04,0.0
2018,9,30,6,45,216.5,34.5,1.3,17.65,61.0,26.98,16.18
2018,9,30,7,0,327.0,50.0,1.5,18.1,98.0,38.57,27.63
2018,9,30,7,15,406.5,61.0,1.45,18.7,145.0,48.07,36.38
