Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,7,30,486.0,72.0,1.4,19.3,192.0,55.19,42.79
2018,9,30,7,45,541.5,79.0,1.35,19.95,241.5,58.59,45.72
2018,9,30,8,0,597.0,86.0,1.3,20.6,291.0,96.25,56.68
2018,9,30,8,15,544.5,105.5,1.35,21.2,314.5,148.42,93.13
2018,9,30,8,30,492.0,125.0,1.4,21.8,338.0,192.12,130.25
2018,9,30,8,45,338.0,170.0,1.45,22.4,324.0,226.37,165.11
2018,9,30,9,0,184.0,215.0,1.5,23.0,310.0,240.39,181.84
2018,9,30,9,15,325.0,203.0,1.4,23.35,387.5,298.75,225.36
2018,9,30,9,30,466.0,191.0,1.3,23.7,465.0,375.13,283.18
2018,9,30,9,45,627.0,156.0,1.25,24.1,549.5,456.99,344.95
2018,9,30,10,0,788.0,121.0,1.2,24.5,634.0,551.84,415.21
2018,9,30,10,15,797.5,123.5,1.15,24.7,663.0,604.79,453.7
2018,9,30,10,30,807.0,126.0,1.1,24.9,692.0,656.7,490.43
2018,9,30,10,45,660.0,182.5,1.05,25.15,655.5,652.19,484.99
2018,9,30,11,0,513.0,239.0,1.0,25.4,619.0,627.72,465.56
2018,9,30,11,15,289.5,265.0,1.0,25.55,480.0,493.76,369.27
2018,9,30,11,30,66.0,291.0,1.0,25.7,341.0,329.85,247.08
2018,9,30,11,45,35.0,232.5,1.0,25.85,259.0,249.84,188.09
2018,9,30,12,0,4.0,174.0,1.0,26.0,177.0,160.41,119.78
2018,9,30,12,15,9.0,206.0,1.0,26.1,213.0,195.42,146.84
2018,9,30,12,30,14.0,238.0,1.0,26.2,249.0,231.42,173.95
2018,9,30,12,45,24.0,269.5,1.0,26.3,288.0,286.73,215.25
2018,9,30,13,0,34.0,301.0,1.0,26.4,327.0,332.32,248.71
2018,9,30,13,15,30.5,289.0,1.0,26.45,312.0,318.66,238.55
2018,9,30,13,30,27.0,277.0,1.0,26.5,297.0,304.63,228.47
2018,9,30,13,45,22.0,254.5,1.05,26.55,270.5,261.14,196.61
2018,9,30,14,0,17.0,232.0,1.1,26.6,244.0,234.43,176.98
2018,9,30,14,15,36.0,243.0,1.15,26.55,266.5,282.53,214.36
2018,9,30,14,30,55.0,254.0,1.2,26.5,289.0,316.1,240.39
2018,9,30,14,45,86.5,247.0,1.25,26.45,298.0,340.68,260.39
2018,9,30,15,0,118.0,240.0,1.3,26.4,307.0,381.88,292.53
2018,9,30,15,15,177.5,219.5,1.3,26.25,311.0,412.4,317.81
2018,9,30,15,30,237.0,199.0,1.3,26.1,315.0,456.26,352.51
2018,9,30,15,45,206.5,170.5,1.35,25.9,264.0,390.24,304.33
2018,9,30,16,0,176.0,142.0,1.4,25.7,213.0,309.08,244.06
2018,9,30,16,15,117.5,105.5,1.35,25.3,150.0,213.36,169.47
2018,9,30,16,30,59.0,69.0,1.3,24.9,87.0,121.71,95.52
2018,9,30,16,45,204.5,60.0,1.25,24.5,106.0,239.28,192.69
2018,9,30,17,0,350.0,51.0,1.2,24.1,125.0,321.83,256.93
2018,9,30,17,15,322.0,44.5,1.15,23.4,98.0,279.5,219.67
2018,9,30,17,30,294.0,38.0,1.1,22.7,71.0,237.95,179.42
2018,9,30,17,45,175.0,23.5,1.05,22.05,40.5,136.19,38.49
2018,9,30,18,0,56.0,9.0,1.0,21.4,10.0,32.89,0.0
2018,9,30,18,15,28.0,4.5,1.0,21.4,5.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.1,20.95,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.25,19.9,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,1.15,18.8,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.95,18.15,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,17.7,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.65,17.1,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,6,15,68.0,9.5,0.7,16.45,12.5,0.0,0.0
2018,10,1,6,30,136.0,19.0,0.8,17.0,25.0,17.28,0.0
2018,10,1,6,45,263.0,31.5,0.85,17.5,62.5,25.97,15.16
2018,10,1,7,0,390.0,44.0,0.9,18.0,100.0,35.43,24.92
2018,10,1,7,15,471.0,52.0,0.95,18.6,147.5,40.45,29.76
2018,10,1,7,30,552.0,60.0,1.0,19.2,195.0,45.41,34.28
2018,10,1,7,45,604.5,65.5,1.1,19.85,245.0,48.12,36.63
2018,10,1,8,0,657.0,71.0,1.2,20.5,295.0,87.86,47.93
2018,10,1,8,15,692.0,75.5,1.25,21.15,344.0,141.75,81.46
2018,10,1,8,30,727.0,80.0,1.3,21.8,393.0,203.18,129.43
2018,10,1,8,45,751.5,83.0,1.3,22.4,438.5,260.79,178.14
2018,10,1,9,0,776.0,86.0,1.3,23.0,484.0,320.68,229.25
2018,10,1,9,15,796.0,88.0,1.25,23.4,526.0,379.97,279.21
2018,10,1,9,30,816.0,90.0,1.2,23.8,568.0,440.37,328.42
2018,10,1,9,45,832.0,91.0,1.1,24.15,604.5,498.67,374.1
2018,10,1,10,0,848.0,92.0,1.0,24.5,641.0,556.6,417.55
2018,10,1,10,15,856.5,94.0,0.95,24.8,670.5,610.28,456.62
2018,10,1,10,30,865.0,96.0,0.9,25.1,700.0,662.62,493.28
2018,10,1,10,45,870.0,98.0,0.85,25.35,722.0,710.94,525.97
2018,10,1,11,0,875.0,100.0,0.8,25.6,744.0,757.13,554.75
2018,10,1,11,15,878.5,101.0,0.8,25.8,758.5,798.8,580.54
2018,10,1,11,30,882.0,102.0,0.8,26.0,773.0,837.8,604.35
2018,10,1,11,45,883.5,102.5,0.75,26.2,779.5,871.72,623.87
2018,10,1,12,0,885.0,103.0,0.7,26.4,786.0,902.49,641.21
2018,10,1,12,15,882.5,104.0,0.75,26.5,784.0,926.87,656.64
2018,10,1,12,30,880.0,105.0,0.8,26.6,782.0,947.68,670.01
2018,10,1,12,45,874.5,106.0,0.85,26.7,772.0,961.99,679.52
2018,10,1,13,0,869.0,107.0,0.9,26.8,762.0,972.54,686.93
2018,10,1,13,15,864.0,106.0,0.95,26.85,744.5,977.56,691.27
2018,10,1,13,30,859.0,105.0,1.0,26.9,727.0,978.81,693.49
2018,10,1,13,45,852.0,104.0,1.05,26.9,702.5,974.34,692.5
2018,10,1,14,0,845.0,103.0,1.1,26.9,678.0,976.63,695.93
2018,10,1,14,15,833.5,101.5,1.15,26.85,646.0,959.86,687.63
2018,10,1,14,30,822.0,100.0,1.2,26.8,614.0,939.61,677.38
2018,10,1,14,45,806.5,97.5,1.2,26.75,576.0,911.01,661.04
2018,10,1,15,0,791.0,95.0,1.2,26.7,538.0,879.44,642.77
2018,10,1,15,15,768.5,92.5,1.2,26.5,494.0,838.73,618.73
2018,10,1,15,30,746.0,90.0,1.2,26.3,450.0,795.9,592.96
2018,10,1,15,45,715.5,86.0,1.2,26.15,402.5,747.43,562.7
2018,10,1,16,0,685.0,82.0,1.2,26.0,355.0,693.62,527.99
2018,10,1,16,15,642.5,77.5,1.1,25.65,305.5,629.38,484.29
2018,10,1,16,30,600.0,73.0,1.0,25.3,256.0,566.11,439.86
2018,10,1,16,45,536.5,66.0,0.95,24.95,206.5,486.51,381.02
2018,10,1,17,0,473.0,59.0,0.9,24.6,157.0,410.72,321.8
2018,10,1,17,15,380.0,48.5,0.9,23.95,112.5,317.8,247.08
2018,10,1,17,30,287.0,38.0,0.9,23.3,68.0,235.02,174.54
2018,10,1,17,45,169.0,23.5,0.85,22.6,38.5,131.72,9.38
2018,10,1,18,0,51.0,9.0,0.8,21.9,9.0,30.59,0.0
2018,10,1,18,15,25.5,4.5,0.8,21.9,4.5,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.1,18.85,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,2,6,15,9.0,6.5,1.05,17.05,7.0,0.0,0.0
2018,10,2,6,30,18.0,13.0,1.2,17.6,14.0,11.82,0.0
2018,10,2,6,45,49.0,31.5,1.4,18.15,37.5,26.04,14.87
2018,10,2,7,0,80.0,50.0,1.6,18.7,61.0,40.55,29.14
2018,10,2,7,15,235.0,62.0,1.65,19.2,114.5,46.59,34.96
2018,10,2,7,30,390.0,74.0,1.7,19.7,168.0,55.02,42.55
2018,10,2,7,45,506.5,74.5,1.75,20.15,226.5,55.01,42.57
2018,10,2,8,0,623.0,75.0,1.8,20.6,285.0,89.54,50.25
2018,10,2,8,15,561.5,99.0,2.0,21.25,311.0,145.81,90.44
2018,10,2,8,30,500.0,123.0,2.2,21.9,337.0,192.68,130.74
2018,10,2,8,45,564.5,122.5,2.35,22.55,389.5,245.63,173.31
2018,10,2,9,0,629.0,122.0,2.5,23.2,442.0,304.3,221.59
2018,10,2,9,15,573.0,149.5,2.55,23.55,460.0,349.94,262.04
2018,10,2,9,30,517.0,177.0,2.6,23.9,478.0,385.69,293.01
2018,10,2,9,45,529.5,184.0,2.65,24.25,509.0,432.24,330.36
2018,10,2,10,0,542.0,191.0,2.7,24.6,540.0,479.22,366.99
2018,10,2,10,15,412.0,252.0,2.7,24.85,524.5,490.54,374.86
2018,10,2,10,30,282.0,313.0,2.7,25.1,509.0,482.7,367.44
2018,10,2,10,45,535.0,223.5,2.7,25.35,610.0,600.69,457.55
2018,10,2,11,0,788.0,134.0,2.7,25.6,711.0,731.1,553.82
2018,10,2,11,15,741.5,155.0,2.7,25.75,706.5,754.23,568.33
2018,10,2,11,30,695.0,176.0,2.7,25.9,702.0,769.84,578.09
2018,10,2,11,45,507.5,261.5,2.7,26.05,647.5,719.25,538.54
2018,10,2,12,0,320.0,347.0,2.7,26.2,593.0,648.43,484.48
2018,10,2,12,15,390.0,319.0,2.7,26.25,618.0,696.5,520.66
2018,10,2,12,30,460.0,291.0,2.7,26.3,643.0,760.66,566.45
2018,10,2,12,45,435.0,299.0,2.65,26.35,628.5,758.45,563.78
2018,10,2,13,0,410.0,307.0,2.6,26.4,614.0,753.39,559.7
2018,10,2,13,15,389.5,304.5,2.6,26.4,590.5,723.33,539.6
2018,10,2,13,30,369.0,302.0,2.6,26.4,567.0,706.61,528.47
2018,10,2,13,45,321.5,301.5,2.55,26.4,526.5,663.63,498.03
2018,10,2,14,0,274.0,301.0,2.5,26.4,486.0,619.27,466.48
2018,10,2,14,15,269.5,287.0,2.45,26.3,462.0,600.41,454.33
2018,10,2,14,30,265.0,273.0,2.4,26.2,438.0,580.18,441.02
2018,10,2,14,45,240.0,257.0,2.35,26.1,399.0,518.22,397.31
2018,10,2,15,0,215.0,241.0,2.3,26.0,360.0,474.74,366.34
2018,10,2,15,15,321.0,197.0,2.2,25.85,358.5,533.63,413.9
2018,10,2,15,30,427.0,153.0,2.1,25.7,357.0,585.98,455.38
2018,10,2,15,45,548.5,117.0,2.0,25.55,350.5,641.64,498.16
2018,10,2,16,0,670.0,81.0,1.9,25.4,344.0,678.8,525.53
2018,10,2,16,15,621.0,76.0,1.75,24.95,293.5,609.46,476.25
2018,10,2,16,30,572.0,71.0,1.6,24.5,243.0,541.73,427.39
2018,10,2,16,45,429.5,68.5,1.45,24.05,183.5,413.9,329.25
2018,10,2,17,0,287.0,66.0,1.3,23.6,124.0,294.93,234.21
2018,10,2,17,15,272.5,50.0,1.25,23.0,92.0,253.34,198.54
2018,10,2,17,30,258.0,34.0,1.2,22.4,60.0,213.15,157.42
2018,10,2,17,45,148.0,20.0,1.15,21.8,33.0,114.53,0.0
2018,10,2,18,0,38.0,6.0,1.1,21.2,6.0,22.09,0.0
2018,10,2,18,15,19.0,3.0,1.1,21.2,3.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.05,19.7,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.0,18.75,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.95,18.65,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.85,18.2,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.75,17.65,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,6,15,58.0,9.0,0.85,18.1,11.0,0.0,0.0
2018,10,3,6,30,116.0,18.0,1.0,18.7,22.0,16.37,0.0
2018,10,3,6,45,238.0,30.5,1.15,19.3,57.5,23.95,12.84
2018,10,3,7,0,360.0,43.0,1.3,19.9,93.0,34.72,23.99
2018,10,3,7,15,442.0,51.5,1.25,20.35,139.0,40.18,29.24
2018,10,3,7,30,524.0,60.0,1.2,20.8,185.0,45.55,34.14
2018,10,3,7,45,577.0,66.0,1.15,21.3,234.0,48.63,36.84
2018,10,3,8,0,630.0,72.0,1.1,21.8,283.0,87.87,48.34
2018,10,3,8,15,666.5,77.0,1.05,22.55,331.5,140.6,81.12
2018,10,3,8,30,703.0,82.0,1.0,23.3,380.0,197.71,125.22
2018,10,3,8,45,729.5,85.5,1.0,24.1,425.5,258.15,175.43
2018,10,3,9,0,756.0,89.0,1.0,24.9,471.0,317.72,225.35
2018,10,3,9,15,772.0,92.5,0.95,25.35,511.5,375.65,273.51
2018,10,3,9,30,788.0,96.0,0.9,25.8,552.0,434.28,320.56
2018,10,3,9,45,769.0,110.5,0.85,26.3,578.5,486.6,361.14
2018,10,3,10,0,750.0,125.0,0.8,26.8,605.0,535.37,397.2
2018,10,3,10,15,786.0,117.0,0.85,27.0,641.0,591.96,438.95
2018,10,3,10,30,822.0,109.0,0.9,27.2,677.0,649.83,480.43
2018,10,3,10,45,822.5,113.5,0.9,27.4,697.0,696.48,512.3
2018,10,3,11,0,823.0,118.0,0.9,27.6,717.0,740.79,541.4
2018,10,3,11,15,844.0,111.0,0.95,27.75,736.0,781.36,567.36
2018,10,3,11,30,865.0,104.0,1.0,27.9,755.0,825.19,595.26
2018,10,3,11,45,850.5,112.5,1.0,28.05,757.0,853.05,611.98
2018,10,3,12,0,836.0,121.0,1.0,28.2,759.0,885.09,631.47
2018,10,3,12,15,828.5,123.5,1.0,28.25,755.0,906.04,644.12
2018,10,3,12,30,821.0,126.0,1.0,28.3,751.0,923.35,654.68
2018,10,3,12,45,678.5,188.0,1.0,28.3,700.0,879.22,627.0
2018,10,3,13,0,536.0,250.0,1.0,28.3,649.0,814.86,584.61
2018,10,3,13,15,430.5,283.5,0.95,28.3,599.0,757.02,545.14
2018,10,3,13,30,325.0,317.0,0.9,28.3,549.0,680.31,492.72
2018,10,3,13,45,233.5,310.5,0.85,28.3,474.0,568.62,416.74
2018,10,3,14,0,142.0,304.0,0.8,28.3,399.0,474.22,350.22
2018,10,3,14,15,225.0,281.5,0.7,28.2,424.0,531.69,393.88
2018,10,3,14,30,308.0,259.0,0.6,28.1,449.0,605.15,445.8
2018,10,3,14,45,320.0,241.0,0.55,28.0,427.0,593.66,438.4
2018,10,3,15,0,332.0,223.0,0.5,27.9,405.0,580.11,430.53
2018,10,3,15,15,338.0,197.5,0.5,27.8,370.0,549.63,411.55
2018,10,3,15,30,344.0,172.0,0.5,27.7,335.0,516.99,390.91
2018,10,3,15,45,469.0,133.5,0.45,27.6,330.0,585.72,442.62
2018,10,3,16,0,594.0,95.0,0.4,27.5,325.0,633.1,476.19
2018,10,3,16,15,552.5,87.0,0.35,27.2,277.5,568.59,431.65
2018,10,3,16,30,511.0,79.0,0.3,26.9,230.0,505.25,387.23
2018,10,3,16,45,426.5,70.5,0.3,26.6,179.5,408.13,315.76
2018,10,3,17,0,342.0,62.0,0.3,26.3,129.0,324.76,251.36
2018,10,3,17,15,280.5,48.0,0.35,26.05,92.0,255.24,195.01
2018,10,3,17,30,219.0,34.0,0.4,25.8,55.0,192.56,136.66
2018,10,3,17,45,122.5,19.5,0.45,25.5,30.0,99.99,0.0
2018,10,3,18,0,26.0,5.0,0.5,25.2,5.0,4.55,0.0
2018,10,3,18,15,13.0,2.5,0.5,25.2,2.5,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,21.25,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,4,6,15,48.5,8.5,0.9,19.1,10.0,0.0,0.0
2018,10,4,6,30,97.0,17.0,1.0,19.7,20.0,15.46,0.0
2018,10,4,6,45,211.0,30.5,1.15,20.3,54.0,23.95,12.4
2018,10,4,7,0,325.0,44.0,1.3,20.9,88.0,35.73,24.67
2018,10,4,7,15,407.0,54.0,1.3,21.35,133.5,42.43,31.01
2018,10,4,7,30,489.0,64.0,1.3,21.8,179.0,48.95,36.9
2018,10,4,7,45,543.0,71.0,1.3,22.25,227.5,52.64,40.15
2018,10,4,8,0,597.0,78.0,1.3,22.7,276.0,91.21,51.84
2018,10,4,8,15,635.5,83.0,1.4,23.4,324.0,142.12,83.46
2018,10,4,8,30,674.0,88.0,1.5,24.1,372.0,197.7,126.32
2018,10,4,8,45,702.5,92.0,1.6,24.8,417.5,254.34,173.6
2018,10,4,9,0,731.0,96.0,1.7,25.5,463.0,313.81,223.74
2018,10,4,9,15,761.5,94.5,1.7,25.95,505.5,373.78,273.68
2018,10,4,9,30,792.0,93.0,1.7,26.4,548.0,433.35,322.11
2018,10,4,9,45,819.5,89.5,1.7,26.85,586.5,491.47,368.05
2018,10,4,10,0,847.0,86.0,1.7,27.3,625.0,550.37,413.03
2018,10,4,10,15,857.5,87.0,1.65,27.6,654.5,603.95,452.64
2018,10,4,10,30,868.0,88.0,1.6,27.9,684.0,656.35,490.04
2018,10,4,10,45,876.0,88.5,1.55,28.2,706.5,705.08,523.69
2018,10,4,11,0,884.0,89.0,1.5,28.5,729.0,751.88,553.25
2018,10,4,11,15,889.0,89.0,1.4,28.7,743.5,793.67,578.59
2018,10,4,11,30,894.0,89.0,1.3,28.9,758.0,832.84,601.73
2018,10,4,11,45,896.5,89.0,1.25,29.1,765.0,867.06,621.91
2018,10,4,12,0,899.0,89.0,1.2,29.3,772.0,898.14,639.92
2018,10,4,12,15,899.0,89.0,1.15,29.4,770.5,923.64,654.56
2018,10,4,12,30,899.0,89.0,1.1,29.5,769.0,945.61,666.98
2018,10,4,12,45,897.5,88.0,1.05,29.6,759.5,961.38,675.61
2018,10,4,13,0,896.0,87.0,1.0,29.7,750.0,973.38,682.04
2018,10,4,13,15,808.5,116.5,1.05,29.7,704.0,942.83,664.52
2018,10,4,13,30,721.0,146.0,1.1,29.7,658.0,903.63,641.97
2018,10,4,13,45,678.5,158.5,1.1,29.7,626.5,880.23,628.52
2018,10,4,14,0,636.0,171.0,1.1,29.7,595.0,853.33,612.64
2018,10,4,14,15,674.0,144.5,1.1,29.65,574.0,857.72,617.01
2018,10,4,14,30,712.0,118.0,1.1,29.6,553.0,856.68,617.69
2018,10,4,14,45,700.5,114.5,1.1,29.5,519.5,832.38,603.68
2018,10,4,15,0,689.0,111.0,1.1,29.4,486.0,805.39,588.13
2018,10,4,15,15,612.5,112.5,1.05,29.35,425.5,723.14,534.89
2018,10,4,15,30,536.0,114.0,1.0,29.3,365.0,641.87,481.44
2018,10,4,15,45,353.0,100.5,0.95,29.2,258.5,444.26,341.86
2018,10,4,16,0,170.0,87.0,0.9,29.1,152.0,248.97,194.64
2018,10,4,16,15,303.0,83.5,0.9,28.75,179.0,361.07,283.68
2018,10,4,16,30,436.0,80.0,0.9,28.4,206.0,443.95,346.31
2018,10,4,16,45,273.0,71.5,0.85,28.05,145.0,303.0,236.92
2018,10,4,17,0,110.0,63.0,0.8,27.7,84.0,150.61,116.07
2018,10,4,17,15,186.0,46.0,0.8,27.2,68.5,196.33,150.05
2018,10,4,17,30,262.0,29.0,0.8,26.7,53.0,209.81,146.22
2018,10,4,17,45,151.0,17.5,0.8,26.25,29.0,89.25,0.0
2018,10,4,18,0,40.0,6.0,0.8,25.8,5.0,0.0,0.0
2018,10,4,18,15,20.0,3.0,0.8,25.8,2.5,0.0,0.0
2018,10,4,18,30,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,0.85,25.35,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,0.9,24.9,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,0.95,24.05,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.0,23.55,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.0,22.15,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.0,21.85,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.0,21.55,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,0.95,21.15,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,5,6,15,57.5,7.0,1.15,20.45,9.0,0.0,0.0
2018,10,5,6,30,115.0,14.0,1.3,20.9,18.0,12.73,0.0
2018,10,5,6,45,249.0,26.0,1.5,21.3,53.5,21.26,9.91
2018,10,5,7,0,383.0,38.0,1.7,21.7,89.0,30.47,20.08
2018,10,5,7,15,465.5,46.5,1.65,22.1,135.5,36.17,25.51
2018,10,5,7,30,548.0,55.0,1.6,22.5,182.0,41.74,30.56
2018,10,5,7,45,600.5,60.0,1.55,22.95,230.5,44.23,32.77
2018,10,5,8,0,653.0,65.0,1.5,23.4,279.0,84.2,44.24
2018,10,5,8,15,689.0,69.0,1.4,24.05,327.5,140.8,79.95
2018,10,5,8,30,725.0,73.0,1.3,24.7,376.0,197.84,124.02
2018,10,5,8,45,751.0,75.5,1.2,25.35,421.0,255.05,171.86
2018,10,5,9,0,777.0,78.0,1.1,26.0,466.0,314.68,222.0
2018,10,5,9,15,794.5,81.0,1.1,26.6,507.0,373.73,271.13
2018,10,5,9,30,812.0,84.0,1.1,27.2,548.0,433.6,319.26
2018,10,5,9,45,824.0,86.5,1.15,27.8,583.0,491.15,364.21
2018,10,5,10,0,836.0,89.0,1.2,28.4,618.0,547.18,406.43
2018,10,5,10,15,844.5,91.0,1.2,28.65,646.5,599.94,445.15
2018,10,5,10,30,853.0,93.0,1.2,28.9,675.0,651.38,481.68
2018,10,5,10,45,858.5,94.0,1.15,29.15,696.0,698.17,513.51
2018,10,5,11,0,864.0,95.0,1.1,29.4,717.0,742.87,541.51
2018,10,5,11,15,867.5,96.0,1.1,29.5,731.0,783.72,567.12
2018,10,5,11,30,871.0,97.0,1.1,29.6,745.0,821.93,590.79
2018,10,5,11,45,871.5,97.5,1.1,29.75,750.5,854.23,610.4
2018,10,5,12,0,872.0,98.0,1.1,29.9,756.0,883.37,627.96
2018,10,5,12,15,871.0,98.0,1.05,30.0,754.0,907.3,641.6
2018,10,5,12,30,870.0,98.0,1.0,30.1,752.0,927.75,653.08
2018,10,5,12,45,823.5,115.0,0.95,30.15,727.5,929.82,653.39
2018,10,5,13,0,777.0,132.0,0.9,30.2,703.0,918.42,645.74
2018,10,5,13,15,795.5,121.5,0.85,30.25,694.0,934.98,655.64
2018,10,5,13,30,814.0,111.0,0.8,30.3,685.0,947.91,663.0
2018,10,5,13,45,667.0,154.5,0.7,30.3,613.5,863.48,609.64
2018,10,5,14,0,520.0,198.0,0.6,30.3,542.0,761.01,544.22
2018,10,5,14,15,572.0,173.0,0.55,30.25,534.0,789.94,565.19
2018,10,5,14,30,624.0,148.0,0.5,30.2,526.0,807.09,576.21
2018,10,5,14,45,539.5,157.0,0.4,30.15,469.0,720.31,519.9
2018,10,5,15,0,455.0,166.0,0.3,30.1,412.0,644.25,469.72
2018,10,5,15,15,556.5,131.0,0.35,30.05,406.5,693.45,506.62
2018,10,5,15,30,658.0,96.0,0.4,30.0,401.0,725.82,529.66
2018,10,5,15,45,627.0,92.0,0.45,29.95,357.0,675.11,497.88
2018,10,5,16,0,596.0,88.0,0.5,29.9,313.0,623.91,465.8
2018,10,5,16,15,531.0,83.0,0.55,29.5,262.0,544.97,413.54
2018,10,5,16,30,466.0,78.0,0.6,29.1,211.0,468.95,360.2
2018,10,5,16,45,413.0,67.0,0.65,28.7,167.0,392.97,304.16
2018,10,5,17,0,360.0,56.0,0.7,28.3,123.0,327.29,252.75
2018,10,5,17,15,287.5,43.5,0.75,27.5,86.0,252.8,192.05
2018,10,5,17,30,215.0,31.0,0.8,26.7,49.0,185.94,124.96
2018,10,5,17,45,121.5,18.0,0.8,25.95,26.5,75.12,0.0
2018,10,5,18,0,28.0,5.0,0.8,25.2,4.0,0.0,0.0
2018,10,5,18,15,14.0,2.5,0.8,25.2,2.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.25,23.4,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.3,22.65,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.3,22.35,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.25,21.65,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.2,21.35,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.15,21.05,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.05,20.4,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.0,19.65,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.0,19.55,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.05,19.45,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.1,19.35,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.1,19.25,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,6,6,15,39.0,7.0,1.4,19.5,8.0,0.0,0.0
2018,10,6,6,30,78.0,14.0,1.6,19.8,16.0,12.73,0.0
2018,10,6,6,45,194.0,28.5,1.8,20.1,49.5,22.4,10.29
2018,10,6,7,0,310.0,43.0,2.0,20.4,83.0,33.37,22.59
2018,10,6,7,15,309.0,50.5,2.0,20.85,106.0,38.35,27.49
2018,10,6,7,30,308.0,58.0,2.0,21.3,129.0,43.1,31.89
2018,10,6,7,45,169.5,81.5,2.0,21.75,122.0,62.34,48.61
2018,10,6,8,0,31.0,105.0,2.0,22.2,115.0,88.71,66.97
2018,10,6,8,15,19.0,113.0,1.95,22.7,119.5,99.35,75.48
2018,10,6,8,30,7.0,121.0,1.9,23.2,124.0,106.08,81.07
2018,10,6,8,45,26.5,153.5,1.85,23.7,166.5,138.28,105.86
2018,10,6,9,0,46.0,186.0,1.8,24.2,209.0,174.77,133.88
2018,10,6,9,15,36.0,198.0,1.7,24.55,217.0,186.3,142.77
2018,10,6,9,30,26.0,210.0,1.6,24.9,225.0,195.45,149.57
2018,10,6,9,45,32.5,231.0,1.5,25.3,251.0,221.86,169.39
2018,10,6,10,0,39.0,252.0,1.4,25.7,277.0,248.24,188.88
2018,10,6,10,15,92.0,274.0,1.35,26.0,335.5,304.41,231.2
2018,10,6,10,30,145.0,296.0,1.3,26.3,394.0,372.98,281.89
2018,10,6,10,45,388.0,238.5,1.2,26.55,513.5,513.49,386.45
2018,10,6,11,0,631.0,181.0,1.1,26.8,633.0,663.54,492.83
2018,10,6,11,15,491.5,241.5,1.0,27.05,598.0,640.33,471.82
2018,10,6,11,30,352.0,302.0,0.9,27.3,563.0,598.77,439.58
2018,10,6,11,45,329.5,319.0,0.85,27.5,564.5,613.74,448.82
2018,10,6,12,0,307.0,336.0,0.8,27.7,566.0,626.48,455.82
2018,10,6,12,15,367.0,312.0,0.75,27.85,586.5,668.55,484.91
2018,10,6,12,30,427.0,288.0,0.7,28.0,607.0,726.41,523.25
2018,10,6,12,45,367.5,307.5,0.65,28.1,579.5,687.91,495.61
2018,10,6,13,0,308.0,327.0,0.6,28.2,552.0,661.65,476.66
2018,10,6,13,15,373.0,293.5,0.6,28.25,559.5,694.72,501.25
2018,10,6,13,30,438.0,260.0,0.6,28.3,567.0,744.47,535.47
2018,10,6,13,45,574.5,201.0,0.55,28.3,588.0,823.21,589.03
2018,10,6,14,0,711.0,142.0,0.5,28.3,609.0,891.64,631.33
2018,10,6,14,15,734.0,127.0,0.55,28.3,588.0,893.09,633.36
2018,10,6,14,30,757.0,112.0,0.6,28.3,567.0,885.08,630.61
2018,10,6,14,45,742.0,107.5,0.65,28.25,529.5,855.36,614.45
2018,10,6,15,0,727.0,103.0,0.7,28.2,492.0,828.17,599.99
2018,10,6,15,15,701.5,100.0,0.75,28.05,449.5,785.77,575.53
2018,10,6,15,30,676.0,97.0,0.8,27.9,407.0,741.72,549.54
2018,10,6,15,45,640.0,93.5,0.8,27.8,361.0,686.86,514.71
2018,10,6,16,0,604.0,90.0,0.8,27.7,315.0,631.73,478.77
2018,10,6,16,15,558.0,83.0,0.8,27.35,267.0,564.77,433.54
2018,10,6,16,30,512.0,76.0,0.8,27.0,219.0,499.29,387.0
2018,10,6,16,45,445.0,66.5,0.8,26.65,172.5,418.5,326.13
2018,10,6,17,0,378.0,57.0,0.8,26.3,126.0,340.01,264.23
2018,10,6,17,15,280.5,44.0,0.75,25.7,86.0,249.62,190.17
2018,10,6,17,30,183.0,31.0,0.7,25.1,46.0,166.97,107.51
2018,10,6,17,45,96.5,16.5,0.7,24.5,24.0,61.46,0.0
2018,10,6,18,0,10.0,2.0,0.7,23.9,2.0,0.0,0.0
2018,10,6,18,15,5.0,1.0,0.7,23.9,1.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,0.8,21.95,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,0.75,21.4,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,0.5,20.85,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,0.35,20.9,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,0.25,20.9,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,0.2,20.9,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,0.15,20.85,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,0.1,20.8,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,0.15,20.75,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,0.2,20.7,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,0.25,20.65,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,0.35,20.3,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,10,7,6,15,31.0,6.5,0.45,20.55,7.5,0.0,0.0
2018,10,7,6,30,62.0,13.0,0.5,20.9,15.0,11.82,0.0
2018,10,7,6,45,161.0,28.5,0.5,21.25,46.0,22.39,9.62
2018,10,7,7,0,260.0,44.0,0.5,21.6,77.0,34.08,23.04
2018,10,7,7,15,277.5,54.0,0.5,22.05,104.0,40.96,29.59
2018,10,7,7,30,295.0,64.0,0.5,22.5,131.0,47.55,35.57
2018,10,7,7,45,148.0,80.0,0.45,22.9,113.5,61.19,47.38
2018,10,7,8,0,1.0,96.0,0.4,23.3,96.0,82.18,62.15
2018,10,7,8,15,3.5,116.0,0.4,23.75,117.0,99.79,75.97
2018,10,7,8,30,6.0,136.0,0.4,24.2,138.0,118.0,90.02
2018,10,7,8,45,7.5,151.0,0.4,24.65,154.0,132.43,100.92
2018,10,7,9,0,9.0,166.0,0.4,25.1,170.0,147.13,111.91
2018,10,7,9,15,16.0,187.5,0.4,25.5,196.0,169.69,128.79
2018,10,7,9,30,23.0,209.0,0.4,25.9,222.0,193.35,146.33
2018,10,7,9,45,32.5,229.0,0.4,26.25,248.5,220.26,166.17
2018,10,7,10,0,42.0,249.0,0.4,26.6,275.0,247.37,185.94
2018,10,7,10,15,50.5,261.0,0.45,26.9,294.0,267.92,200.87
2018,10,7,10,30,59.0,273.0,0.5,27.2,313.0,289.42,216.47
2018,10,7,10,45,74.0,293.0,0.5,27.5,344.5,323.99,241.36
2018,10,7,11,0,89.0,313.0,0.5,27.8,376.0,360.27,267.08
2018,10,7,11,15,161.0,325.5,0.6,28.0,442.5,445.34,328.8
2018,10,7,11,30,233.0,338.0,0.7,28.2,509.0,526.79,386.46
2018,10,7,11,45,482.0,249.0,0.75,28.4,607.5,684.75,498.43
2018,10,7,12,0,731.0,160.0,0.8,28.6,706.0,836.34,599.29
2018,10,7,12,15,749.5,151.5,0.85,28.75,710.0,861.67,613.83
2018,10,7,12,30,768.0,143.0,0.9,28.9,714.0,889.67,631.7
2018,10,7,12,45,789.0,133.5,0.95,29.0,713.0,916.14,648.75
2018,10,7,13,0,810.0,124.0,1.0,29.1,712.0,939.53,663.97
2018,10,7,13,15,767.0,137.0,1.05,29.1,682.5,922.76,654.64
2018,10,7,13,30,724.0,150.0,1.1,29.1,653.0,908.74,647.58
2018,10,7,13,45,625.0,177.5,1.15,29.15,600.5,846.67,609.7
2018,10,7,14,0,526.0,205.0,1.2,29.2,548.0,773.84,563.45
2018,10,7,14,15,569.5,180.0,1.2,29.1,534.5,793.43,579.42
2018,10,7,14,30,613.0,155.0,1.2,29.0,521.0,802.64,586.71
2018,10,7,14,45,608.5,144.5,1.25,28.95,487.5,778.29,572.58
2018,10,7,15,0,604.0,134.0,1.3,28.9,454.0,751.21,556.84
2018,10,7,15,15,635.5,117.0,1.25,28.75,428.0,746.23,555.13
2018,10,7,15,30,667.0,100.0,1.2,28.6,402.0,736.44,549.95
2018,10,7,15,45,591.5,101.5,1.2,28.45,347.5,654.61,495.58
2018,10,7,16,0,516.0,103.0,1.2,28.3,293.0,574.58,441.26
2018,10,7,16,15,481.5,92.0,1.15,27.9,248.5,509.12,395.23
2018,10,7,16,30,447.0,81.0,1.1,27.5,204.0,451.64,352.83
2018,10,7,16,45,404.0,69.5,1.0,27.05,163.0,389.41,304.62
2018,10,7,17,0,361.0,58.0,0.9,26.6,122.0,330.38,256.58
2018,10,7,17,15,264.5,44.0,0.9,26.0,82.5,240.45,182.46
2018,10,7,17,30,168.0,30.0,0.9,25.4,43.0,155.56,93.51
2018,10,7,17,45,88.5,16.0,0.85,24.85,22.5,56.97,0.0
2018,10,7,18,0,9.0,2.0,0.8,24.3,2.0,0.0,0.0
2018,10,7,18,15,4.5,1.0,0.8,24.3,1.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,0.85,23.85,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,0.85,21.45,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,0.75,19.4,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,0.85,19.15,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,8,6,15,44.0,6.5,1.25,19.65,7.5,0.0,0.0
2018,10,8,6,30,88.0,13.0,1.5,20.2,15.0,11.82,0.0
2018,10,8,6,45,216.5,26.0,1.75,20.75,48.0,21.6,8.32
2018,10,8,7,0,345.0,39.0,2.0,21.3,81.0,31.72,20.97
2018,10,8,7,15,437.0,46.5,2.1,21.85,126.5,36.45,25.69
2018,10,8,7,30,529.0,54.0,2.2,22.4,172.0,41.19,30.05
2018,10,8,7,45,589.0,58.5,2.25,23.0,221.0,43.33,31.96
2018,10,8,8,0,649.0,63.0,2.3,23.6,270.0,83.14,43.37
2018,10,8,8,15,689.0,66.0,2.4,24.05,318.0,138.87,78.58
2018,10,8,8,30,729.0,69.0,2.5,24.5,366.0,195.64,122.79
2018,10,8,8,45,759.0,70.5,2.6,24.95,411.5,253.02,171.52
2018,10,8,9,0,789.0,72.0,2.7,25.4,457.0,313.25,223.4
2018,10,8,9,15,802.5,75.5,2.7,25.7,496.5,371.76,273.78
2018,10,8,9,30,816.0,79.0,2.7,26.0,536.0,431.65,323.79
2018,10,8,9,45,784.5,96.5,2.7,26.25,559.0,481.1,364.54
2018,10,8,10,0,753.0,114.0,2.7,26.5,582.0,526.64,400.61
2018,10,8,10,15,559.5,189.5,2.75,26.75,546.5,522.31,397.48
2018,10,8,10,30,366.0,265.0,2.8,27.0,511.0,493.76,375.01
2018,10,8,10,45,234.0,262.5,2.8,27.25,421.5,421.54,320.77
2018,10,8,11,0,102.0,260.0,2.8,27.5,332.0,327.51,248.75
2018,10,8,11,15,60.5,245.0,2.8,27.65,288.0,277.66,210.64
2018,10,8,11,30,19.0,230.0,2.8,27.8,244.0,224.44,169.21
2018,10,8,11,45,16.5,228.0,2.8,27.95,240.0,221.7,167.03
2018,10,8,12,0,14.0,226.0,2.8,28.1,236.0,218.71,164.57
2018,10,8,12,15,53.0,264.0,2.8,28.15,303.0,304.65,230.53
2018,10,8,12,30,92.0,302.0,2.8,28.2,370.0,384.1,290.21
2018,10,8,12,45,108.0,301.0,2.8,28.3,379.5,418.6,315.64
2018,10,8,13,0,124.0,300.0,2.8,28.4,389.0,437.7,330.08
2018,10,8,13,15,203.0,294.0,2.8,28.35,436.0,512.24,386.83
2018,10,8,13,30,282.0,288.0,2.8,28.3,483.0,605.35,455.28
2018,10,8,13,45,275.0,260.0,2.8,28.3,444.0,570.13,430.79
2018,10,8,14,0,268.0,232.0,2.8,28.3,405.0,532.95,405.43
2018,10,8,14,15,423.5,183.0,2.8,28.2,440.5,646.99,492.39
2018,10,8,14,30,579.0,134.0,2.8,28.1,476.0,744.61,563.55
2018,10,8,14,45,408.5,115.0,2.8,28.0,348.5,553.42,427.63
2018,10,8,15,0,238.0,96.0,2.8,27.9,221.0,353.88,278.31
2018,10,8,15,15,457.5,93.0,2.7,27.7,307.0,554.77,433.43
2018,10,8,15,30,677.0,90.0,2.6,27.5,393.0,731.1,561.02
2018,10,8,15,45,393.0,81.5,2.5,27.25,253.0,461.32,363.87
2018,10,8,16,0,109.0,73.0,2.4,27.0,113.0,181.35,143.6
2018,10,8,16,15,287.5,67.0,2.2,26.6,150.0,325.05,261.57
2018,10,8,16,30,466.0,61.0,2.0,26.2,187.0,445.38,355.05
2018,10,8,16,45,465.5,53.0,1.8,25.75,156.0,414.57,328.61
2018,10,8,17,0,465.0,45.0,1.6,25.3,125.0,382.43,299.7
2018,10,8,17,15,356.0,35.5,1.5,24.75,84.5,284.11,216.8
2018,10,8,17,30,247.0,26.0,1.4,24.2,44.0,188.59,104.21
2018,10,8,17,45,131.0,14.5,1.35,23.65,23.0,75.72,0.0
2018,10,8,18,0,15.0,3.0,1.3,23.1,2.0,0.0,0.0
2018,10,8,18,15,7.5,1.5,1.3,23.1,1.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.3,22.35,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.3,22.05,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.35,21.55,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.45,21.35,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.55,21.2,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.55,20.95,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.5,20.65,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.45,20.35,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.35,20.05,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.25,19.75,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.3,18.95,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.35,18.9,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.4,18.95,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.55,19.05,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,10,9,6,15,5.0,5.0,1.8,19.4,5.0,0.0,0.0
2018,10,9,6,30,10.0,10.0,2.0,19.7,10.0,9.1,0.0
2018,10,9,6,45,35.0,26.5,2.2,20.05,30.0,21.89,7.58
2018,10,9,7,0,60.0,43.0,2.4,20.4,50.0,35.03,23.74
2018,10,9,7,15,89.5,63.0,2.55,20.85,79.5,50.33,37.66
2018,10,9,7,30,119.0,83.0,2.7,21.3,109.0,65.28,50.97
2018,10,9,7,45,211.0,96.5,2.8,21.75,157.0,72.89,57.67
2018,10,9,8,0,303.0,110.0,2.9,22.2,205.0,102.36,69.91
2018,10,9,8,15,344.0,120.0,3.0,22.65,245.0,136.73,92.06
2018,10,9,8,30,385.0,130.0,3.1,23.1,285.0,178.79,124.24
2018,10,9,8,45,232.0,154.5,3.25,23.55,251.0,189.48,140.11
2018,10,9,9,0,79.0,179.0,3.4,24.0,217.0,179.52,137.4
2018,10,9,9,15,53.5,189.0,3.4,24.3,216.0,185.5,142.71
2018,10,9,9,30,28.0,199.0,3.4,24.6,215.0,188.35,144.98
2018,10,9,9,45,44.5,214.0,3.45,24.9,241.0,213.15,164.08
2018,10,9,10,0,61.0,229.0,3.5,25.2,267.0,239.97,184.7
2018,10,9,10,15,52.0,249.5,3.45,25.4,283.0,258.62,198.61
2018,10,9,10,30,43.0,270.0,3.4,25.6,299.0,276.73,211.9
2018,10,9,10,45,41.5,274.0,3.4,25.8,302.5,283.77,216.88
2018,10,9,11,0,40.0,278.0,3.4,26.0,306.0,290.56,221.67
2018,10,9,11,15,86.0,297.5,3.35,26.05,359.5,349.39,266.99
2018,10,9,11,30,132.0,317.0,3.3,26.1,413.0,423.7,322.98
2018,10,9,11,45,115.0,320.0,3.2,26.15,404.0,420.58,319.74
2018,10,9,12,0,98.0,323.0,3.1,26.2,395.0,402.25,305.67
2018,10,9,12,15,116.5,308.5,3.05,26.15,394.0,423.55,322.19
2018,10,9,12,30,135.0,294.0,3.0,26.1,393.0,431.09,328.57
2018,10,9,12,45,157.5,259.0,2.9,26.05,373.0,419.89,321.63
2018,10,9,13,0,180.0,224.0,2.8,26.0,353.0,423.95,325.92
2018,10,9,13,15,197.5,261.0,2.75,25.9,399.0,470.0,360.29
2018,10,9,13,30,215.0,298.0,2.7,25.8,445.0,533.25,406.37
2018,10,9,13,45,297.5,276.0,2.65,25.75,471.5,610.72,464.46
2018,10,9,14,0,380.0,254.0,2.6,25.7,498.0,667.88,507.57
2018,10,9,14,15,319.0,252.5,2.6,25.6,450.0,607.81,464.15
2018,10,9,14,30,258.0,251.0,2.6,25.5,402.0,547.63,420.64
2018,10,9,14,45,231.0,231.5,2.55,25.45,360.0,498.02,385.17
2018,10,9,15,0,204.0,212.0,2.5,25.4,318.0,430.04,335.64
2018,10,9,15,15,175.0,186.5,2.4,25.25,272.0,371.17,291.86
2018,10,9,15,30,146.0,161.0,2.3,25.1,226.0,312.7,247.46
2018,10,9,15,45,185.0,144.5,2.2,24.95,217.0,323.68,258.03
2018,10,9,16,0,224.0,128.0,2.1,24.8,208.0,346.77,277.17
2018,10,9,16,15,186.5,112.0,1.85,24.5,171.5,292.16,233.85
2018,10,9,16,30,149.0,96.0,1.6,24.2,135.0,226.41,181.22
2018,10,9,16,45,113.0,75.0,1.4,23.9,101.0,171.57,136.11
2018,10,9,17,0,77.0,54.0,1.2,23.6,67.0,118.99,91.98
2018,10,9,17,15,62.0,37.5,1.15,23.15,45.5,88.44,64.96
2018,10,9,17,30,47.0,21.0,1.1,22.7,24.0,54.42,22.18
2018,10,9,17,45,27.0,11.0,1.05,22.2,12.5,22.84,0.0
2018,10,9,18,0,7.0,1.0,1.0,21.7,1.0,0.0,0.0
2018,10,9,18,15,3.5,0.5,1.0,21.7,0.5,0.0,0.0
2018,10,9,18,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.15,21.3,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.25,20.45,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.25,20.15,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.25,19.25,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.35,19.2,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.45,19.2,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.55,19.25,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.6,19.35,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.65,19.45,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.7,19.55,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.7,19.65,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,10,10,6,15,0.5,1.0,1.85,19.9,1.0,0.0,0.0
2018,10,10,6,30,1.0,2.0,2.0,20.1,2.0,1.82,0.0
2018,10,10,6,45,0.5,4.0,2.1,20.3,4.0,3.5,0.0
2018,10,10,7,0,0.0,6.0,2.2,20.5,6.0,5.26,0.0
2018,10,10,7,15,0.0,9.5,2.3,20.75,9.5,8.34,1.54
2018,10,10,7,30,0.0,13.0,2.4,21.0,13.0,11.42,4.31
2018,10,10,7,45,0.0,21.5,2.55,21.25,21.5,18.91,10.91
