Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,8,0,0.0,30.0,2.7,21.5,30.0,26.42,16.49
2018,10,10,8,15,0.0,63.0,2.8,21.85,63.0,55.66,40.74
2018,10,10,8,30,0.0,96.0,2.9,22.2,96.0,84.07,63.91
2018,10,10,8,45,0.0,102.5,3.0,22.5,102.5,90.04,68.48
2018,10,10,9,0,0.0,109.0,3.1,22.8,109.0,95.97,73.0
2018,10,10,9,15,0.0,97.0,3.25,23.1,97.0,85.79,64.46
2018,10,10,9,30,0.0,85.0,3.4,23.4,85.0,75.28,55.73
2018,10,10,9,45,0.0,69.0,3.55,23.65,69.0,61.07,44.06
2018,10,10,10,0,0.0,53.0,3.7,23.9,53.0,46.88,32.46
2018,10,10,10,15,0.0,77.0,3.8,24.1,77.0,68.22,49.55
2018,10,10,10,30,0.0,101.0,3.9,24.3,101.0,89.65,66.53
2018,10,10,10,45,0.5,116.5,3.95,24.45,117.0,103.97,77.77
2018,10,10,11,0,1.0,132.0,4.0,24.6,133.0,118.48,89.12
2018,10,10,11,15,0.5,113.0,3.95,24.65,113.5,100.99,75.17
2018,10,10,11,30,0.0,94.0,3.9,24.7,94.0,83.45,61.19
2018,10,10,11,45,1.0,117.0,3.9,24.75,117.5,105.21,78.44
2018,10,10,12,0,2.0,140.0,3.9,24.8,141.0,127.35,95.86
2018,10,10,12,15,1.0,125.0,3.85,24.8,125.5,112.75,84.31
2018,10,10,12,30,0.0,110.0,3.8,24.8,110.0,98.1,72.73
2018,10,10,12,45,0.5,125.0,3.75,24.8,125.5,112.49,84.17
2018,10,10,13,0,1.0,140.0,3.7,24.8,141.0,127.13,95.77
2018,10,10,13,15,0.5,115.5,3.6,24.85,116.0,103.79,77.38
2018,10,10,13,30,0.0,91.0,3.5,24.9,91.0,80.73,59.15
2018,10,10,13,45,1.5,121.5,3.45,24.95,122.5,110.58,83.03
2018,10,10,14,0,3.0,152.0,3.4,25.0,154.0,141.71,107.78
2018,10,10,14,15,1.5,110.5,3.3,25.0,111.5,100.41,75.17
2018,10,10,14,30,0.0,69.0,3.2,25.0,69.0,61.07,43.8
2018,10,10,14,45,0.0,79.5,3.15,25.0,79.5,70.39,51.45
2018,10,10,15,0,0.0,90.0,3.1,25.0,90.0,79.92,59.28
2018,10,10,15,15,0.5,86.5,3.0,24.85,86.5,77.25,57.35
2018,10,10,15,30,1.0,83.0,2.9,24.7,83.0,74.63,55.46
2018,10,10,15,45,0.5,58.5,2.8,24.6,58.5,52.09,37.23
2018,10,10,16,0,0.0,34.0,2.7,24.5,34.0,29.96,19.13
2018,10,10,16,15,0.0,41.0,2.6,24.3,41.0,36.14,24.3
2018,10,10,16,30,0.0,48.0,2.5,24.1,48.0,42.36,29.41
2018,10,10,16,45,0.0,40.5,2.4,23.95,40.5,35.72,23.79
2018,10,10,17,0,0.0,33.0,2.3,23.8,33.0,29.09,18.05
2018,10,10,17,15,0.0,22.5,2.25,23.65,22.5,19.82,9.94
2018,10,10,17,30,0.0,12.0,2.2,23.5,12.0,10.55,0.0
2018,10,10,17,45,0.0,6.0,2.15,23.35,6.0,5.46,0.0
2018,10,10,18,0,0.0,0.0,2.1,23.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.1,23.2,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.1,23.2,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.0,23.1,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.9,22.95,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.9,22.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.85,22.85,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.75,22.75,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.65,22.65,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.5,22.55,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.35,22.45,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.25,22.35,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.2,22.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.1,22.05,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.8,22.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,2.05,22.4,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,2.55,22.55,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,2.8,22.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,3.05,22.65,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,3.3,22.7,0.0,0.0,0.0
2018,10,11,6,15,0.0,0.5,3.55,22.8,0.5,0.0,0.0
2018,10,11,6,30,0.0,1.0,3.8,22.9,1.0,0.91,0.0
2018,10,11,6,45,0.0,3.0,4.0,23.0,3.0,2.63,0.0
2018,10,11,7,0,0.0,5.0,4.2,23.1,5.0,4.38,0.0
2018,10,11,7,15,0.0,6.5,4.45,23.25,6.5,5.7,0.0
2018,10,11,7,30,0.0,8.0,4.7,23.4,8.0,7.02,0.41
2018,10,11,7,45,0.0,10.0,4.9,23.55,10.0,8.78,1.96
2018,10,11,8,0,0.0,12.0,5.1,23.7,12.0,10.55,3.11
2018,10,11,8,15,0.0,38.5,5.3,23.85,38.5,33.94,22.47
2018,10,11,8,30,0.0,65.0,5.5,24.0,65.0,57.44,41.72
2018,10,11,8,45,0.0,70.5,5.75,24.1,70.5,62.34,45.56
2018,10,11,9,0,0.0,76.0,6.0,24.2,76.0,67.24,49.39
2018,10,11,9,15,0.0,66.5,6.1,24.3,66.5,58.81,42.37
2018,10,11,9,30,0.0,57.0,6.2,24.4,57.0,50.39,35.41
2018,10,11,9,45,0.0,51.0,6.3,24.45,51.0,45.09,31.01
2018,10,11,10,0,0.0,45.0,6.4,24.5,45.0,39.79,26.64
2018,10,11,10,15,0.0,44.0,6.35,24.6,44.0,38.91,25.87
2018,10,11,10,30,0.0,43.0,6.3,24.7,43.0,38.04,25.1
2018,10,11,10,45,0.0,45.0,6.2,24.8,45.0,39.83,26.48
2018,10,11,11,0,0.0,47.0,6.1,24.9,47.0,41.61,27.87
2018,10,11,11,15,0.0,49.0,5.95,24.95,49.0,43.4,29.27
2018,10,11,11,30,0.0,51.0,5.8,25.0,51.0,45.18,30.66
2018,10,11,11,45,0.0,51.5,5.65,25.1,51.5,45.63,31.0
2018,10,11,12,0,0.0,52.0,5.5,25.2,52.0,46.08,31.33
2018,10,11,12,15,0.0,51.0,5.5,25.2,51.0,45.19,30.62
2018,10,11,12,30,0.0,50.0,5.5,25.2,50.0,44.3,29.92
2018,10,11,12,45,0.0,48.0,5.5,25.2,48.0,42.52,28.51
2018,10,11,13,0,0.0,46.0,5.5,25.2,46.0,40.73,27.1
2018,10,11,13,15,0.0,48.0,5.75,25.15,48.0,42.5,28.55
2018,10,11,13,30,0.0,50.0,6.0,25.1,50.0,44.26,30.02
2018,10,11,13,45,0.0,47.5,6.3,25.0,47.5,42.03,28.28
2018,10,11,14,0,0.0,45.0,6.6,24.9,45.0,39.8,26.55
2018,10,11,14,15,0.0,38.0,6.9,24.85,38.0,33.58,21.59
2018,10,11,14,30,0.0,31.0,7.2,24.8,31.0,27.37,16.61
2018,10,11,14,45,0.0,28.0,7.5,24.7,28.0,24.71,14.5
2018,10,11,15,0,0.0,25.0,7.8,24.6,25.0,22.05,12.38
2018,10,11,15,15,0.0,25.0,7.8,24.6,25.0,22.04,12.43
2018,10,11,15,30,0.0,25.0,7.8,24.6,25.0,22.03,12.47
2018,10,11,15,45,0.0,21.0,7.8,24.55,21.0,18.49,9.6
2018,10,11,16,0,0.0,17.0,7.8,24.5,17.0,14.95,6.72
2018,10,11,16,15,0.0,18.5,7.5,24.35,18.5,16.27,7.82
2018,10,11,16,30,0.0,20.0,7.2,24.2,20.0,17.58,8.9
2018,10,11,16,45,0.0,17.5,6.9,24.05,17.5,15.38,7.01
2018,10,11,17,0,0.0,15.0,6.6,23.9,15.0,13.18,5.05
2018,10,11,17,15,0.0,10.5,6.4,23.65,10.5,9.22,1.52
2018,10,11,17,30,0.0,6.0,6.2,23.4,6.0,5.26,0.0
2018,10,11,17,45,0.0,3.0,6.05,23.1,3.0,2.73,0.0
2018,10,11,18,0,0.0,0.0,5.9,22.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,5.9,22.8,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,5.9,22.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,5.7,21.9,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,5.35,20.4,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,5.2,19.8,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,5.1,19.2,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,5.0,18.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,4.85,18.1,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,4.2,16.25,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,12,6,15,63.0,5.5,1.65,9.0,6.5,0.0,0.0
2018,10,12,6,30,126.0,11.0,1.8,9.5,13.0,10.01,0.0
2018,10,12,6,45,309.0,21.5,2.0,9.95,50.0,17.89,1.77
2018,10,12,7,0,492.0,32.0,2.2,10.4,87.0,28.51,18.89
2018,10,12,7,15,584.0,38.5,2.35,10.9,137.0,33.17,23.91
2018,10,12,7,30,676.0,45.0,2.5,11.4,187.0,37.88,28.48
2018,10,12,7,45,729.0,49.0,2.7,11.9,239.5,40.23,30.71
2018,10,12,8,0,782.0,53.0,2.9,12.4,292.0,86.44,44.04
2018,10,12,8,15,816.5,56.5,2.9,12.9,343.5,146.56,83.09
2018,10,12,8,30,851.0,60.0,2.9,13.4,395.0,213.87,138.33
2018,10,12,8,45,873.0,63.0,2.95,13.85,442.5,277.52,195.27
2018,10,12,9,0,895.0,66.0,3.0,14.3,490.0,342.8,254.4
2018,10,12,9,15,910.5,68.0,2.9,14.75,532.5,406.09,311.06
2018,10,12,9,30,926.0,70.0,2.8,15.2,575.0,469.63,366.13
2018,10,12,9,45,938.5,71.0,2.75,15.65,611.5,530.7,417.42
2018,10,12,10,0,951.0,72.0,2.7,16.1,648.0,591.08,466.22
2018,10,12,10,15,957.5,73.5,2.6,16.45,677.0,647.43,510.17
2018,10,12,10,30,964.0,75.0,2.5,16.8,706.0,701.93,551.12
2018,10,12,10,45,969.0,76.0,2.4,17.2,728.0,752.77,587.47
2018,10,12,11,0,974.0,77.0,2.3,17.6,750.0,801.14,619.12
2018,10,12,11,15,976.5,77.0,2.2,17.9,763.0,843.8,646.41
2018,10,12,11,30,979.0,77.0,2.1,18.2,776.0,883.33,671.11
2018,10,12,11,45,979.5,77.0,2.0,18.5,781.5,917.87,692.04
2018,10,12,12,0,980.0,77.0,1.9,18.8,787.0,948.83,710.32
2018,10,12,12,15,978.0,77.0,1.85,19.0,783.5,973.81,725.36
2018,10,12,12,30,976.0,77.0,1.8,19.2,780.0,994.86,737.85
2018,10,12,12,45,972.5,76.5,1.7,19.4,768.5,1009.9,745.77
2018,10,12,13,0,969.0,76.0,1.6,19.6,757.0,1020.83,751.1
2018,10,12,13,15,963.0,75.5,1.5,19.7,737.5,1025.22,752.6
2018,10,12,13,30,957.0,75.0,1.4,19.8,718.0,1025.46,751.6
2018,10,12,13,45,948.5,74.0,1.3,19.9,690.5,1018.56,746.2
2018,10,12,14,0,940.0,73.0,1.2,20.0,663.0,1007.64,738.45
2018,10,12,14,15,929.0,72.0,1.05,20.0,629.5,990.42,726.16
2018,10,12,14,30,918.0,71.0,0.9,20.0,596.0,969.51,711.62
2018,10,12,14,45,901.5,69.0,0.8,19.95,555.0,938.67,691.87
2018,10,12,15,0,885.0,67.0,0.7,19.9,514.0,904.72,670.2
2018,10,12,15,15,863.5,65.5,0.65,19.85,469.0,864.19,645.06
2018,10,12,15,30,842.0,64.0,0.6,19.8,424.0,821.46,618.18
2018,10,12,15,45,798.5,62.5,0.6,19.7,372.0,766.6,583.45
2018,10,12,16,0,755.0,61.0,0.6,19.6,320.0,703.05,541.62
2018,10,12,16,15,650.5,57.0,0.6,19.2,255.0,590.34,463.28
2018,10,12,16,30,546.0,53.0,0.6,18.8,190.0,488.59,389.37
2018,10,12,16,45,442.5,48.5,0.6,18.4,143.0,389.87,312.31
2018,10,12,17,0,339.0,44.0,0.6,18.0,96.0,298.8,237.25
2018,10,12,17,15,235.0,29.5,0.6,17.65,59.0,205.38,154.89
2018,10,12,17,30,131.0,15.0,0.6,17.3,22.0,107.13,0.0
2018,10,12,17,45,65.5,7.5,0.65,17.0,11.0,37.61,0.0
2018,10,12,18,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,13,6,15,20.5,3.5,1.65,10.1,3.5,0.0,0.0
2018,10,13,6,30,41.0,7.0,1.8,10.5,7.0,6.37,0.0
2018,10,13,6,45,196.0,22.0,1.9,10.85,41.0,18.38,0.0
2018,10,13,7,0,351.0,37.0,2.0,11.2,75.0,30.63,20.5
2018,10,13,7,15,450.0,45.5,2.2,11.75,121.5,36.29,26.55
2018,10,13,7,30,549.0,54.0,2.4,12.3,168.0,41.93,31.96
2018,10,13,7,45,611.5,60.5,2.6,12.85,219.0,45.66,35.45
2018,10,13,8,0,674.0,67.0,2.8,13.4,270.0,88.67,49.16
2018,10,13,8,15,717.0,71.0,2.95,13.75,320.5,147.36,87.9
2018,10,13,8,30,760.0,75.0,3.1,14.1,371.0,207.19,136.37
2018,10,13,8,45,791.5,77.5,3.2,14.5,419.0,267.63,189.75
2018,10,13,9,0,823.0,80.0,3.3,14.9,467.0,331.1,246.6
2018,10,13,9,15,846.5,81.5,3.25,15.2,510.5,393.34,302.05
2018,10,13,9,30,870.0,83.0,3.2,15.5,554.0,456.93,357.16
2018,10,13,9,45,887.5,83.5,3.15,15.8,591.5,517.65,408.4
2018,10,13,10,0,905.0,84.0,3.1,16.1,629.0,577.61,457.32
2018,10,13,10,15,916.5,85.0,3.0,16.35,659.5,634.14,501.94
2018,10,13,10,30,928.0,86.0,2.9,16.6,690.0,689.4,544.1
2018,10,13,10,45,936.0,87.0,2.8,16.9,713.0,740.72,581.91
2018,10,13,11,0,944.0,88.0,2.7,17.2,736.0,789.93,615.09
2018,10,13,11,15,949.0,88.0,2.6,17.4,750.5,833.4,643.76
2018,10,13,11,30,954.0,88.0,2.5,17.6,765.0,874.03,670.04
2018,10,13,11,45,956.0,87.5,2.4,17.85,770.5,908.55,691.63
2018,10,13,12,0,958.0,87.0,2.3,18.1,776.0,939.64,710.68
2018,10,13,12,15,956.5,86.5,2.2,18.2,772.5,964.02,725.47
2018,10,13,12,30,955.0,86.0,2.1,18.3,769.0,984.55,737.67
2018,10,13,12,45,952.5,85.5,2.0,18.45,758.5,1000.23,746.52
2018,10,13,13,0,950.0,85.0,1.9,18.6,748.0,1011.91,752.81
2018,10,13,13,15,945.0,84.0,1.85,18.65,729.0,1016.57,755.59
2018,10,13,13,30,940.0,83.0,1.8,18.7,710.0,1017.15,755.94
2018,10,13,13,45,932.0,82.0,1.75,18.75,683.0,1010.79,751.98
2018,10,13,14,0,924.0,81.0,1.7,18.8,656.0,1000.49,745.69
2018,10,13,14,15,911.0,79.5,1.6,18.75,621.5,980.94,733.06
2018,10,13,14,30,898.0,78.0,1.5,18.7,587.0,957.8,718.25
2018,10,13,14,45,881.5,76.5,1.45,18.65,547.0,928.03,699.84
2018,10,13,15,0,865.0,75.0,1.4,18.6,507.0,895.27,679.41
2018,10,13,15,15,842.5,72.0,1.3,18.4,461.5,861.31,657.71
2018,10,13,15,30,820.0,69.0,1.2,18.2,416.0,815.97,627.89
2018,10,13,15,45,779.0,67.0,1.15,18.0,365.0,754.68,587.03
2018,10,13,16,0,738.0,65.0,1.1,17.8,314.0,693.02,544.8
2018,10,13,16,15,659.0,60.0,1.0,17.3,255.5,603.97,480.87
2018,10,13,16,30,580.0,55.0,0.9,16.8,197.0,514.63,414.11
2018,10,13,16,45,533.0,47.0,0.8,16.3,154.0,447.66,360.36
2018,10,13,17,0,486.0,39.0,0.7,15.8,111.0,383.65,305.01
2018,10,13,17,15,340.5,29.5,0.75,15.15,70.0,265.36,199.41
2018,10,13,17,30,195.0,20.0,0.8,14.5,29.0,143.39,0.0
2018,10,13,17,45,97.5,10.0,0.85,13.85,14.5,54.77,0.0
2018,10,13,18,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,10,14,6,15,1.0,0.5,1.9,8.75,0.5,0.0,0.0
2018,10,14,6,30,2.0,1.0,1.9,8.9,1.0,0.91,0.0
2018,10,14,6,45,1.0,3.0,1.9,9.05,3.0,2.68,0.0
2018,10,14,7,0,0.0,5.0,1.9,9.2,5.0,4.38,0.0
2018,10,14,7,15,0.0,7.5,1.8,9.55,7.5,6.58,0.24
2018,10,14,7,30,0.0,10.0,1.7,9.9,10.0,8.78,2.32
2018,10,14,7,45,0.0,18.0,1.65,10.2,18.0,15.82,8.79
2018,10,14,8,0,0.0,26.0,1.6,10.5,26.0,22.88,14.35
2018,10,14,8,15,0.5,49.5,1.45,10.8,49.5,43.74,32.39
2018,10,14,8,30,1.0,73.0,1.3,11.1,73.0,64.74,50.29
2018,10,14,8,45,0.5,76.5,1.15,11.4,76.5,67.8,52.69
2018,10,14,9,0,0.0,80.0,1.0,11.7,80.0,70.79,55.03
2018,10,14,9,15,0.0,90.5,1.15,11.85,90.5,80.09,62.67
2018,10,14,9,30,0.0,101.0,1.3,12.0,101.0,89.4,70.27
2018,10,14,9,45,0.0,90.0,1.4,12.1,90.0,79.74,61.97
2018,10,14,10,0,0.0,79.0,1.5,12.2,79.0,69.97,53.63
2018,10,14,10,15,0.0,90.5,1.45,12.45,90.5,80.23,62.05
2018,10,14,10,30,0.0,102.0,1.4,12.7,102.0,90.54,70.43
2018,10,14,10,45,2.5,134.0,1.35,13.0,135.5,121.2,95.56
2018,10,14,11,0,5.0,166.0,1.3,13.3,169.0,152.55,120.88
2018,10,14,11,15,17.0,211.5,1.25,13.85,223.0,204.67,162.63
2018,10,14,11,30,29.0,257.0,1.2,14.4,277.0,269.09,213.04
2018,10,14,11,45,17.5,219.5,1.2,15.0,231.5,214.97,169.48
2018,10,14,12,0,6.0,182.0,1.2,15.6,186.0,170.27,133.48
2018,10,14,12,15,11.5,210.5,1.15,15.95,218.5,203.05,159.63
2018,10,14,12,30,17.0,239.0,1.1,16.3,251.0,236.9,186.03
2018,10,14,12,45,22.0,248.0,1.1,16.7,263.5,251.79,197.47
2018,10,14,13,0,27.0,257.0,1.1,17.1,276.0,282.55,221.2
2018,10,14,13,15,34.5,259.5,1.1,17.35,283.0,294.97,230.9
2018,10,14,13,30,42.0,262.0,1.1,17.6,290.0,307.68,240.94
2018,10,14,13,45,82.0,271.5,1.15,17.9,323.0,360.28,282.66
2018,10,14,14,0,122.0,281.0,1.2,18.2,356.0,431.72,337.5
2018,10,14,14,15,191.0,253.5,1.25,18.3,364.0,467.46,366.97
2018,10,14,14,30,260.0,226.0,1.3,18.4,372.0,519.1,407.98
2018,10,14,14,45,223.0,208.5,1.35,18.5,327.5,462.44,365.7
2018,10,14,15,0,186.0,191.0,1.4,18.6,283.0,388.07,310.1
2018,10,14,15,15,96.5,151.0,1.4,18.5,198.5,257.66,207.38
2018,10,14,15,30,7.0,111.0,1.4,18.4,114.0,108.78,85.1
2018,10,14,15,45,9.0,99.5,1.4,18.25,103.0,99.56,78.14
2018,10,14,16,0,11.0,88.0,1.4,18.1,92.0,90.24,70.67
2018,10,14,16,15,6.0,74.0,1.2,17.75,76.0,72.73,55.99
2018,10,14,16,30,1.0,60.0,1.0,17.4,60.0,55.56,41.38
2018,10,14,16,45,21.0,45.0,0.8,17.05,48.0,58.56,44.17
2018,10,14,17,0,41.0,30.0,0.6,16.7,36.0,62.11,46.63
2018,10,14,17,15,49.5,22.0,0.6,16.4,26.5,67.84,47.11
2018,10,14,17,30,58.0,14.0,0.6,16.1,17.0,42.69,0.0
2018,10,14,17,45,29.0,7.0,0.6,15.85,8.5,6.37,0.0
2018,10,14,18,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.25,14.95,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.2,14.95,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.25,14.85,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.3,14.75,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.35,14.7,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.4,14.65,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.45,14.55,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,6,15,16.5,3.0,0.6,14.7,3.0,0.0,0.0
2018,10,15,6,30,33.0,6.0,0.7,14.9,6.0,5.46,0.0
2018,10,15,6,45,143.0,18.5,0.85,15.1,31.5,14.61,0.0
2018,10,15,7,0,253.0,31.0,1.0,15.3,57.0,25.08,15.21
2018,10,15,7,15,233.0,41.0,1.0,15.65,75.5,31.31,21.71
2018,10,15,7,30,213.0,51.0,1.0,16.0,94.0,38.05,28.04
2018,10,15,7,45,107.5,57.0,1.05,16.3,79.0,44.62,34.04
2018,10,15,8,0,2.0,63.0,1.1,16.6,64.0,55.62,41.63
2018,10,15,8,15,4.0,86.5,1.35,17.25,88.0,75.89,58.36
2018,10,15,8,30,6.0,110.0,1.6,17.9,112.0,96.68,75.25
2018,10,15,8,45,105.0,136.0,1.8,18.6,184.0,143.94,110.22
2018,10,15,9,0,204.0,162.0,2.0,19.3,256.0,205.96,158.08
2018,10,15,9,15,456.0,133.0,2.3,19.95,369.0,291.62,223.13
2018,10,15,9,30,708.0,104.0,2.6,20.6,482.0,405.6,312.11
2018,10,15,9,45,758.5,99.0,2.95,21.25,528.0,469.54,364.15
2018,10,15,10,0,809.0,94.0,3.3,21.9,574.0,535.68,417.02
2018,10,15,10,15,735.5,126.0,3.4,22.35,578.5,568.73,442.82
2018,10,15,10,30,662.0,158.0,3.5,22.8,583.0,593.31,461.11
2018,10,15,10,45,719.0,143.0,3.6,23.2,618.5,652.3,505.8
2018,10,15,11,0,776.0,128.0,3.7,23.6,654.0,711.47,549.73
2018,10,15,11,15,794.0,123.5,3.75,23.8,671.0,754.86,580.21
2018,10,15,11,30,812.0,119.0,3.8,24.0,688.0,796.69,608.93
2018,10,15,11,45,705.0,157.0,3.85,24.25,654.0,780.84,596.84
2018,10,15,12,0,598.0,195.0,3.9,24.5,620.0,752.36,575.3
2018,10,15,12,15,633.0,180.0,3.9,24.6,628.5,787.44,601.07
2018,10,15,12,30,668.0,165.0,3.9,24.7,637.0,820.74,624.15
2018,10,15,12,45,603.0,183.0,3.95,24.8,604.0,794.81,606.0
2018,10,15,13,0,538.0,201.0,4.0,24.9,571.0,756.77,578.78
2018,10,15,13,15,387.5,223.5,3.95,24.95,486.5,646.21,496.87
2018,10,15,13,30,237.0,246.0,3.9,25.0,402.0,513.2,396.84
2018,10,15,13,45,294.5,240.5,3.85,25.0,426.5,565.71,438.22
2018,10,15,14,0,352.0,235.0,3.8,25.0,451.0,616.75,477.36
2018,10,15,14,15,419.5,194.5,3.7,24.9,438.0,653.0,506.32
2018,10,15,14,30,487.0,154.0,3.6,24.8,425.0,665.52,518.59
2018,10,15,14,45,591.0,124.5,3.55,24.7,430.5,729.91,566.67
2018,10,15,15,0,695.0,95.0,3.5,24.6,436.0,776.97,601.54
2018,10,15,15,15,708.0,86.0,3.3,24.4,405.5,761.56,591.34
2018,10,15,15,30,721.0,77.0,3.1,24.2,375.0,738.03,575.61
2018,10,15,15,45,688.5,72.5,2.9,24.05,329.0,688.41,540.53
2018,10,15,16,0,656.0,68.0,2.7,23.9,283.0,633.96,501.16
2018,10,15,16,15,607.5,62.0,2.4,23.3,235.5,565.49,450.45
2018,10,15,16,30,559.0,56.0,2.1,22.7,188.0,498.85,399.14
2018,10,15,16,45,482.0,48.5,1.8,22.15,142.5,413.68,329.78
2018,10,15,17,0,405.0,41.0,1.5,21.6,97.0,334.0,261.7
2018,10,15,17,15,274.5,29.5,1.5,21.1,60.5,226.51,160.56
2018,10,15,17,30,144.0,18.0,1.5,20.6,24.0,90.45,0.0
2018,10,15,17,45,72.0,9.0,1.45,20.1,12.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,19.45,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.6,19.05,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.5,18.25,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.45,17.8,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,16,6,15,3.5,1.5,2.2,16.0,1.5,0.0,0.0
2018,10,16,6,30,7.0,3.0,2.3,16.0,3.0,2.73,0.0
2018,10,16,6,45,18.5,15.0,2.35,15.95,16.5,12.91,0.0
2018,10,16,7,0,30.0,27.0,2.4,15.9,30.0,22.88,13.15
2018,10,16,7,15,17.0,42.5,2.4,16.05,44.5,36.32,25.94
2018,10,16,7,30,4.0,58.0,2.4,16.2,59.0,49.75,38.23
2018,10,16,7,45,26.0,74.5,2.45,16.35,82.0,62.04,49.33
2018,10,16,8,0,48.0,91.0,2.5,16.5,105.0,78.9,59.8
2018,10,16,8,15,33.5,107.0,2.45,16.75,117.5,94.7,72.94
2018,10,16,8,30,19.0,123.0,2.4,17.0,130.0,109.66,85.81
2018,10,16,8,45,39.5,122.0,2.4,17.2,139.5,116.04,90.2
2018,10,16,9,0,60.0,121.0,2.4,17.4,149.0,125.16,97.26
2018,10,16,9,15,37.0,132.5,2.35,17.75,150.0,131.24,102.75
2018,10,16,9,30,14.0,144.0,2.3,18.1,151.0,133.18,104.34
2018,10,16,9,45,131.0,194.5,2.2,18.4,271.0,242.25,191.66
2018,10,16,10,0,248.0,245.0,2.1,18.7,391.0,366.27,288.48
2018,10,16,10,15,257.0,263.0,2.0,19.05,421.0,405.75,318.09
2018,10,16,10,30,266.0,281.0,1.9,19.4,451.0,445.98,347.96
2018,10,16,10,45,239.0,292.0,1.75,19.75,448.5,446.78,347.38
2018,10,16,11,0,212.0,303.0,1.6,20.1,446.0,452.05,349.97
2018,10,16,11,15,125.0,286.0,1.4,20.35,370.5,380.19,293.97
2018,10,16,11,30,38.0,269.0,1.2,20.6,295.0,288.95,222.67
2018,10,16,11,45,28.5,258.5,1.0,20.9,278.0,273.44,210.44
2018,10,16,12,0,19.0,248.0,0.8,21.2,261.0,245.28,188.21
2018,10,16,12,15,16.5,230.5,0.65,21.4,242.0,227.19,174.14
2018,10,16,12,30,14.0,213.0,0.5,21.6,223.0,208.81,159.79
2018,10,16,12,45,14.0,213.0,0.3,21.85,223.0,209.73,160.12
2018,10,16,13,0,14.0,213.0,0.1,22.1,223.0,210.66,160.31
2018,10,16,13,15,28.0,235.0,0.3,22.2,253.5,262.24,200.41
2018,10,16,13,30,42.0,257.0,0.5,22.3,284.0,302.73,231.63
2018,10,16,13,45,61.5,249.0,0.7,22.4,287.0,315.08,242.34
2018,10,16,14,0,81.0,241.0,0.9,22.5,290.0,327.19,253.08
2018,10,16,14,15,45.5,201.0,0.95,22.35,228.5,248.92,193.22
2018,10,16,14,30,10.0,161.0,1.0,22.2,167.0,159.59,123.25
2018,10,16,14,45,14.5,159.5,1.1,22.0,167.0,163.41,127.23
2018,10,16,15,0,19.0,158.0,1.2,21.8,167.0,167.43,131.09
2018,10,16,15,15,9.5,117.5,1.15,21.55,122.0,116.95,90.69
2018,10,16,15,30,0.0,77.0,1.1,21.3,77.0,68.2,50.94
2018,10,16,15,45,0.0,55.0,1.1,21.05,55.0,48.56,34.94
2018,10,16,16,0,0.0,33.0,1.1,20.8,33.0,29.07,18.78
2018,10,16,16,15,0.0,22.5,1.0,20.45,22.5,19.79,11.03
2018,10,16,16,30,0.0,12.0,0.9,20.1,12.0,10.54,3.22
2018,10,16,16,45,0.0,9.0,0.8,19.8,9.0,7.9,0.95
2018,10,16,17,0,0.0,6.0,0.7,19.5,6.0,5.26,0.0
2018,10,16,17,15,0.0,4.0,0.55,19.25,4.0,3.5,0.0
2018,10,16,17,30,0.0,2.0,0.4,19.0,2.0,1.82,0.0
2018,10,16,17,45,0.0,1.0,0.25,18.8,1.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,0.1,18.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,0.1,18.6,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,0.1,18.6,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,0.2,18.35,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,0.3,18.1,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,0.3,17.9,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,0.3,17.85,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.25,17.75,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.2,17.7,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.25,17.7,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.35,17.7,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.45,17.7,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.55,17.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.65,17.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.65,17.3,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,17,6,15,0.0,1.0,1.4,15.3,1.0,0.0,0.0
2018,10,17,6,30,0.0,2.0,1.4,15.2,2.0,1.82,0.0
2018,10,17,6,45,0.0,11.5,1.4,15.15,11.5,10.12,0.0
2018,10,17,7,0,0.0,21.0,1.4,15.1,21.0,18.5,9.46
2018,10,17,7,15,5.0,37.0,1.45,15.2,38.0,32.4,22.61
2018,10,17,7,30,10.0,53.0,1.5,15.3,55.0,45.89,34.96
2018,10,17,7,45,8.5,57.5,1.6,15.45,59.5,50.33,39.17
2018,10,17,8,0,7.0,62.0,1.7,15.6,64.0,55.01,41.11
2018,10,17,8,15,29.5,77.5,1.8,15.75,88.5,70.93,53.43
2018,10,17,8,30,52.0,93.0,1.9,15.9,113.0,90.63,68.9
2018,10,17,8,45,159.5,136.5,1.95,16.05,207.5,157.85,120.96
2018,10,17,9,0,267.0,180.0,2.0,16.2,302.0,240.79,186.46
2018,10,17,9,15,250.0,201.5,2.1,16.45,324.0,273.19,214.2
2018,10,17,9,30,233.0,223.0,2.2,16.7,346.0,300.66,237.38
2018,10,17,9,45,195.0,234.5,2.35,17.0,342.0,309.24,245.08
2018,10,17,10,0,157.0,246.0,2.5,17.3,338.0,313.33,248.58
2018,10,17,10,15,303.5,240.5,2.55,17.65,429.0,412.0,326.68
2018,10,17,10,30,450.0,235.0,2.6,18.0,520.0,527.0,415.38
2018,10,17,10,45,407.5,256.0,2.65,18.4,520.5,543.96,426.85
2018,10,17,11,0,365.0,277.0,2.7,18.8,521.0,547.29,428.44
2018,10,17,11,15,315.5,297.5,2.75,19.05,511.5,549.16,428.7
2018,10,17,11,30,266.0,318.0,2.8,19.3,502.0,546.74,425.52
2018,10,17,11,45,274.5,318.0,2.85,19.55,509.5,567.57,441.02
2018,10,17,12,0,283.0,318.0,2.9,19.8,517.0,587.81,455.9
2018,10,17,12,15,346.0,298.0,2.95,19.9,540.0,634.27,491.77
2018,10,17,12,30,409.0,278.0,3.0,20.0,563.0,696.56,538.3
2018,10,17,12,45,552.5,223.5,3.05,20.15,602.5,783.28,604.14
2018,10,17,13,0,696.0,169.0,3.1,20.3,642.0,877.16,671.46
2018,10,17,13,15,821.0,120.5,3.1,20.3,663.5,944.54,717.78
2018,10,17,13,30,946.0,72.0,3.1,20.3,685.0,1002.88,757.68
2018,10,17,13,45,939.5,71.0,3.15,20.35,659.0,997.63,754.94
2018,10,17,14,0,933.0,70.0,3.2,20.4,633.0,988.42,750.27
2018,10,17,14,15,922.0,68.5,3.15,20.35,599.5,970.44,739.28
2018,10,17,14,30,911.0,67.0,3.1,20.3,566.0,948.82,725.95
2018,10,17,14,45,895.0,65.5,3.1,20.25,526.5,919.14,707.46
2018,10,17,15,0,879.0,64.0,3.1,20.2,487.0,886.43,686.79
2018,10,17,15,15,856.5,62.0,2.9,19.95,442.0,844.59,658.6
2018,10,17,15,30,834.0,60.0,2.7,19.7,397.0,800.67,628.57
2018,10,17,15,45,804.0,56.5,2.5,19.45,348.5,754.72,596.46
2018,10,17,16,0,774.0,53.0,2.3,19.2,300.0,699.46,556.58
2018,10,17,16,15,725.5,49.5,2.1,18.45,249.5,629.82,505.53
2018,10,17,16,30,677.0,46.0,1.9,17.7,199.0,561.44,453.05
2018,10,17,16,45,596.0,40.0,1.65,16.95,150.0,470.24,379.31
2018,10,17,17,0,515.0,34.0,1.4,16.2,101.0,384.07,304.12
2018,10,17,17,15,348.5,25.0,1.4,15.55,61.5,258.84,173.61
2018,10,17,17,30,182.0,16.0,1.4,14.9,22.0,107.47,0.0
2018,10,17,17,45,91.0,8.0,1.4,14.25,11.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,10,18,6,15,18.0,2.5,1.75,7.55,2.5,0.0,0.0
2018,10,18,6,30,36.0,5.0,1.9,7.8,5.0,4.55,0.0
2018,10,18,6,45,175.5,18.5,2.1,8.0,33.0,16.83,0.0
2018,10,18,7,0,315.0,32.0,2.3,8.2,61.0,26.57,16.27
2018,10,18,7,15,461.0,37.5,2.55,8.65,110.0,29.84,20.92
2018,10,18,7,30,607.0,43.0,2.8,9.1,159.0,36.45,27.32
2018,10,18,7,45,565.0,58.5,3.05,9.55,191.0,44.49,34.81
2018,10,18,8,0,523.0,74.0,3.3,10.0,223.0,86.44,52.86
2018,10,18,8,15,674.0,66.5,3.35,10.35,294.5,134.93,80.54
2018,10,18,8,30,825.0,59.0,3.4,10.7,366.0,204.27,133.06
2018,10,18,8,45,850.5,61.5,3.45,11.0,413.0,269.24,191.69
2018,10,18,9,0,876.0,64.0,3.5,11.3,460.0,333.31,250.62
2018,10,18,9,15,861.5,74.0,3.45,11.55,493.0,390.26,303.85
2018,10,18,9,30,847.0,84.0,3.4,11.8,526.0,446.28,354.45
2018,10,18,9,45,882.0,80.5,3.3,12.05,568.0,509.62,408.6
2018,10,18,10,0,917.0,77.0,3.2,12.3,610.0,574.19,462.01
2018,10,18,10,15,939.5,73.5,3.05,12.6,643.0,632.67,508.83
2018,10,18,10,30,962.0,70.0,2.9,12.9,676.0,690.73,553.74
2018,10,18,10,45,968.0,71.0,2.8,13.2,698.0,741.57,591.58
2018,10,18,11,0,974.0,72.0,2.7,13.5,720.0,790.03,624.61
2018,10,18,11,15,977.5,72.5,2.55,13.8,734.0,833.4,653.05
2018,10,18,11,30,981.0,73.0,2.4,14.1,748.0,873.74,678.81
2018,10,18,11,45,982.0,73.5,2.3,14.35,753.5,908.76,701.0
2018,10,18,12,0,983.0,74.0,2.2,14.6,759.0,940.25,720.52
2018,10,18,12,15,980.5,74.0,2.05,14.75,755.0,964.37,734.54
2018,10,18,12,30,978.0,74.0,1.9,14.9,751.0,984.53,745.76
2018,10,18,12,45,974.0,74.0,1.8,15.05,739.5,999.28,753.97
2018,10,18,13,0,970.0,74.0,1.7,15.2,728.0,1009.93,759.54
2018,10,18,13,15,964.5,73.0,1.6,15.3,708.5,1013.83,760.9
2018,10,18,13,30,959.0,72.0,1.5,15.4,689.0,1013.6,759.72
2018,10,18,13,45,951.0,71.5,1.45,15.45,662.5,1007.51,755.85
2018,10,18,14,0,943.0,71.0,1.4,15.5,636.0,997.45,749.6
2018,10,18,14,15,931.5,70.0,1.35,15.5,602.0,979.57,738.53
2018,10,18,14,30,920.0,69.0,1.3,15.5,568.0,958.04,725.23
2018,10,18,14,45,903.5,67.0,1.2,15.45,527.5,927.14,705.03
2018,10,18,15,0,887.0,65.0,1.1,15.4,487.0,893.19,682.8
2018,10,18,15,15,865.0,62.5,1.05,15.3,442.0,850.97,655.68
2018,10,18,15,30,843.0,60.0,1.0,15.2,397.0,806.61,626.67
2018,10,18,15,45,811.0,56.5,0.9,15.05,347.5,758.78,593.91
2018,10,18,16,0,779.0,53.0,0.8,14.9,298.0,701.77,553.58
2018,10,18,16,15,730.5,49.0,0.8,14.35,247.0,631.37,503.92
2018,10,18,16,30,682.0,45.0,0.8,13.8,196.0,562.27,452.42
2018,10,18,16,45,600.0,39.0,0.75,13.3,147.0,470.41,379.1
2018,10,18,17,0,518.0,33.0,0.7,12.8,98.0,383.67,303.6
2018,10,18,17,15,350.0,24.0,0.75,12.2,59.0,255.86,162.26
2018,10,18,17,30,182.0,15.0,0.8,11.6,20.0,106.22,0.0
2018,10,18,17,45,91.0,7.5,0.85,11.0,10.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.65,6.7,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.55,6.65,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.45,6.6,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.35,6.3,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.3,6.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.3,6.1,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.35,5.9,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.4,5.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.4,5.75,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.4,5.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.4,5.6,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2018,10,19,6,15,31.5,3.5,0.35,5.75,3.0,0.0,0.0
2018,10,19,6,30,63.0,7.0,0.3,6.0,6.0,0.0,0.0
2018,10,19,6,45,233.5,18.0,0.25,6.2,35.5,16.37,0.0
2018,10,19,7,0,404.0,29.0,0.2,6.4,65.0,24.0,14.08
2018,10,19,7,15,507.5,36.5,0.2,6.95,111.5,29.19,20.58
2018,10,19,7,30,611.0,44.0,0.2,7.5,158.0,37.51,28.59
2018,10,19,7,45,671.0,49.0,0.2,8.05,208.5,40.68,31.68
2018,10,19,8,0,731.0,54.0,0.2,8.6,259.0,84.45,44.9
2018,10,19,8,15,769.0,57.5,0.4,9.55,308.5,141.33,81.56
2018,10,19,8,30,807.0,61.0,0.6,10.5,358.0,202.56,131.25
2018,10,19,8,45,832.0,63.5,0.85,11.4,404.0,263.73,185.43
2018,10,19,9,0,857.0,66.0,1.1,12.3,450.0,328.91,243.65
2018,10,19,9,15,875.5,68.0,1.25,13.0,491.5,390.52,298.32
2018,10,19,9,30,894.0,70.0,1.4,13.7,533.0,452.75,351.96
2018,10,19,9,45,907.0,71.0,1.6,14.4,568.0,511.69,401.61
2018,10,19,10,0,920.0,72.0,1.8,15.1,603.0,570.03,449.17
2018,10,19,10,15,927.0,73.5,1.85,15.4,631.0,624.49,492.22
2018,10,19,10,30,934.0,75.0,1.9,15.7,659.0,677.21,532.67
2018,10,19,10,45,938.0,75.5,1.95,16.05,679.0,724.86,568.22
2018,10,19,11,0,942.0,76.0,2.0,16.4,699.0,770.02,599.05
2018,10,19,11,15,944.0,76.5,2.05,16.65,711.5,810.95,626.8
2018,10,19,11,30,946.0,77.0,2.1,16.9,724.0,848.84,652.27
2018,10,19,11,45,945.0,78.0,2.2,17.15,728.5,881.58,674.55
2018,10,19,12,0,944.0,79.0,2.3,17.4,733.0,910.82,694.46
2018,10,19,12,15,942.5,78.5,2.35,17.6,729.0,934.27,710.14
2018,10,19,12,30,941.0,78.0,2.4,17.8,725.0,953.94,723.39
2018,10,19,12,45,938.0,77.0,2.5,17.95,713.5,967.79,733.49
2018,10,19,13,0,935.0,76.0,2.6,18.1,702.0,977.7,741.13
2018,10,19,13,15,928.5,75.5,2.65,18.15,682.5,980.92,744.26
2018,10,19,13,30,922.0,75.0,2.7,18.2,663.0,980.17,744.94
2018,10,19,13,45,912.5,73.5,2.7,18.25,636.0,971.38,739.91
2018,10,19,14,0,903.0,72.0,2.7,18.3,609.0,958.75,732.49
2018,10,19,14,15,890.0,71.0,2.75,18.25,575.5,939.76,721.56
2018,10,19,14,30,877.0,70.0,2.8,18.2,542.0,917.33,708.32
2018,10,19,14,45,859.5,68.5,2.8,18.15,503.0,886.9,689.05
2018,10,19,15,0,842.0,67.0,2.8,18.1,464.0,853.65,667.68
2018,10,19,15,15,817.0,64.5,2.7,17.9,419.5,818.63,644.48
2018,10,19,15,30,792.0,62.0,2.6,17.7,375.0,772.75,613.02
2018,10,19,15,45,756.5,59.0,2.5,17.5,327.0,716.08,572.93
2018,10,19,16,0,721.0,56.0,2.4,17.3,279.0,658.9,531.29
2018,10,19,16,15,668.0,51.5,2.15,16.55,230.0,586.73,476.84
2018,10,19,16,30,615.0,47.0,1.9,15.8,181.0,516.3,421.33
2018,10,19,16,45,529.0,41.0,1.65,15.05,134.5,431.24,350.29
2018,10,19,17,0,443.0,35.0,1.4,14.3,88.0,347.19,275.02
2018,10,19,17,15,291.0,24.5,1.4,13.8,52.5,220.51,127.37
2018,10,19,17,30,139.0,14.0,1.4,13.3,17.0,83.18,0.0
2018,10,19,17,45,69.5,7.0,1.35,12.8,8.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,6,15,6.0,1.5,2.3,13.0,1.5,0.0,0.0
2018,10,20,6,30,12.0,3.0,2.4,13.2,3.0,0.0,0.0
2018,10,20,6,45,6.0,7.5,2.5,13.4,7.5,6.82,0.0
2018,10,20,7,0,0.0,12.0,2.6,13.6,12.0,10.54,2.59
2018,10,20,7,15,3.0,22.0,2.6,13.85,22.5,19.37,11.23
2018,10,20,7,30,6.0,32.0,2.6,14.1,33.0,28.21,19.4
2018,10,20,7,45,6.0,43.0,2.65,14.4,44.5,37.96,28.28
2018,10,20,8,0,6.0,54.0,2.7,14.7,56.0,48.01,35.32
2018,10,20,8,15,3.0,50.5,2.7,14.9,51.5,44.92,32.71
2018,10,20,8,30,0.0,47.0,2.7,15.1,47.0,41.46,29.82
