Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,8,45,0.0,56.5,2.65,15.35,56.5,49.9,36.85
2018,10,20,9,0,0.0,66.0,2.6,15.6,66.0,58.34,43.82
2018,10,20,9,15,0.0,58.5,2.65,15.75,58.5,51.69,38.07
2018,10,20,9,30,0.0,51.0,2.7,15.9,51.0,45.06,32.38
2018,10,20,9,45,0.0,73.5,2.7,16.05,73.5,65.05,48.97
2018,10,20,10,0,0.0,96.0,2.7,16.2,96.0,85.1,65.44
2018,10,20,10,15,0.0,99.5,2.7,16.25,99.5,88.26,67.88
2018,10,20,10,30,0.0,103.0,2.7,16.3,103.0,91.44,70.36
2018,10,20,10,45,0.0,103.5,2.7,16.4,103.5,91.93,70.63
2018,10,20,11,0,0.0,104.0,2.7,16.5,104.0,92.42,70.91
2018,10,20,11,15,0.0,104.5,2.75,16.7,104.5,92.9,71.19
2018,10,20,11,30,0.0,105.0,2.8,16.9,105.0,93.39,71.49
2018,10,20,11,45,0.0,86.5,2.9,17.1,86.5,76.72,57.77
2018,10,20,12,0,0.0,68.0,3.0,17.3,68.0,60.26,44.22
2018,10,20,12,15,0.0,79.5,3.15,17.65,79.5,70.49,52.56
2018,10,20,12,30,0.0,91.0,3.3,18.0,91.0,80.73,60.87
2018,10,20,12,45,35.5,162.0,3.45,18.35,185.5,189.15,149.9
2018,10,20,13,0,71.0,233.0,3.6,18.7,280.0,299.33,237.91
2018,10,20,13,15,174.5,255.5,3.6,18.95,367.0,442.43,351.64
2018,10,20,13,30,278.0,278.0,3.6,19.2,454.0,589.59,464.42
2018,10,20,13,45,263.0,258.0,3.65,19.5,419.0,555.62,438.58
2018,10,20,14,0,248.0,238.0,3.7,19.8,384.0,520.04,412.31
2018,10,20,14,15,225.0,225.0,3.65,19.85,352.0,484.09,385.36
2018,10,20,14,30,202.0,212.0,3.6,19.9,320.0,429.17,343.82
2018,10,20,14,45,332.0,181.0,3.55,19.9,343.0,527.81,424.22
2018,10,20,15,0,462.0,150.0,3.5,19.9,366.0,621.03,498.18
2018,10,20,15,15,468.0,132.5,3.3,19.65,333.0,595.43,479.81
2018,10,20,15,30,474.0,115.0,3.1,19.4,300.0,567.25,459.81
2018,10,20,15,45,500.0,98.0,2.85,19.15,270.5,553.37,450.01
2018,10,20,16,0,526.0,81.0,2.6,18.9,241.0,542.74,441.97
2018,10,20,16,15,429.5,72.0,2.45,18.3,187.5,434.24,356.62
2018,10,20,16,30,333.0,63.0,2.3,17.7,134.0,339.67,279.13
2018,10,20,16,45,325.0,49.0,2.15,17.1,103.0,303.23,246.85
2018,10,20,17,0,317.0,35.0,2.0,16.5,72.0,270.03,212.75
2018,10,20,17,15,226.5,24.0,2.0,16.0,44.0,181.44,89.99
2018,10,20,17,30,136.0,13.0,2.0,15.5,16.0,80.5,0.0
2018,10,20,17,45,68.0,6.5,2.05,15.05,8.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,5.2,10.15,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,5.4,9.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,5.65,9.3,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,5.9,8.9,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,5.55,8.25,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,5.2,7.6,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,4.85,6.95,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,4.5,6.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,4.2,5.85,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,3.3,4.4,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,3.2,4.2,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,3.1,4.05,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.95,3.8,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.9,3.7,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.7,3.45,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.7,3.4,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.65,3.35,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,10,21,6,15,30.5,3.5,2.75,3.6,3.0,0.0,0.0
2018,10,21,6,30,61.0,7.0,2.9,3.9,6.0,0.0,0.0
2018,10,21,6,45,235.5,18.0,3.05,4.15,34.5,16.37,0.0
2018,10,21,7,0,410.0,29.0,3.2,4.4,63.0,24.29,13.47
2018,10,21,7,15,518.5,36.5,3.45,4.9,110.0,29.45,20.75
2018,10,21,7,30,627.0,44.0,3.7,5.4,157.0,37.82,28.9
2018,10,21,7,45,688.5,49.5,3.95,5.9,208.5,41.43,32.47
2018,10,21,8,0,750.0,55.0,4.2,6.4,260.0,86.14,46.36
2018,10,21,8,15,790.0,58.0,4.25,6.8,310.5,143.88,84.28
2018,10,21,8,30,830.0,61.0,4.3,7.2,361.0,206.2,136.41
2018,10,21,8,45,857.0,64.0,4.35,7.65,408.5,269.6,194.51
2018,10,21,9,0,884.0,67.0,4.4,8.1,456.0,337.12,257.19
2018,10,21,9,15,903.0,69.0,4.35,8.45,498.5,400.39,315.9
2018,10,21,9,30,922.0,71.0,4.3,8.8,541.0,464.28,373.61
2018,10,21,9,45,936.0,72.0,4.25,9.2,577.5,525.12,427.02
2018,10,21,10,0,950.0,73.0,4.2,9.6,614.0,585.4,478.11
2018,10,21,10,15,957.5,74.0,4.1,9.95,642.5,641.03,523.71
2018,10,21,10,30,965.0,75.0,4.0,10.3,671.0,694.88,566.49
2018,10,21,10,45,970.0,75.5,3.9,10.65,691.5,744.47,604.78
2018,10,21,11,0,975.0,76.0,3.8,11.0,712.0,791.56,637.9
2018,10,21,11,15,978.5,76.5,3.7,11.3,726.0,834.78,667.74
2018,10,21,11,30,982.0,77.0,3.6,11.6,740.0,874.97,694.99
2018,10,21,11,45,983.5,77.5,3.5,11.85,745.5,910.27,718.56
2018,10,21,12,0,985.0,78.0,3.4,12.1,751.0,942.07,739.45
2018,10,21,12,15,984.5,77.5,3.3,12.3,748.0,967.29,755.73
2018,10,21,12,30,984.0,77.0,3.2,12.5,745.0,988.63,769.3
2018,10,21,12,45,981.5,76.5,3.1,12.7,734.0,1004.15,778.87
2018,10,21,13,0,979.0,76.0,3.0,12.9,723.0,1015.59,785.73
2018,10,21,13,15,974.0,75.5,2.95,13.0,703.5,1020.56,789.05
2018,10,21,13,30,969.0,75.0,2.9,13.1,684.0,1021.39,789.76
2018,10,21,13,45,960.5,73.5,2.85,13.2,656.5,1013.55,784.73
2018,10,21,14,0,952.0,72.0,2.8,13.3,629.0,1001.67,777.17
2018,10,21,14,15,940.0,70.5,2.7,13.3,594.5,982.6,764.61
2018,10,21,14,30,928.0,69.0,2.6,13.3,560.0,959.86,749.65
2018,10,21,14,45,909.0,67.0,2.55,13.3,518.0,926.61,727.83
2018,10,21,15,0,890.0,65.0,2.5,13.3,476.0,890.4,703.85
2018,10,21,15,15,866.5,62.5,2.3,13.1,430.5,846.96,673.62
2018,10,21,15,30,843.0,60.0,2.1,12.9,385.0,801.47,641.46
2018,10,21,15,45,809.5,56.5,1.95,12.7,335.5,752.52,606.45
2018,10,21,16,0,776.0,53.0,1.8,12.5,286.0,694.59,563.62
2018,10,21,16,15,723.5,49.0,1.55,11.8,235.5,621.64,507.94
2018,10,21,16,30,671.0,45.0,1.3,11.1,185.0,550.2,450.83
2018,10,21,16,45,583.0,39.0,1.1,10.35,136.5,455.17,371.66
2018,10,21,17,0,495.0,33.0,0.9,9.6,88.0,364.97,288.92
2018,10,21,17,15,314.0,22.5,0.95,9.15,51.0,226.22,92.35
2018,10,21,17,30,133.0,12.0,1.0,8.7,14.0,77.86,0.0
2018,10,21,17,45,66.5,6.0,1.05,8.2,7.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.0,3.05,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.0,1.55,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.95,0.55,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.85,0.3,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.8,0.25,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,10,22,6,15,16.5,2.0,0.9,0.7,1.5,0.0,0.0
2018,10,22,6,30,33.0,4.0,1.0,1.2,3.0,0.0,0.0
2018,10,22,6,45,210.5,15.5,1.05,1.75,30.5,14.1,0.0
2018,10,22,7,0,388.0,27.0,1.1,2.3,58.0,22.48,11.67
2018,10,22,7,15,495.0,34.0,1.1,3.0,103.0,29.78,21.21
2018,10,22,7,30,602.0,41.0,1.1,3.7,148.0,35.02,26.58
2018,10,22,7,45,663.0,46.0,1.05,4.45,197.5,38.29,29.83
2018,10,22,8,0,724.0,51.0,1.0,5.2,247.0,80.98,42.98
2018,10,22,8,15,763.0,55.0,1.2,6.3,296.5,137.74,80.11
2018,10,22,8,30,802.0,59.0,1.4,7.4,346.0,198.95,130.57
2018,10,22,8,45,828.0,61.5,1.55,8.45,391.5,259.78,185.22
2018,10,22,9,0,854.0,64.0,1.7,9.5,437.0,324.63,243.91
2018,10,22,9,15,871.5,66.5,1.85,10.1,478.0,385.88,299.47
2018,10,22,9,30,889.0,69.0,2.0,10.7,519.0,447.67,353.97
2018,10,22,9,45,902.0,71.0,2.15,11.3,554.5,507.05,404.9
2018,10,22,10,0,915.0,73.0,2.3,11.9,590.0,565.87,453.69
2018,10,22,10,15,924.5,74.0,2.3,12.3,619.0,620.78,497.68
2018,10,22,10,30,934.0,75.0,2.3,12.7,648.0,674.2,539.09
2018,10,22,10,45,940.0,76.0,2.35,13.1,669.0,723.49,576.49
2018,10,22,11,0,946.0,77.0,2.4,13.5,690.0,770.47,609.38
2018,10,22,11,15,950.0,78.0,2.45,13.8,704.0,813.41,638.99
2018,10,22,11,30,954.0,79.0,2.5,14.1,718.0,853.46,666.33
2018,10,22,11,45,955.5,78.5,2.55,14.35,723.0,886.68,688.86
2018,10,22,12,0,957.0,78.0,2.6,14.6,728.0,916.46,708.99
2018,10,22,12,15,955.5,78.5,2.65,14.8,725.0,941.19,725.8
2018,10,22,12,30,954.0,79.0,2.7,15.0,722.0,962.13,740.12
2018,10,22,12,45,938.0,82.5,2.75,15.2,706.5,969.41,745.19
2018,10,22,13,0,922.0,86.0,2.8,15.4,691.0,972.47,747.67
2018,10,22,13,15,874.5,99.0,2.85,15.45,659.5,952.96,735.2
2018,10,22,13,30,827.0,112.0,2.9,15.5,628.0,939.13,726.96
2018,10,22,13,45,649.5,156.0,2.9,15.55,551.0,830.55,651.31
2018,10,22,14,0,472.0,200.0,2.9,15.6,474.0,705.53,560.1
2018,10,22,14,15,631.5,148.0,2.85,15.55,492.5,800.88,633.96
2018,10,22,14,30,791.0,96.0,2.8,15.5,511.0,874.68,687.39
2018,10,22,14,45,715.5,105.0,2.8,15.45,459.0,811.41,643.0
2018,10,22,15,0,640.0,114.0,2.8,15.4,407.0,742.21,594.57
2018,10,22,15,15,625.5,103.5,2.6,15.1,366.5,702.53,566.67
2018,10,22,15,30,611.0,93.0,2.4,14.8,326.0,660.9,536.57
2018,10,22,15,45,518.5,90.5,2.2,14.55,270.0,564.23,463.41
2018,10,22,16,0,426.0,88.0,2.0,14.3,214.0,466.16,386.43
2018,10,22,16,15,465.5,69.5,1.8,13.55,184.0,461.92,383.59
2018,10,22,16,30,505.0,51.0,1.6,12.8,154.0,447.47,370.15
2018,10,22,16,45,471.0,41.5,1.4,12.1,116.5,391.48,320.16
2018,10,22,17,0,437.0,32.0,1.2,11.4,79.0,337.76,265.18
2018,10,22,17,15,272.0,21.5,1.25,10.85,45.5,199.61,52.83
2018,10,22,17,30,107.0,11.0,1.3,10.3,12.0,63.69,0.0
2018,10,22,17,45,53.5,5.5,1.35,9.75,6.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,10,23,6,15,2.0,0.5,1.0,4.4,0.5,0.0,0.0
2018,10,23,6,30,4.0,1.0,1.0,4.8,1.0,0.0,0.0
2018,10,23,6,45,28.5,13.0,1.0,5.15,15.0,11.82,0.0
2018,10,23,7,0,53.0,25.0,1.0,5.5,29.0,21.0,9.71
2018,10,23,7,15,112.0,43.0,1.2,6.2,60.0,34.16,24.72
2018,10,23,7,30,171.0,61.0,1.4,6.9,91.0,47.67,37.59
2018,10,23,7,45,268.5,73.5,1.55,7.6,137.5,54.67,44.27
2018,10,23,8,0,366.0,86.0,1.7,8.3,184.0,86.01,58.0
2018,10,23,8,15,376.0,102.5,1.7,8.9,220.0,127.8,88.21
2018,10,23,8,30,386.0,119.0,1.7,9.5,256.0,171.01,124.25
2018,10,23,8,45,415.5,131.5,1.7,10.1,296.5,216.85,163.55
2018,10,23,9,0,445.0,144.0,1.7,10.7,337.0,266.09,206.14
2018,10,23,9,15,455.0,157.5,1.7,11.5,371.0,312.32,246.11
2018,10,23,9,30,465.0,171.0,1.7,12.3,405.0,359.27,285.61
2018,10,23,9,45,437.0,192.5,1.75,13.15,424.5,395.96,315.98
2018,10,23,10,0,409.0,214.0,1.8,14.0,444.0,429.11,342.3
2018,10,23,10,15,388.5,232.0,1.8,14.6,459.0,453.28,361.02
2018,10,23,10,30,368.0,250.0,1.8,15.2,474.0,480.75,381.47
2018,10,23,10,45,340.0,266.5,1.75,15.8,479.0,499.19,394.2
2018,10,23,11,0,312.0,283.0,1.7,16.4,484.0,514.58,404.22
2018,10,23,11,15,321.5,287.5,1.75,16.75,498.0,543.26,425.46
2018,10,23,11,30,331.0,292.0,1.8,17.1,512.0,571.63,446.15
2018,10,23,11,45,363.0,285.0,1.85,17.45,528.0,605.94,471.67
2018,10,23,12,0,395.0,278.0,1.9,17.8,544.0,640.55,497.18
2018,10,23,12,15,415.5,270.5,1.95,17.9,549.5,678.55,524.9
2018,10,23,12,30,436.0,263.0,2.0,18.0,555.0,702.52,542.75
2018,10,23,12,45,432.5,259.5,2.1,18.15,545.0,707.25,546.73
2018,10,23,13,0,429.0,256.0,2.2,18.3,535.0,709.78,549.37
2018,10,23,13,15,463.5,235.5,2.25,18.3,529.5,727.32,564.02
2018,10,23,13,30,498.0,215.0,2.3,18.3,524.0,742.46,576.93
2018,10,23,13,45,513.5,200.5,2.35,18.3,507.0,743.73,579.59
2018,10,23,14,0,529.0,186.0,2.4,18.3,490.0,742.23,580.49
2018,10,23,14,15,530.5,173.0,2.4,18.2,463.0,726.52,570.89
2018,10,23,14,30,532.0,160.0,2.4,18.1,436.0,708.16,559.47
2018,10,23,14,45,582.0,135.5,2.4,18.0,416.5,725.02,573.49
2018,10,23,15,0,632.0,111.0,2.4,17.9,397.0,730.18,578.79
2018,10,23,15,15,663.5,95.0,2.25,17.6,368.5,723.61,575.11
2018,10,23,15,30,695.0,79.0,2.1,17.3,340.0,712.07,567.69
2018,10,23,15,45,702.0,69.0,1.95,16.95,303.0,683.78,547.63
2018,10,23,16,0,709.0,59.0,1.8,16.6,266.0,647.33,520.73
2018,10,23,16,15,648.0,54.0,1.65,15.65,216.0,569.32,462.05
2018,10,23,16,30,587.0,49.0,1.5,14.7,166.0,500.57,407.78
2018,10,23,16,45,451.0,42.5,1.4,13.75,117.0,378.87,307.18
2018,10,23,17,0,315.0,36.0,1.3,12.8,68.0,267.13,207.26
2018,10,23,17,15,184.5,22.0,1.3,12.3,38.0,149.16,9.64
2018,10,23,17,30,54.0,8.0,1.3,11.8,8.0,34.28,0.0
2018,10,23,17,45,27.0,4.0,1.3,11.3,4.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.8,5.05,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,10,24,6,15,12.5,1.5,1.85,4.65,1.0,0.0,0.0
2018,10,24,6,30,25.0,3.0,2.0,5.0,2.0,0.0,0.0
2018,10,24,6,45,182.0,15.0,2.15,5.35,27.0,13.64,0.0
2018,10,24,7,0,339.0,27.0,2.3,5.7,52.0,22.71,10.04
2018,10,24,7,15,455.5,35.5,2.35,6.4,96.5,28.78,19.82
2018,10,24,7,30,572.0,44.0,2.4,7.1,141.0,34.82,25.9
2018,10,24,7,45,639.0,49.0,2.45,7.8,190.5,41.15,31.93
2018,10,24,8,0,706.0,54.0,2.5,8.5,240.0,82.25,44.32
2018,10,24,8,15,749.0,58.0,2.7,9.25,289.5,138.18,80.47
2018,10,24,8,30,792.0,62.0,2.9,10.0,339.0,199.12,130.37
2018,10,24,8,45,821.0,65.0,3.1,10.75,385.5,260.41,185.35
2018,10,24,9,0,850.0,68.0,3.3,11.5,432.0,324.3,243.54
2018,10,24,9,15,871.0,69.5,3.3,11.8,474.0,387.19,300.78
2018,10,24,9,30,892.0,71.0,3.3,12.1,516.0,449.33,356.04
2018,10,24,9,45,908.0,71.5,3.25,12.45,551.5,508.68,407.31
2018,10,24,10,0,924.0,72.0,3.2,12.8,587.0,567.72,456.58
2018,10,24,10,15,934.0,73.5,3.15,13.05,616.5,623.71,502.0
2018,10,24,10,30,944.0,75.0,3.1,13.3,646.0,678.25,544.84
2018,10,24,10,45,950.5,76.0,3.05,13.55,667.5,728.17,582.97
2018,10,24,11,0,957.0,77.0,3.0,13.8,689.0,775.8,616.55
2018,10,24,11,15,961.0,77.5,2.9,14.05,702.5,818.47,645.42
2018,10,24,11,30,965.0,78.0,2.8,14.3,716.0,858.2,671.79
2018,10,24,11,45,967.0,78.0,2.7,14.5,721.5,892.59,694.21
2018,10,24,12,0,969.0,78.0,2.6,14.7,727.0,923.56,714.04
2018,10,24,12,15,968.0,78.0,2.55,14.85,724.0,948.33,730.06
2018,10,24,12,30,967.0,78.0,2.5,15.0,721.0,969.29,743.51
2018,10,24,12,45,963.5,77.5,2.4,15.15,709.5,983.46,751.91
2018,10,24,13,0,960.0,77.0,2.3,15.3,698.0,993.61,757.69
2018,10,24,13,15,952.5,76.0,2.25,15.35,677.0,995.35,758.8
2018,10,24,13,30,945.0,75.0,2.2,15.4,656.0,993.01,757.4
2018,10,24,13,45,936.0,74.0,2.1,15.45,629.0,985.25,751.97
2018,10,24,14,0,927.0,73.0,2.0,15.5,602.0,973.61,744.1
2018,10,24,14,15,915.0,71.5,1.95,15.5,568.5,954.76,732.27
2018,10,24,14,30,903.0,70.0,1.9,15.5,535.0,932.37,718.16
2018,10,24,14,45,885.5,68.0,1.85,15.45,495.0,901.0,698.01
2018,10,24,15,0,868.0,66.0,1.8,15.4,455.0,866.74,675.78
2018,10,24,15,15,843.5,63.5,1.65,15.15,410.0,831.68,652.11
2018,10,24,15,30,819.0,61.0,1.5,14.9,365.0,785.74,620.23
2018,10,24,15,45,783.0,57.0,1.4,14.7,316.0,726.87,578.67
2018,10,24,16,0,747.0,53.0,1.3,14.5,267.0,667.49,535.4
2018,10,24,16,15,690.0,48.0,1.2,13.7,217.0,591.41,478.7
2018,10,24,16,30,633.0,43.0,1.1,12.9,167.0,517.37,420.58
2018,10,24,16,45,539.0,36.5,1.0,12.1,120.5,420.25,339.74
2018,10,24,17,0,445.0,30.0,0.9,11.3,74.0,338.8,259.62
2018,10,24,17,15,275.5,20.0,0.95,10.8,42.0,195.47,0.0
2018,10,24,17,30,106.0,10.0,1.0,10.3,10.0,61.95,0.0
2018,10,24,17,45,53.0,5.0,1.05,9.8,5.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.35,4.2,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.45,3.9,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.55,3.65,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.65,3.45,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.75,3.35,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.8,3.25,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.75,3.15,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.65,3.1,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.55,3.1,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,10,25,6,15,12.0,1.5,1.3,2.85,1.0,0.0,0.0
2018,10,25,6,30,24.0,3.0,1.4,3.1,2.0,0.0,0.0
2018,10,25,6,45,74.0,13.5,1.5,3.35,17.5,12.28,0.0
2018,10,25,7,0,124.0,24.0,1.6,3.6,33.0,18.81,6.55
2018,10,25,7,15,156.0,42.0,1.65,3.95,62.0,33.46,24.12
2018,10,25,7,30,188.0,60.0,1.7,4.3,91.0,46.96,37.23
2018,10,25,7,45,206.5,77.5,1.7,4.6,122.0,59.65,49.29
2018,10,25,8,0,225.0,95.0,1.7,4.9,153.0,86.86,64.0
2018,10,25,8,15,206.5,117.0,1.6,5.3,178.5,120.03,90.37
2018,10,25,8,30,188.0,139.0,1.5,5.7,204.0,151.48,118.04
2018,10,25,8,45,177.0,159.0,1.4,6.15,227.0,180.25,143.67
2018,10,25,9,0,166.0,179.0,1.3,6.6,250.0,207.91,168.09
2018,10,25,9,15,179.0,197.5,1.3,7.2,280.5,241.82,196.64
2018,10,25,9,30,192.0,216.0,1.3,7.8,311.0,277.36,226.05
2018,10,25,9,45,249.5,224.0,1.3,8.35,356.5,330.53,269.1
2018,10,25,10,0,307.0,232.0,1.3,8.9,402.0,385.9,313.35
2018,10,25,10,15,407.0,219.0,1.2,9.25,456.0,458.13,370.29
2018,10,25,10,30,507.0,206.0,1.1,9.6,510.0,533.12,428.02
2018,10,25,10,45,474.5,224.0,1.05,9.95,516.5,556.58,444.33
2018,10,25,11,0,442.0,242.0,1.0,10.3,523.0,576.06,457.53
2018,10,25,11,15,354.0,270.0,1.0,10.55,498.0,549.52,436.02
2018,10,25,11,30,266.0,298.0,1.0,10.8,473.0,526.16,416.63
2018,10,25,11,45,230.5,305.5,0.95,11.0,458.0,504.92,399.88
2018,10,25,12,0,195.0,313.0,0.9,11.2,443.0,493.12,389.84
2018,10,25,12,15,168.5,312.5,0.9,11.3,424.5,477.99,378.0
2018,10,25,12,30,142.0,312.0,0.9,11.4,406.0,461.0,364.73
2018,10,25,12,45,116.0,301.0,0.9,11.5,377.0,430.93,341.68
2018,10,25,13,0,90.0,290.0,0.9,11.6,348.0,382.5,304.63
2018,10,25,13,15,126.0,283.0,0.9,11.65,361.5,429.46,342.33
2018,10,25,13,30,162.0,276.0,0.9,11.7,375.0,459.51,366.33
2018,10,25,13,45,248.0,255.5,0.9,11.7,399.5,538.03,428.07
2018,10,25,14,0,334.0,235.0,0.9,11.7,424.0,596.83,474.0
2018,10,25,14,15,283.5,227.5,0.95,11.75,381.5,541.62,432.63
2018,10,25,14,30,233.0,220.0,1.0,11.8,339.0,468.39,378.17
2018,10,25,14,45,276.0,194.0,1.05,11.8,324.5,492.31,399.56
2018,10,25,15,0,319.0,168.0,1.1,11.8,310.0,495.07,404.24
2018,10,25,15,15,423.5,135.5,1.0,11.6,303.5,557.07,454.45
2018,10,25,15,30,528.0,103.0,0.9,11.4,297.0,599.66,487.93
2018,10,25,15,45,525.5,89.0,0.8,11.2,260.0,564.77,461.15
2018,10,25,16,0,523.0,75.0,0.7,11.0,223.0,527.84,432.77
2018,10,25,16,15,348.5,70.0,0.7,10.65,160.5,369.84,307.19
2018,10,25,16,30,174.0,65.0,0.7,10.3,98.0,217.46,180.52
2018,10,25,16,45,87.0,46.0,0.7,9.9,62.5,118.75,95.82
2018,10,25,17,0,0.0,27.0,0.7,9.5,27.0,25.52,14.62
2018,10,25,17,15,5.0,15.0,0.75,9.2,15.0,18.01,0.0
2018,10,25,17,30,10.0,3.0,0.8,8.9,3.0,7.7,0.0
2018,10,25,17,45,5.0,1.5,0.85,8.55,1.5,0.0,0.0
2018,10,25,18,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,10,26,6,15,2.0,0.5,1.55,6.0,0.5,0.0,0.0
2018,10,26,6,30,4.0,1.0,1.6,6.0,1.0,0.0,0.0
2018,10,26,6,45,4.0,2.5,1.65,6.0,2.5,2.27,0.0
2018,10,26,7,0,4.0,4.0,1.7,6.0,4.0,3.58,0.0
2018,10,26,7,15,2.0,5.5,1.9,6.1,5.5,4.92,0.0
2018,10,26,7,30,0.0,7.0,2.1,6.2,7.0,6.14,0.0
2018,10,26,7,45,0.0,8.5,2.3,6.25,8.5,7.46,1.21
2018,10,26,8,0,0.0,10.0,2.5,6.3,10.0,8.78,2.12
2018,10,26,8,15,0.0,14.0,2.65,6.5,14.0,12.3,5.25
2018,10,26,8,30,0.0,18.0,2.8,6.7,18.0,15.83,8.35
2018,10,26,8,45,0.0,19.5,2.95,6.9,19.5,17.16,9.49
2018,10,26,9,0,0.0,21.0,3.1,7.1,21.0,18.49,10.61
2018,10,26,9,15,0.0,22.5,3.25,7.2,22.5,19.82,11.73
2018,10,26,9,30,0.0,24.0,3.4,7.3,24.0,21.16,12.84
2018,10,26,9,45,0.0,29.0,3.6,7.4,29.0,25.58,16.64
2018,10,26,10,0,0.0,34.0,3.8,7.5,34.0,30.02,20.43
2018,10,26,10,15,0.0,36.0,3.95,7.55,36.0,31.8,21.91
2018,10,26,10,30,0.0,38.0,4.1,7.6,38.0,33.58,23.39
2018,10,26,10,45,0.0,42.0,4.25,7.65,42.0,37.13,26.4
2018,10,26,11,0,0.0,46.0,4.4,7.7,46.0,40.68,29.41
2018,10,26,11,15,0.5,67.0,4.35,7.7,67.5,59.71,45.69
2018,10,26,11,30,1.0,88.0,4.3,7.7,89.0,78.82,61.95
2018,10,26,11,45,0.5,83.5,4.25,7.75,84.0,74.44,58.16
2018,10,26,12,0,0.0,79.0,4.2,7.8,79.0,70.02,54.36
2018,10,26,12,15,0.0,63.5,4.05,7.9,63.5,56.24,42.6
2018,10,26,12,30,0.0,48.0,3.9,8.0,48.0,42.47,30.84
2018,10,26,12,45,0.0,45.0,3.75,8.1,45.0,39.81,28.58
2018,10,26,13,0,0.0,42.0,3.6,8.2,42.0,37.14,26.31
2018,10,26,13,15,0.0,41.0,3.6,8.25,41.0,36.25,25.57
2018,10,26,13,30,0.0,40.0,3.6,8.3,40.0,35.35,24.83
2018,10,26,13,45,0.0,47.0,3.6,8.3,47.0,41.55,30.2
2018,10,26,14,0,0.0,54.0,3.6,8.3,54.0,47.74,35.59
2018,10,26,14,15,1.0,51.0,3.6,8.3,51.5,46.0,34.22
2018,10,26,14,30,2.0,48.0,3.6,8.3,49.0,44.23,32.83
2018,10,26,14,45,3.5,50.5,3.65,8.3,52.0,47.75,36.04
2018,10,26,15,0,5.0,53.0,3.7,8.3,55.0,51.21,39.21
2018,10,26,15,15,5.5,48.0,3.65,8.25,50.0,47.08,35.75
2018,10,26,15,30,6.0,43.0,3.6,8.2,45.0,42.9,32.22
2018,10,26,15,45,4.5,50.5,3.5,8.15,52.0,48.16,36.79
2018,10,26,16,0,3.0,58.0,3.4,8.1,59.0,53.55,41.43
2018,10,26,16,15,1.5,50.5,3.4,8.05,51.0,45.71,34.4
2018,10,26,16,30,0.0,43.0,3.4,8.0,43.0,38.21,27.54
2018,10,26,16,45,3.0,29.5,3.35,7.95,30.0,27.92,18.26
2018,10,26,17,0,6.0,16.0,3.3,7.9,17.0,17.9,8.53
2018,10,26,17,15,4.0,9.0,3.35,7.85,9.5,10.36,0.0
2018,10,26,17,30,2.0,2.0,3.4,7.8,2.0,1.82,0.0
2018,10,26,17,45,1.0,1.0,3.45,7.8,1.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,3.5,7.75,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,3.45,7.6,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,3.35,7.45,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,3.2,7.35,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.65,6.85,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.55,6.65,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.35,6.35,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,10,27,6,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2018,10,27,6,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,10,27,6,45,98.0,13.0,2.15,5.75,19.0,11.82,0.0
2018,10,27,7,0,196.0,26.0,2.3,5.9,38.0,20.58,4.68
2018,10,27,7,15,312.5,37.5,2.4,6.25,78.0,30.81,21.3
2018,10,27,7,30,429.0,49.0,2.5,6.6,118.0,39.32,29.88
2018,10,27,7,45,435.5,56.5,2.6,6.95,147.0,43.67,34.27
2018,10,27,8,0,442.0,64.0,2.7,7.3,176.0,73.06,44.98
2018,10,27,8,15,313.0,79.5,2.75,7.75,166.5,101.48,68.92
2018,10,27,8,30,184.0,95.0,2.8,8.2,157.0,114.73,85.99
2018,10,27,8,45,130.5,122.5,2.85,8.65,169.5,138.9,109.63
2018,10,27,9,0,77.0,150.0,2.9,9.1,182.0,155.0,125.47
2018,10,27,9,15,85.0,167.5,2.95,9.65,206.0,179.4,145.99
2018,10,27,9,30,93.0,185.0,3.0,10.2,230.0,204.94,167.24
2018,10,27,9,45,70.5,204.5,3.0,10.8,240.0,219.01,178.72
2018,10,27,10,0,48.0,224.0,3.0,11.4,250.0,230.95,187.95
2018,10,27,10,15,82.0,241.5,3.05,11.95,289.0,271.58,220.88
2018,10,27,10,30,116.0,259.0,3.1,12.5,328.0,323.5,262.5
2018,10,27,10,45,195.5,258.0,3.1,13.05,378.5,384.27,311.58
2018,10,27,11,0,275.0,257.0,3.1,13.6,429.0,461.33,372.58
2018,10,27,11,15,454.5,214.0,3.15,14.0,505.5,578.72,465.87
2018,10,27,11,30,634.0,171.0,3.2,14.4,582.0,701.97,561.0
2018,10,27,11,45,730.5,143.5,3.25,14.85,620.5,776.22,615.34
2018,10,27,12,0,827.0,116.0,3.3,15.3,659.0,848.13,665.89
2018,10,27,12,15,609.0,182.5,3.4,15.5,581.5,758.11,599.72
2018,10,27,12,30,391.0,249.0,3.5,15.7,504.0,629.29,500.54
2018,10,27,12,45,377.0,239.5,3.55,15.9,482.0,615.89,491.46
2018,10,27,13,0,363.0,230.0,3.6,16.1,460.0,600.21,479.98
2018,10,27,13,15,222.0,242.0,3.65,16.1,381.5,489.03,392.25
2018,10,27,13,30,81.0,254.0,3.7,16.1,303.0,340.13,272.94
2018,10,27,13,45,87.5,236.0,3.7,16.15,286.5,328.06,264.68
2018,10,27,14,0,94.0,218.0,3.7,16.2,270.0,315.46,255.54
2018,10,27,14,15,81.5,201.5,3.55,16.05,245.0,286.44,232.6
2018,10,27,14,30,69.0,185.0,3.4,15.9,220.0,257.25,209.35
2018,10,27,14,45,40.0,153.5,3.3,15.75,173.5,194.88,158.24
2018,10,27,15,0,11.0,122.0,3.2,15.6,127.0,123.62,98.81
2018,10,27,15,15,5.5,88.5,2.95,15.3,91.0,84.66,66.41
2018,10,27,15,30,0.0,55.0,2.7,15.0,55.0,48.56,35.85
2018,10,27,15,45,0.0,36.5,2.5,14.75,36.5,32.16,21.96
2018,10,27,16,0,0.0,18.0,2.3,14.5,18.0,15.82,7.97
2018,10,27,16,15,0.0,14.5,2.2,14.0,14.5,12.74,5.3
2018,10,27,16,30,0.0,11.0,2.1,13.5,11.0,9.65,2.59
2018,10,27,16,45,6.0,8.5,2.05,13.05,9.0,11.43,4.08
2018,10,27,17,0,12.0,6.0,2.0,12.6,7.0,13.53,4.81
2018,10,27,17,15,6.0,3.0,2.05,12.2,3.5,5.98,0.0
2018,10,27,17,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.45,4.75,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.65,4.65,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.85,4.6,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,10,28,6,15,0.0,0.0,2.1,4.75,0.0,0.0,0.0
2018,10,28,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,10,28,6,45,30.0,10.5,2.5,5.25,12.5,9.55,0.0
2018,10,28,7,0,60.0,21.0,2.7,5.5,25.0,17.12,1.24
2018,10,28,7,15,155.0,38.5,2.85,6.05,60.0,30.79,21.15
2018,10,28,7,30,250.0,56.0,3.0,6.6,95.0,42.82,32.97
2018,10,28,7,45,416.0,61.0,3.15,7.2,153.0,47.77,37.91
2018,10,28,8,0,582.0,66.0,3.3,7.8,211.0,81.78,48.37
2018,10,28,8,15,633.0,71.5,3.45,8.55,258.5,132.34,81.05
2018,10,28,8,30,684.0,77.0,3.6,9.3,306.0,188.99,126.92
2018,10,28,8,45,720.5,80.5,3.7,10.05,351.5,246.17,177.68
2018,10,28,9,0,757.0,84.0,3.8,10.8,397.0,308.94,234.22
2018,10,28,9,15,783.5,86.0,3.9,11.4,438.0,367.62,287.42
2018,10,28,9,30,810.0,88.0,4.0,12.0,479.0,428.07,340.94
2018,10,28,9,45,829.5,88.5,4.1,12.6,513.5,485.16,390.44
2018,10,28,10,0,849.0,89.0,4.2,13.2,548.0,542.52,438.7
2018,10,28,10,15,860.0,90.5,4.2,13.6,576.0,595.97,482.52
2018,10,28,10,30,871.0,92.0,4.2,14.0,604.0,648.26,524.13
2018,10,28,10,45,877.5,93.5,4.2,14.4,624.5,696.13,561.23
2018,10,28,11,0,884.0,95.0,4.2,14.8,645.0,737.46,592.1
2018,10,28,11,15,888.5,95.5,4.2,15.05,658.0,777.64,620.63
2018,10,28,11,30,893.0,96.0,4.2,15.3,671.0,815.16,646.99
2018,10,28,11,45,895.5,95.5,4.2,15.55,676.0,847.11,669.15
2018,10,28,12,0,898.0,95.0,4.2,15.8,681.0,875.93,689.01
2018,10,28,12,15,899.0,94.5,4.15,15.95,678.5,900.16,705.6
2018,10,28,12,30,900.0,94.0,4.1,16.1,676.0,920.94,719.79
2018,10,28,12,45,899.5,92.0,4.1,16.3,665.5,935.06,729.49
2018,10,28,13,0,899.0,90.0,4.1,16.5,655.0,945.46,736.75
2018,10,28,13,15,893.5,88.5,4.05,16.55,636.0,948.06,738.83
2018,10,28,13,30,888.0,87.0,4.0,16.6,617.0,946.86,738.45
2018,10,28,13,45,879.0,85.0,4.0,16.7,590.5,938.01,733.02
2018,10,28,14,0,870.0,83.0,4.0,16.8,564.0,925.51,725.19
2018,10,28,14,15,854.0,81.0,4.0,16.7,530.0,912.37,717.6
2018,10,28,14,30,838.0,79.0,4.0,16.6,496.0,886.51,700.92
2018,10,28,14,45,794.5,81.5,4.0,16.55,451.5,838.64,668.05
2018,10,28,15,0,751.0,84.0,4.0,16.5,407.0,788.73,633.3
2018,10,28,15,15,570.5,101.0,3.95,16.2,331.5,644.8,526.73
2018,10,28,15,30,390.0,118.0,3.9,15.9,256.0,495.68,410.49
2018,10,28,15,45,208.5,96.0,3.8,15.6,168.5,294.92,246.81
2018,10,28,16,0,27.0,74.0,3.7,15.3,81.0,96.89,77.55
2018,10,28,16,15,52.5,61.0,3.6,14.8,71.5,112.4,91.38
2018,10,28,16,30,78.0,48.0,3.5,14.3,62.0,113.59,92.15
2018,10,28,16,45,131.0,37.0,3.4,13.75,51.5,144.85,116.59
2018,10,28,17,0,184.0,26.0,3.3,13.2,41.0,173.01,122.22
2018,10,28,17,15,109.0,16.0,3.4,12.95,23.0,73.35,0.0
2018,10,28,17,30,34.0,6.0,3.5,12.7,5.0,0.0,0.0
2018,10,28,17,45,17.0,3.0,3.55,12.4,2.5,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,10,29,6,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,10,29,6,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,10,29,6,45,142.5,11.5,1.55,6.45,19.5,10.46,0.0
2018,10,29,7,0,285.0,23.0,1.6,6.7,39.0,19.49,0.0
2018,10,29,7,15,418.0,31.5,1.8,7.45,81.5,25.7,16.49
2018,10,29,7,30,551.0,40.0,2.0,8.2,124.0,31.88,22.95
2018,10,29,7,45,621.5,45.5,2.25,9.0,172.5,38.49,29.26
2018,10,29,8,0,692.0,51.0,2.5,9.8,221.0,77.19,40.96
2018,10,29,8,15,736.0,55.5,2.6,10.3,269.5,132.33,75.97
2018,10,29,8,30,780.0,60.0,2.7,10.8,318.0,192.58,124.86
2018,10,29,8,45,809.5,63.0,2.85,11.35,364.0,252.77,178.68
2018,10,29,9,0,839.0,66.0,3.0,11.9,410.0,315.59,235.91
2018,10,29,9,15,862.5,67.0,3.0,12.35,451.0,377.57,292.1
2018,10,29,9,30,886.0,68.0,3.0,12.8,492.0,439.25,346.69
2018,10,29,9,45,903.5,69.0,3.05,13.2,528.0,498.95,398.28
2018,10,29,10,0,921.0,70.0,3.1,13.6,564.0,558.52,448.1
2018,10,29,10,15,930.5,71.5,3.15,13.9,592.5,613.61,493.09
2018,10,29,10,30,940.0,73.0,3.2,14.2,621.0,667.2,535.61
2018,10,29,10,45,945.5,73.0,3.2,14.55,641.0,714.76,572.19
2018,10,29,11,0,951.0,73.0,3.2,14.9,661.0,759.93,604.5
2018,10,29,11,15,955.0,74.0,3.2,15.15,674.5,802.48,634.09
2018,10,29,11,30,959.0,75.0,3.2,15.4,688.0,842.15,661.34
2018,10,29,11,45,960.5,75.0,3.25,15.6,693.0,875.56,684.41
2018,10,29,12,0,962.0,75.0,3.3,15.8,698.0,905.57,705.07
2018,10,29,12,15,961.5,74.5,3.3,15.95,695.0,929.7,721.44
2018,10,29,12,30,961.0,74.0,3.3,16.1,692.0,950.08,735.29
2018,10,29,12,45,957.0,73.0,3.3,16.25,679.5,962.83,743.96
2018,10,29,13,0,953.0,72.0,3.3,16.4,667.0,971.59,750.08
2018,10,29,13,15,947.0,71.0,3.25,16.45,647.5,974.48,752.24
2018,10,29,13,30,941.0,70.0,3.2,16.5,628.0,973.37,751.86
2018,10,29,13,45,932.0,69.5,3.2,16.55,601.5,966.16,747.84
2018,10,29,14,0,923.0,69.0,3.2,16.6,575.0,955.13,741.37
2018,10,29,14,15,909.0,67.5,3.1,16.55,541.0,934.49,727.84
2018,10,29,14,30,895.0,66.0,3.0,16.5,507.0,910.41,712.01
2018,10,29,14,45,875.0,64.0,2.95,16.45,467.0,877.08,689.96
2018,10,29,15,0,855.0,62.0,2.9,16.4,427.0,841.03,665.8
2018,10,29,15,15,828.5,59.5,2.6,16.05,382.5,796.38,634.06
2018,10,29,15,30,802.0,57.0,2.3,15.7,338.0,757.96,606.3
2018,10,29,15,45,762.5,54.0,2.05,15.4,290.5,698.71,562.42
2018,10,29,16,0,723.0,51.0,1.8,15.1,243.0,639.19,516.99
2018,10,29,16,15,661.5,46.0,1.6,14.1,194.5,561.47,457.16
2018,10,29,16,30,600.0,41.0,1.4,13.1,146.0,486.07,396.01
2018,10,29,16,45,493.0,34.0,1.25,12.15,102.0,382.41,307.12
2018,10,29,17,0,386.0,27.0,1.1,11.2,58.0,293.02,199.97
2018,10,29,17,15,209.5,15.5,1.1,10.7,30.5,126.76,0.0
2018,10,29,17,30,33.0,4.0,1.1,10.2,3.0,0.0,0.0
2018,10,29,17,45,16.5,2.0,1.15,9.7,1.5,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,0.95,2.25,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,0.95,2.6,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,10,30,6,45,119.5,11.0,1.05,3.4,17.5,10.01,0.0
2018,10,30,7,0,239.0,22.0,1.1,3.8,35.0,18.61,0.0
2018,10,30,7,15,368.0,31.5,1.25,4.6,75.0,25.74,16.6
2018,10,30,7,30,497.0,41.0,1.4,5.4,115.0,32.74,23.99
2018,10,30,7,45,569.5,47.5,1.55,6.2,162.0,36.87,28.12
2018,10,30,8,0,642.0,54.0,1.7,7.0,209.0,73.83,40.17
2018,10,30,8,15,688.0,58.5,1.5,7.75,256.0,129.16,76.08
2018,10,30,8,30,734.0,63.0,1.3,8.5,303.0,186.69,122.51
2018,10,30,8,45,764.0,66.5,1.15,9.3,347.5,244.59,173.69
2018,10,30,9,0,794.0,70.0,1.0,10.1,392.0,305.26,227.76
2018,10,30,9,15,803.5,75.0,0.95,11.05,429.0,362.56,278.62
2018,10,30,9,30,813.0,80.0,0.9,12.0,466.0,419.7,327.43
2018,10,30,9,45,838.5,80.0,0.9,13.0,503.0,478.91,375.84
2018,10,30,10,0,864.0,80.0,0.9,14.0,540.0,537.76,422.05
2018,10,30,10,15,875.0,81.5,0.9,14.4,568.0,590.91,463.23
2018,10,30,10,30,886.0,83.0,0.9,14.8,596.0,642.85,502.12
