Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,10,45,892.5,83.5,0.9,15.2,616.0,689.27,535.85
2018,10,30,11,0,899.0,84.0,0.9,15.6,636.0,733.55,566.29
2018,10,30,11,15,903.0,85.0,1.0,15.8,649.0,774.17,594.36
2018,10,30,11,30,907.0,86.0,1.1,16.0,662.0,812.09,620.48
2018,10,30,11,45,909.5,85.5,1.2,16.2,667.0,844.2,642.59
2018,10,30,12,0,912.0,85.0,1.3,16.4,672.0,873.14,662.61
2018,10,30,12,15,914.0,83.5,1.4,16.55,669.5,897.17,679.53
2018,10,30,12,30,916.0,82.0,1.5,16.7,667.0,917.71,694.25
2018,10,30,12,45,916.0,80.0,1.6,16.8,656.5,932.24,705.22
2018,10,30,13,0,916.0,78.0,1.7,16.9,646.0,943.03,713.9
2018,10,30,13,15,910.5,77.0,1.7,16.95,627.0,946.15,716.46
2018,10,30,13,30,905.0,76.0,1.7,17.0,608.0,945.44,716.7
2018,10,30,13,45,896.5,74.5,1.75,17.05,582.0,937.52,712.96
2018,10,30,14,0,888.0,73.0,1.8,17.1,556.0,925.89,706.9
2018,10,30,14,15,875.0,71.0,1.8,17.05,523.0,905.9,694.9
2018,10,30,14,30,862.0,69.0,1.8,17.0,490.0,882.57,680.7
2018,10,30,14,45,844.0,66.5,1.75,16.9,451.5,851.01,660.29
2018,10,30,15,0,826.0,64.0,1.7,16.8,413.0,825.42,643.97
2018,10,30,15,15,798.5,61.0,1.6,16.55,369.0,779.69,612.81
2018,10,30,15,30,771.0,58.0,1.5,16.3,325.0,732.27,579.92
2018,10,30,15,45,662.0,61.5,1.35,16.1,267.5,632.49,506.88
2018,10,30,16,0,553.0,65.0,1.2,15.9,210.0,533.17,431.97
2018,10,30,16,15,457.0,50.5,1.15,15.05,154.0,425.25,348.45
2018,10,30,16,30,361.0,36.0,1.1,14.2,98.0,322.73,264.55
2018,10,30,16,45,341.0,31.5,1.05,13.35,74.5,290.53,232.82
2018,10,30,17,0,321.0,27.0,1.0,12.5,51.0,252.19,163.09
2018,10,30,17,15,174.5,15.5,1.05,12.05,27.0,107.66,0.0
2018,10,30,17,30,28.0,4.0,1.1,11.6,3.0,0.0,0.0
2018,10,30,17,45,14.0,2.0,1.15,11.15,1.5,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,10,31,6,45,74.5,10.5,1.65,6.35,14.5,9.55,0.0
2018,10,31,7,0,149.0,21.0,1.8,6.7,29.0,16.64,0.0
2018,10,31,7,15,271.5,34.0,1.95,7.3,67.0,28.1,18.15
2018,10,31,7,30,394.0,47.0,2.1,7.9,105.0,38.11,28.44
2018,10,31,7,45,469.0,56.0,2.25,8.55,149.5,44.07,34.29
2018,10,31,8,0,544.0,65.0,2.4,9.2,194.0,78.15,46.57
2018,10,31,8,15,593.5,71.5,2.45,9.85,240.0,126.73,77.69
2018,10,31,8,30,643.0,78.0,2.5,10.5,286.0,181.26,121.36
2018,10,31,8,45,676.5,83.0,2.55,11.15,329.5,236.32,169.8
2018,10,31,9,0,710.0,88.0,2.6,11.8,373.0,294.73,222.09
2018,10,31,9,15,747.5,87.5,2.75,12.6,414.5,352.37,273.35
2018,10,31,9,30,785.0,87.0,2.9,13.4,456.0,414.09,326.9
2018,10,31,9,45,818.5,83.5,3.1,14.15,493.0,472.04,376.41
2018,10,31,10,0,852.0,80.0,3.3,14.9,530.0,531.58,425.84
2018,10,31,10,15,863.0,81.5,3.4,15.5,558.0,582.8,467.46
2018,10,31,10,30,874.0,83.0,3.5,16.1,586.0,634.08,507.87
2018,10,31,10,45,881.0,84.5,3.6,16.75,606.5,681.27,543.99
2018,10,31,11,0,888.0,86.0,3.7,17.4,627.0,726.45,577.06
2018,10,31,11,15,891.0,86.5,3.8,17.8,639.0,765.32,604.32
2018,10,31,11,30,894.0,87.0,3.9,18.2,651.0,801.44,629.43
2018,10,31,11,45,894.0,88.0,3.95,18.65,655.5,832.75,650.64
2018,10,31,12,0,894.0,89.0,4.0,19.1,660.0,860.85,669.5
2018,10,31,12,15,865.0,98.5,4.05,19.35,649.0,878.02,681.15
2018,10,31,12,30,836.0,108.0,4.1,19.6,638.0,883.56,684.76
2018,10,31,12,45,844.5,102.5,4.15,19.8,630.0,901.14,697.24
2018,10,31,13,0,853.0,97.0,4.2,20.0,622.0,915.28,707.35
2018,10,31,13,15,822.5,102.5,4.2,20.1,596.5,903.09,699.1
2018,10,31,13,30,792.0,108.0,4.2,20.2,571.0,886.92,688.35
2018,10,31,13,45,662.0,140.0,4.2,20.25,515.0,812.19,635.83
2018,10,31,14,0,532.0,172.0,4.2,20.3,459.0,720.88,570.13
2018,10,31,14,15,483.0,172.0,4.1,20.25,420.5,674.1,535.99
2018,10,31,14,30,434.0,172.0,4.0,20.2,382.0,626.15,500.29
2018,10,31,14,45,413.5,160.5,3.9,20.15,347.5,589.26,473.42
2018,10,31,15,0,393.0,149.0,3.8,20.1,313.0,551.21,445.23
2018,10,31,15,15,295.0,142.5,3.6,19.8,258.0,436.02,355.42
2018,10,31,15,30,197.0,136.0,3.4,19.5,203.0,327.77,268.6
2018,10,31,15,45,158.5,116.5,3.2,19.2,165.5,269.9,221.74
2018,10,31,16,0,120.0,97.0,3.0,18.9,128.0,213.78,175.11
2018,10,31,16,15,102.0,78.0,2.85,18.3,100.5,175.17,142.6
2018,10,31,16,30,84.0,59.0,2.7,17.7,73.0,137.19,109.76
2018,10,31,16,45,65.0,42.0,2.5,17.05,50.5,102.79,78.81
2018,10,31,17,0,46.0,25.0,2.3,16.4,28.0,65.2,35.4
2018,10,31,17,15,30.0,13.5,2.35,16.1,15.0,28.32,0.0
2018,10,31,17,30,14.0,2.0,2.4,15.8,2.0,0.0,0.0
2018,10,31,17,45,7.0,1.0,2.4,15.55,1.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,1,6,45,92.5,9.5,1.7,11.35,14.0,8.64,0.0
2018,11,1,7,0,185.0,19.0,1.8,11.8,28.0,15.91,0.0
2018,11,1,7,15,322.5,28.5,2.0,12.45,66.0,23.16,13.4
2018,11,1,7,30,460.0,38.0,2.2,13.1,104.0,30.25,20.88
2018,11,1,7,45,270.5,27.5,2.4,13.75,70.0,19.94,12.12
2018,11,1,8,0,81.0,17.0,2.6,14.4,36.0,17.06,6.71
2018,11,1,8,15,40.5,17.0,2.8,15.05,26.5,19.3,9.15
2018,11,1,8,30,0.0,17.0,3.0,15.7,17.0,14.95,7.16
2018,11,1,8,45,0.0,26.5,3.25,16.35,26.5,23.33,14.26
2018,11,1,9,0,0.0,36.0,3.5,17.0,36.0,31.73,21.28
2018,11,1,9,15,0.0,32.5,3.75,17.55,32.5,28.65,18.56
2018,11,1,9,30,0.0,29.0,4.0,18.1,29.0,25.57,15.87
2018,11,1,9,45,31.5,107.0,4.25,18.65,123.5,111.59,87.14
2018,11,1,10,0,63.0,185.0,4.5,19.2,218.0,202.6,160.95
2018,11,1,10,15,47.0,184.5,4.65,19.55,210.0,197.48,156.4
2018,11,1,10,30,31.0,184.0,4.8,19.9,202.0,190.55,150.36
2018,11,1,10,45,20.5,182.5,4.95,20.3,194.5,178.5,140.2
2018,11,1,11,0,10.0,181.0,5.1,20.7,187.0,170.96,133.61
2018,11,1,11,15,38.0,221.0,5.1,20.9,244.5,240.11,189.2
2018,11,1,11,30,66.0,261.0,5.1,21.1,302.0,306.38,241.67
2018,11,1,11,45,55.5,259.5,5.1,21.3,294.5,300.4,236.39
2018,11,1,12,0,45.0,258.0,5.1,21.5,287.0,293.6,230.6
2018,11,1,12,15,28.0,231.0,5.05,21.6,249.0,252.74,198.07
2018,11,1,12,30,11.0,204.0,5.0,21.7,211.0,199.04,155.18
2018,11,1,12,45,9.5,195.5,4.95,21.8,201.5,190.07,148.12
2018,11,1,13,0,8.0,187.0,4.9,21.9,192.0,181.0,140.93
2018,11,1,13,15,18.5,201.5,4.75,21.85,212.5,206.58,161.84
2018,11,1,13,30,29.0,216.0,4.6,21.8,233.0,248.6,195.61
2018,11,1,13,45,26.5,202.5,4.45,21.8,217.5,233.01,183.4
2018,11,1,14,0,24.0,189.0,4.3,21.8,202.0,202.78,159.65
2018,11,1,14,15,51.0,189.5,4.2,21.65,214.5,245.24,194.95
2018,11,1,14,30,78.0,190.0,4.1,21.5,227.0,273.32,218.65
2018,11,1,14,45,84.0,171.0,4.0,21.35,208.0,257.44,206.87
2018,11,1,15,0,90.0,152.0,3.9,21.2,189.0,256.65,207.06
2018,11,1,15,15,75.0,119.5,3.8,20.95,148.0,203.06,164.16
2018,11,1,15,30,60.0,87.0,3.7,20.7,107.0,149.64,120.69
2018,11,1,15,45,77.5,93.0,3.6,20.45,115.0,173.01,140.51
2018,11,1,16,0,95.0,99.0,3.5,20.2,123.0,198.64,161.5
2018,11,1,16,15,67.5,78.5,3.4,20.0,94.0,152.05,121.92
2018,11,1,16,30,40.0,58.0,3.3,19.8,65.0,95.46,73.83
2018,11,1,16,45,30.0,41.0,3.25,19.55,45.0,69.45,50.58
2018,11,1,17,0,20.0,24.0,3.2,19.3,25.0,40.4,17.3
2018,11,1,17,15,16.0,13.0,3.2,19.2,13.5,20.35,0.0
2018,11,1,17,30,12.0,2.0,3.2,19.1,2.0,0.0,0.0
2018,11,1,17,45,6.0,1.0,3.2,19.0,1.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,3.4,18.9,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,3.6,18.9,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,3.55,18.9,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,3.55,18.85,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,3.6,18.8,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,3.6,18.8,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,3.6,18.8,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,3.75,18.75,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,3.9,18.7,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,4.0,18.7,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,4.1,18.7,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,4.1,18.6,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,4.15,18.45,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,4.2,18.4,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,4.2,18.3,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,4.2,18.2,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,4.2,18.1,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,4.15,17.9,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,4.1,17.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,4.05,17.7,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,3.9,17.55,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,3.75,17.45,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,3.7,17.35,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,3.65,17.3,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,3.45,17.25,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,3.15,17.2,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,2.95,17.2,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,2.9,17.15,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,2.9,17.15,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,11,2,6,45,0.0,4.0,2.9,17.2,4.0,3.64,0.0
2018,11,2,7,0,0.0,8.0,2.9,17.2,8.0,7.03,0.0
2018,11,2,7,15,0.0,16.5,2.9,17.3,16.5,14.52,5.91
2018,11,2,7,30,0.0,25.0,2.9,17.4,25.0,22.01,13.33
2018,11,2,7,45,0.0,34.5,2.9,17.5,34.5,30.41,21.02
2018,11,2,8,0,0.0,44.0,2.9,17.6,44.0,38.82,27.19
2018,11,2,8,15,0.5,65.0,2.9,17.75,65.0,57.12,42.68
2018,11,2,8,30,1.0,86.0,2.9,17.9,86.0,75.36,57.95
2018,11,2,8,45,0.5,85.0,2.85,18.0,85.0,74.94,57.51
2018,11,2,9,0,0.0,84.0,2.8,18.1,84.0,74.19,56.76
2018,11,2,9,15,0.0,93.5,2.75,18.2,93.5,82.67,63.64
2018,11,2,9,30,0.0,103.0,2.7,18.3,103.0,91.21,70.51
2018,11,2,9,45,2.5,129.5,2.65,18.4,131.0,116.23,90.85
2018,11,2,10,0,5.0,156.0,2.6,18.5,159.0,141.93,111.54
2018,11,2,10,15,5.0,160.5,2.7,18.55,163.5,146.66,115.14
2018,11,2,10,30,5.0,165.0,2.8,18.6,168.0,151.39,118.77
2018,11,2,10,45,9.5,187.0,2.85,18.65,192.5,175.53,138.11
2018,11,2,11,0,14.0,209.0,2.9,18.7,217.0,200.5,157.97
2018,11,2,11,15,22.5,221.5,3.0,18.75,235.0,220.03,173.58
2018,11,2,11,30,31.0,234.0,3.1,18.8,253.0,251.09,198.28
2018,11,2,11,45,17.0,188.0,3.25,18.85,198.5,185.67,145.96
2018,11,2,12,0,3.0,142.0,3.4,18.9,144.0,130.64,101.41
2018,11,2,12,15,1.5,123.5,3.5,19.0,124.5,112.1,86.4
2018,11,2,12,30,0.0,105.0,3.6,19.1,105.0,93.57,71.3
2018,11,2,12,45,0.0,89.5,3.7,19.2,89.5,79.33,59.72
2018,11,2,13,0,0.0,74.0,3.8,19.3,74.0,65.53,48.45
2018,11,2,13,15,0.0,65.5,3.85,19.35,65.5,57.97,42.29
2018,11,2,13,30,0.0,57.0,3.9,19.4,57.0,50.41,36.12
2018,11,2,13,45,0.0,47.0,3.9,19.45,47.0,41.53,28.84
2018,11,2,14,0,0.0,37.0,3.9,19.5,37.0,32.66,21.55
2018,11,2,14,15,0.0,39.0,3.8,19.45,39.0,34.42,23.07
2018,11,2,14,30,0.0,41.0,3.7,19.4,41.0,36.18,24.61
2018,11,2,14,45,0.0,36.5,3.6,19.35,36.5,32.19,21.34
2018,11,2,15,0,0.0,32.0,3.5,19.3,32.0,28.2,18.07
2018,11,2,15,15,0.0,31.0,3.25,19.2,31.0,27.31,17.38
2018,11,2,15,30,0.0,30.0,3.0,19.1,30.0,26.42,16.68
2018,11,2,15,45,0.0,23.5,2.75,18.95,23.5,20.68,11.85
2018,11,2,16,0,0.0,17.0,2.5,18.8,17.0,14.94,6.99
2018,11,2,16,15,0.0,14.5,2.3,18.55,14.5,12.74,5.07
2018,11,2,16,30,0.0,12.0,2.1,18.3,12.0,10.53,3.12
2018,11,2,16,45,7.0,9.0,1.9,18.05,9.5,12.43,4.53
2018,11,2,17,0,14.0,6.0,1.7,17.8,7.0,18.57,3.81
2018,11,2,17,15,14.0,4.5,1.65,17.55,4.5,11.54,0.0
2018,11,2,17,30,14.0,3.0,1.6,17.3,2.0,0.0,0.0
2018,11,2,17,45,7.0,1.5,1.6,17.1,1.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.6,6.95,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.55,6.25,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.35,5.75,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.0,5.15,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,11,3,6,45,103.5,9.5,1.9,5.1,14.0,8.64,0.0
2018,11,3,7,0,207.0,19.0,1.9,5.2,28.0,17.28,0.0
2018,11,3,7,15,359.0,29.5,2.05,5.8,68.5,24.43,14.29
2018,11,3,7,30,511.0,40.0,2.2,6.4,109.0,32.45,23.37
2018,11,3,7,45,591.5,45.5,2.4,6.95,156.5,35.75,26.87
2018,11,3,8,0,672.0,51.0,2.6,7.5,204.0,73.82,40.16
2018,11,3,8,15,721.5,55.5,2.65,8.0,252.5,127.77,73.67
2018,11,3,8,30,771.0,60.0,2.7,8.5,301.0,187.51,121.85
2018,11,3,8,45,804.0,63.5,2.8,9.05,347.0,247.93,175.93
2018,11,3,9,0,837.0,67.0,2.9,9.6,393.0,311.42,233.99
2018,11,3,9,15,859.0,69.0,2.95,10.0,434.0,372.33,289.96
2018,11,3,9,30,881.0,71.0,3.0,10.4,475.0,434.44,345.64
2018,11,3,9,45,894.5,72.5,3.0,10.85,509.0,492.13,396.1
2018,11,3,10,0,908.0,74.0,3.0,11.3,543.0,549.28,444.42
2018,11,3,10,15,919.0,75.5,3.05,11.65,571.5,604.23,489.73
2018,11,3,10,30,930.0,77.0,3.1,12.0,600.0,657.85,532.68
2018,11,3,10,45,938.0,77.5,3.15,12.35,621.5,706.85,570.98
2018,11,3,11,0,946.0,78.0,3.2,12.7,643.0,753.73,605.83
2018,11,3,11,15,951.0,78.0,3.15,12.95,656.0,795.48,634.9
2018,11,3,11,30,956.0,78.0,3.1,13.2,669.0,834.41,661.63
2018,11,3,11,45,958.5,78.0,3.05,13.5,674.5,868.32,684.39
2018,11,3,12,0,961.0,78.0,3.0,13.8,680.0,898.92,704.67
2018,11,3,12,15,960.5,78.0,2.85,14.0,677.0,923.47,720.1
2018,11,3,12,30,960.0,78.0,2.7,14.2,674.0,944.32,732.85
2018,11,3,12,45,954.5,77.0,2.55,14.4,661.0,955.68,739.0
2018,11,3,13,0,949.0,76.0,2.4,14.6,648.0,963.03,742.49
2018,11,3,13,15,943.0,75.0,2.25,14.65,628.5,965.94,743.44
2018,11,3,13,30,937.0,74.0,2.1,14.7,609.0,964.9,741.79
2018,11,3,13,45,926.5,72.5,2.0,14.8,581.5,955.17,734.81
2018,11,3,14,0,916.0,71.0,1.9,14.9,554.0,941.65,725.45
2018,11,3,14,15,901.5,69.0,1.75,14.9,520.0,920.19,710.42
2018,11,3,14,30,887.0,67.0,1.6,14.9,486.0,895.35,693.15
2018,11,3,14,45,867.0,65.0,1.5,14.85,446.5,862.52,671.05
2018,11,3,15,0,847.0,63.0,1.4,14.8,407.0,835.57,652.96
2018,11,3,15,15,818.0,60.0,1.25,14.6,362.5,788.41,619.9
2018,11,3,15,30,789.0,57.0,1.1,14.4,318.0,739.58,585.09
2018,11,3,15,45,747.0,53.0,0.95,14.25,270.5,677.96,539.79
2018,11,3,16,0,705.0,49.0,0.8,14.1,223.0,616.32,492.89
2018,11,3,16,15,638.5,44.0,0.75,13.65,176.0,536.45,431.51
2018,11,3,16,30,572.0,39.0,0.7,13.2,129.0,459.12,368.45
2018,11,3,16,45,443.0,31.0,0.65,12.8,86.0,352.09,274.18
2018,11,3,17,0,314.0,23.0,0.6,12.4,43.0,235.54,93.91
2018,11,3,17,15,157.0,11.5,0.65,12.05,21.5,93.75,0.0
2018,11,3,17,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.55,3.6,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.6,2.85,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.6,2.55,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.65,2.4,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,11,4,6,45,112.0,9.0,2.1,2.9,13.5,0.0,0.0
2018,11,4,7,0,224.0,18.0,2.2,3.1,27.0,16.37,0.0
2018,11,4,7,15,374.5,27.0,2.3,3.7,66.0,22.24,12.23
2018,11,4,7,30,525.0,36.0,2.4,4.3,105.0,31.69,22.84
2018,11,4,7,45,601.5,42.0,2.55,4.9,152.0,35.91,27.22
2018,11,4,8,0,678.0,48.0,2.7,5.5,199.0,70.75,37.91
2018,11,4,8,15,725.5,51.5,2.7,6.3,246.5,123.82,70.63
2018,11,4,8,30,773.0,55.0,2.7,7.1,294.0,182.37,117.97
2018,11,4,8,45,804.0,58.5,2.75,7.95,339.0,242.26,171.79
2018,11,4,9,0,835.0,62.0,2.8,8.8,384.0,304.97,229.27
2018,11,4,9,15,855.5,63.5,2.9,9.6,423.5,365.32,284.67
2018,11,4,9,30,876.0,65.0,3.0,10.4,463.0,425.21,338.35
2018,11,4,9,45,890.0,67.0,3.1,11.2,497.5,483.14,388.85
2018,11,4,10,0,904.0,69.0,3.2,12.0,532.0,540.64,437.24
2018,11,4,10,15,914.5,70.0,3.15,12.55,560.0,594.41,481.12
2018,11,4,10,30,925.0,71.0,3.1,13.1,588.0,646.81,522.45
2018,11,4,10,45,931.5,72.5,3.0,13.65,609.0,695.51,559.41
2018,11,4,11,0,938.0,74.0,2.9,14.2,630.0,742.02,592.6
2018,11,4,11,15,941.5,74.5,2.85,14.5,642.5,782.78,620.6
2018,11,4,11,30,945.0,75.0,2.8,14.8,655.0,820.67,646.24
2018,11,4,11,45,944.0,75.5,2.75,15.15,659.0,851.9,666.78
2018,11,4,12,0,943.0,76.0,2.7,15.5,663.0,879.68,684.78
2018,11,4,12,15,860.5,98.5,2.7,15.75,632.0,867.32,675.22
2018,11,4,12,30,778.0,121.0,2.7,16.0,601.0,840.51,655.93
2018,11,4,12,45,622.0,158.0,2.7,16.2,537.5,763.81,601.05
2018,11,4,13,0,466.0,195.0,2.7,16.4,474.0,667.44,528.9
2018,11,4,13,15,366.5,198.0,2.7,16.55,413.0,586.9,468.06
2018,11,4,13,30,267.0,201.0,2.7,16.7,352.0,484.84,389.6
2018,11,4,13,45,457.5,160.5,2.7,16.8,405.5,634.03,508.38
2018,11,4,14,0,648.0,120.0,2.7,16.9,459.0,769.73,609.3
2018,11,4,14,15,436.5,135.0,2.7,16.9,357.0,583.08,470.08
2018,11,4,14,30,225.0,150.0,2.7,16.9,255.0,389.38,317.75
2018,11,4,14,45,218.5,141.5,2.65,16.85,236.5,372.09,305.5
2018,11,4,15,0,212.0,133.0,2.6,16.8,218.0,354.21,291.83
2018,11,4,15,15,224.0,124.5,2.45,16.55,205.5,351.46,290.59
2018,11,4,15,30,236.0,116.0,2.3,16.3,193.0,347.56,288.07
2018,11,4,15,45,163.0,99.0,2.15,16.05,148.5,264.08,218.92
2018,11,4,16,0,90.0,82.0,2.0,15.8,104.0,170.46,140.12
2018,11,4,16,15,204.5,64.5,1.85,15.2,100.0,241.5,200.39
2018,11,4,16,30,319.0,47.0,1.7,14.6,96.0,303.83,248.6
2018,11,4,16,45,159.5,30.0,1.55,14.0,54.5,169.12,131.37
2018,11,4,17,0,0.0,13.0,1.4,13.4,13.0,11.44,0.0
2018,11,4,17,15,0.0,6.5,1.45,13.25,6.5,5.91,0.0
2018,11,4,17,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,5,6,45,5.5,4.0,2.05,10.6,4.0,0.0,0.0
2018,11,5,7,0,11.0,8.0,2.0,10.6,8.0,7.28,0.0
2018,11,5,7,15,5.5,16.5,2.05,10.8,16.5,14.81,5.64
2018,11,5,7,30,0.0,25.0,2.1,11.0,25.0,22.02,13.66
2018,11,5,7,45,0.0,35.5,2.1,11.25,35.5,31.3,22.36
2018,11,5,8,0,0.0,46.0,2.1,11.5,46.0,40.6,29.43
2018,11,5,8,15,0.0,55.5,2.1,11.9,55.5,49.02,36.77
2018,11,5,8,30,0.0,65.0,2.1,12.3,65.0,57.35,43.9
2018,11,5,8,45,0.0,74.0,2.05,12.7,74.0,65.31,50.58
2018,11,5,9,0,0.0,83.0,2.0,13.1,83.0,73.3,57.2
2018,11,5,9,15,0.0,98.5,1.9,13.5,98.5,87.08,68.6
2018,11,5,9,30,0.0,114.0,1.8,13.9,114.0,101.02,79.99
2018,11,5,9,45,3.5,135.5,1.75,14.3,137.5,122.16,97.22
2018,11,5,10,0,7.0,157.0,1.7,14.7,161.0,144.0,114.84
2018,11,5,10,15,6.0,161.0,1.55,15.15,164.5,147.83,117.49
2018,11,5,10,30,5.0,165.0,1.4,15.6,168.0,151.55,120.06
2018,11,5,10,45,6.5,176.0,1.3,16.05,180.0,163.4,129.26
2018,11,5,11,0,8.0,187.0,1.2,16.5,192.0,175.53,138.6
2018,11,5,11,15,4.5,163.5,1.05,16.75,166.5,151.28,118.71
2018,11,5,11,30,1.0,140.0,0.9,17.0,141.0,126.78,98.7
2018,11,5,11,45,0.5,115.0,0.75,17.25,115.5,103.15,79.45
2018,11,5,12,0,0.0,90.0,0.6,17.5,90.0,79.78,60.35
2018,11,5,12,15,1.5,127.5,0.6,17.65,128.5,115.94,89.8
2018,11,5,12,30,3.0,165.0,0.6,17.8,167.0,153.68,119.96
2018,11,5,12,45,4.0,165.5,0.55,17.95,168.0,155.57,121.31
2018,11,5,13,0,5.0,166.0,0.5,18.1,169.0,157.56,122.91
2018,11,5,13,15,3.0,150.5,0.65,18.2,152.5,140.84,109.7
2018,11,5,13,30,1.0,135.0,0.8,18.3,136.0,124.09,96.39
2018,11,5,13,45,2.0,135.5,0.9,18.4,137.0,126.03,98.21
2018,11,5,14,0,3.0,136.0,1.0,18.5,138.0,128.14,100.13
2018,11,5,14,15,4.5,133.5,1.1,18.45,136.0,127.8,100.18
2018,11,5,14,30,6.0,131.0,1.2,18.4,134.0,127.62,100.38
2018,11,5,14,45,7.0,121.0,1.25,18.35,124.0,119.13,93.75
2018,11,5,15,0,8.0,111.0,1.3,18.3,114.0,110.64,87.08
2018,11,5,15,15,7.5,101.0,1.25,18.15,103.5,100.9,79.25
2018,11,5,15,30,7.0,91.0,1.2,18.0,93.0,91.27,71.41
2018,11,5,15,45,22.0,75.5,1.15,17.85,81.0,94.56,74.78
2018,11,5,16,0,37.0,60.0,1.1,17.7,69.0,88.32,69.91
2018,11,5,16,15,36.5,45.0,0.95,17.25,52.0,70.36,54.51
2018,11,5,16,30,36.0,30.0,0.8,16.8,35.0,60.75,45.72
2018,11,5,16,45,24.0,20.0,0.7,16.35,23.0,40.58,27.12
2018,11,5,17,0,12.0,10.0,0.6,15.9,11.0,18.86,0.0
2018,11,5,17,15,6.0,5.0,0.6,15.7,5.5,7.72,0.0
2018,11,5,17,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,11,6,6,45,0.0,1.5,3.0,15.8,1.5,0.0,0.0
2018,11,6,7,0,0.0,3.0,3.1,15.9,3.0,2.73,0.0
2018,11,6,7,15,0.0,7.0,3.2,16.25,7.0,6.14,0.0
2018,11,6,7,30,0.0,11.0,3.3,16.6,11.0,9.66,2.61
2018,11,6,7,45,0.0,15.0,3.45,16.95,15.0,13.18,5.89
2018,11,6,8,0,0.0,19.0,3.6,17.3,19.0,16.7,8.49
2018,11,6,8,15,0.0,17.0,3.75,17.85,17.0,14.94,7.03
2018,11,6,8,30,0.0,15.0,3.9,18.4,15.0,13.18,5.53
2018,11,6,8,45,0.0,20.0,4.05,18.9,20.0,17.6,9.23
2018,11,6,9,0,0.0,25.0,4.2,19.4,25.0,22.01,12.9
2018,11,6,9,15,0.0,31.0,4.45,19.85,31.0,27.32,17.27
2018,11,6,9,30,0.0,37.0,4.7,20.3,37.0,32.63,21.61
2018,11,6,9,45,0.0,40.5,4.95,20.75,40.5,35.74,24.08
2018,11,6,10,0,0.0,44.0,5.2,21.2,44.0,38.85,26.53
2018,11,6,10,15,0.5,65.0,5.25,21.45,65.5,57.76,42.0
2018,11,6,10,30,1.0,86.0,5.3,21.7,87.0,76.78,57.42
2018,11,6,10,45,15.0,99.0,5.35,21.95,108.0,100.96,77.25
2018,11,6,11,0,29.0,112.0,5.4,22.2,129.0,124.02,96.13
2018,11,6,11,15,31.0,150.0,5.35,22.35,168.5,164.09,128.18
2018,11,6,11,30,33.0,188.0,5.3,22.5,208.0,205.73,161.14
2018,11,6,11,45,18.5,168.0,5.2,22.65,179.0,167.73,130.36
2018,11,6,12,0,4.0,148.0,5.1,22.8,150.0,137.33,105.56
2018,11,6,12,15,2.5,144.5,4.9,22.8,146.0,133.03,102.08
2018,11,6,12,30,1.0,141.0,4.7,22.8,142.0,128.65,98.54
2018,11,6,12,45,3.5,139.0,4.45,22.75,141.5,129.22,99.16
2018,11,6,13,0,6.0,137.0,4.2,22.7,141.0,129.87,99.87
2018,11,6,13,15,9.5,156.5,4.0,22.5,162.0,152.87,118.58
2018,11,6,13,30,13.0,176.0,3.8,22.3,183.0,176.9,138.08
2018,11,6,13,45,56.0,185.0,3.55,22.05,214.0,240.92,190.87
2018,11,6,14,0,99.0,194.0,3.3,21.8,245.0,310.04,246.9
2018,11,6,14,15,75.0,175.0,3.05,21.5,212.0,250.71,199.97
2018,11,6,14,30,51.0,156.0,2.8,21.2,179.0,208.19,165.98
2018,11,6,14,45,25.5,122.0,2.5,20.9,133.5,146.61,116.01
2018,11,6,15,0,0.0,88.0,2.2,20.6,88.0,79.53,60.5
2018,11,6,15,15,7.5,89.5,1.95,20.25,92.0,88.48,68.5
2018,11,6,15,30,15.0,91.0,1.7,19.9,96.0,97.93,76.75
2018,11,6,15,45,9.5,77.5,1.45,19.55,80.5,80.27,61.97
2018,11,6,16,0,4.0,64.0,1.2,19.2,65.0,62.91,47.26
2018,11,6,16,15,2.0,49.0,1.15,18.65,49.5,46.46,33.28
2018,11,6,16,30,0.0,34.0,1.1,18.1,34.0,30.0,19.16
2018,11,6,16,45,15.5,21.5,1.0,17.55,22.5,29.59,17.94
2018,11,6,17,0,31.0,9.0,0.9,17.0,11.0,33.55,0.0
2018,11,6,17,15,15.5,4.5,0.95,16.5,5.5,12.26,0.0
2018,11,6,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,7,6,45,86.0,7.5,0.9,7.3,10.0,0.0,0.0
2018,11,7,7,0,172.0,15.0,0.9,7.5,20.0,13.64,0.0
2018,11,7,7,15,332.5,24.0,1.05,8.35,56.5,19.75,8.32
2018,11,7,7,30,493.0,33.0,1.2,9.2,93.0,29.06,19.84
2018,11,7,7,45,573.0,38.5,1.35,10.1,138.0,32.9,23.86
2018,11,7,8,0,653.0,44.0,1.5,11.0,183.0,64.04,32.93
2018,11,7,8,15,701.5,48.0,1.45,11.55,229.0,115.75,63.59
2018,11,7,8,30,750.0,52.0,1.4,12.1,275.0,173.04,108.53
2018,11,7,8,45,782.0,55.0,1.3,12.65,319.0,230.91,159.16
2018,11,7,9,0,814.0,58.0,1.2,13.2,363.0,291.71,213.4
2018,11,7,9,15,836.5,60.0,1.3,14.1,402.5,351.61,266.65
2018,11,7,9,30,859.0,62.0,1.4,15.0,442.0,411.37,318.42
2018,11,7,9,45,875.5,63.5,1.5,15.9,476.5,468.69,366.7
2018,11,7,10,0,892.0,65.0,1.6,16.8,511.0,525.86,413.13
2018,11,7,10,15,902.5,66.0,1.45,17.25,538.5,578.72,454.07
2018,11,7,10,30,913.0,67.0,1.3,17.7,566.0,630.25,492.21
2018,11,7,10,45,920.0,68.0,1.15,18.2,586.5,677.94,525.76
2018,11,7,11,0,927.0,69.0,1.0,18.7,607.0,723.51,555.52
2018,11,7,11,15,931.5,69.5,0.9,19.05,620.0,764.34,580.65
2018,11,7,11,30,936.0,70.0,0.8,19.4,633.0,802.43,603.35
2018,11,7,11,45,937.5,70.0,0.65,19.75,638.0,834.61,620.74
2018,11,7,12,0,939.0,70.0,0.5,20.1,643.0,863.51,635.49
2018,11,7,12,15,937.0,70.5,0.65,20.2,639.5,886.62,652.75
2018,11,7,12,30,935.0,71.0,0.8,20.3,636.0,906.09,667.85
2018,11,7,12,45,930.5,70.5,0.9,20.45,624.5,918.41,677.39
2018,11,7,13,0,926.0,70.0,1.0,20.6,613.0,926.89,684.66
2018,11,7,13,15,918.0,69.5,1.15,20.6,593.5,928.35,688.76
2018,11,7,13,30,910.0,69.0,1.3,20.6,574.0,925.99,690.43
2018,11,7,13,45,898.5,68.0,1.4,20.55,547.5,916.03,686.51
2018,11,7,14,0,887.0,67.0,1.5,20.5,521.0,902.45,680.25
2018,11,7,14,15,870.0,65.5,1.5,20.4,487.5,879.77,666.7
2018,11,7,14,30,853.0,64.0,1.5,20.3,454.0,853.93,651.04
2018,11,7,14,45,829.5,62.5,1.45,20.2,415.0,819.53,628.74
2018,11,7,15,0,806.0,61.0,1.4,20.1,376.0,791.22,610.47
2018,11,7,15,15,638.0,77.0,1.25,19.85,309.0,659.95,517.67
2018,11,7,15,30,470.0,93.0,1.1,19.6,242.0,521.94,417.07
2018,11,7,15,45,320.0,90.5,0.95,19.4,185.0,390.78,315.34
2018,11,7,16,0,170.0,88.0,0.8,19.2,128.0,254.18,205.34
2018,11,7,16,15,131.5,70.5,0.75,18.85,97.0,187.98,151.23
2018,11,7,16,30,93.0,53.0,0.7,18.5,66.0,138.02,108.39
2018,11,7,16,45,75.0,35.0,0.65,18.2,43.0,101.99,74.05
2018,11,7,17,0,57.0,17.0,0.6,17.9,20.0,63.86,0.0
2018,11,7,17,15,28.5,8.5,0.6,17.75,10.0,22.72,0.0
2018,11,7,17,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,0.55,16.45,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,11,8,6,45,42.0,6.5,3.05,11.1,7.5,0.0,0.0
2018,11,8,7,0,84.0,13.0,3.1,11.0,15.0,11.82,0.0
2018,11,8,7,15,185.5,25.5,3.1,11.1,43.5,20.07,7.49
2018,11,8,7,30,287.0,38.0,3.1,11.2,72.0,30.9,21.11
2018,11,8,7,45,352.0,49.0,3.1,11.3,109.5,38.86,28.95
2018,11,8,8,0,417.0,60.0,3.1,11.4,147.0,65.15,40.0
2018,11,8,8,15,441.0,72.5,3.25,11.7,184.5,107.71,68.04
2018,11,8,8,30,465.0,85.0,3.4,12.0,222.0,151.06,103.0
2018,11,8,8,45,479.0,97.5,3.5,12.25,257.5,196.71,143.38
2018,11,8,9,0,493.0,110.0,3.6,12.5,293.0,243.79,185.88
2018,11,8,9,15,443.5,133.0,3.7,12.85,311.0,279.98,220.5
2018,11,8,9,30,394.0,156.0,3.8,13.2,329.0,310.32,248.78
2018,11,8,9,45,399.0,170.5,3.85,13.5,357.0,351.74,284.3
2018,11,8,10,0,404.0,185.0,3.9,13.8,385.0,393.18,318.96
2018,11,8,10,15,548.0,156.0,3.85,14.15,443.5,469.57,381.45
2018,11,8,10,30,692.0,127.0,3.8,14.5,502.0,561.92,455.49
2018,11,8,10,45,770.0,108.0,3.75,14.8,540.0,625.4,505.74
2018,11,8,11,0,848.0,89.0,3.7,15.1,578.0,693.52,558.66
2018,11,8,11,15,852.0,90.0,3.6,15.35,590.0,732.48,586.41
2018,11,8,11,30,856.0,91.0,3.5,15.6,602.0,768.91,611.69
2018,11,8,11,45,856.0,92.0,3.4,15.8,606.5,799.45,632.56
2018,11,8,12,0,856.0,93.0,3.3,16.0,611.0,826.9,651.08
2018,11,8,12,15,792.5,112.5,3.3,16.1,590.5,818.48,644.59
2018,11,8,12,30,729.0,132.0,3.3,16.2,570.0,809.01,637.76
2018,11,8,12,45,604.5,160.5,3.25,16.3,519.5,745.84,591.64
2018,11,8,13,0,480.0,189.0,3.2,16.4,469.0,669.69,533.78
2018,11,8,13,15,275.5,213.0,3.1,16.35,372.5,501.41,403.11
2018,11,8,13,30,71.0,237.0,3.0,16.3,276.0,314.35,252.37
2018,11,8,13,45,78.0,227.0,2.85,16.3,268.0,312.06,251.8
2018,11,8,14,0,85.0,217.0,2.7,16.3,260.0,309.55,250.46
2018,11,8,14,15,104.5,204.5,2.55,16.0,254.0,314.84,256.11
2018,11,8,14,30,124.0,192.0,2.4,15.7,248.0,336.02,274.21
2018,11,8,14,45,94.5,165.5,2.2,15.45,206.0,261.83,214.61
2018,11,8,15,0,65.0,139.0,2.0,15.2,164.0,204.64,167.87
2018,11,8,15,15,66.0,122.0,1.9,14.85,145.0,186.08,153.3
2018,11,8,15,30,67.0,105.0,1.8,14.5,126.0,167.11,137.98
2018,11,8,15,45,33.5,70.5,1.7,14.15,81.0,97.75,78.89
2018,11,8,16,0,0.0,36.0,1.6,13.8,36.0,31.72,21.57
2018,11,8,16,15,2.0,31.0,1.6,13.55,31.5,28.71,18.91
2018,11,8,16,30,4.0,26.0,1.6,13.3,27.0,25.54,15.89
2018,11,8,16,45,3.0,16.0,1.55,13.05,16.5,15.92,6.87
2018,11,8,17,0,2.0,6.0,1.5,12.8,6.0,6.51,0.0
2018,11,8,17,15,1.0,3.0,1.55,12.65,3.0,3.25,0.0
2018,11,8,17,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,11,9,6,45,35.5,5.0,2.2,7.7,6.0,0.0,0.0
2018,11,9,7,0,71.0,10.0,2.2,7.7,12.0,9.1,0.0
2018,11,9,7,15,92.0,13.0,2.2,7.9,20.5,10.11,0.48
2018,11,9,7,30,113.0,16.0,2.2,8.1,29.0,12.26,5.06
2018,11,9,7,45,56.5,16.0,2.2,8.3,22.5,13.32,6.35
2018,11,9,8,0,0.0,16.0,2.2,8.5,16.0,14.06,6.63
2018,11,9,8,15,0.0,20.5,2.15,8.75,20.5,18.02,10.17
2018,11,9,8,30,0.0,25.0,2.1,9.0,25.0,22.0,13.67
2018,11,9,8,45,0.0,26.5,2.0,9.3,26.5,23.33,14.8
2018,11,9,9,0,0.0,28.0,1.9,9.6,28.0,24.66,15.92
2018,11,9,9,15,0.0,33.5,1.95,9.85,33.5,29.53,20.09
2018,11,9,9,30,0.0,39.0,2.0,10.1,39.0,34.4,24.22
2018,11,9,9,45,0.0,43.0,2.1,10.35,43.0,37.95,27.19
2018,11,9,10,0,0.0,47.0,2.2,10.6,47.0,41.5,30.14
2018,11,9,10,15,0.0,38.0,2.15,10.75,38.0,33.54,23.23
2018,11,9,10,30,0.0,29.0,2.1,10.9,29.0,25.59,16.36
2018,11,9,10,45,0.0,33.5,2.1,11.05,33.5,29.58,19.73
2018,11,9,11,0,0.0,38.0,2.1,11.2,38.0,33.57,23.09
2018,11,9,11,15,0.0,48.0,2.0,11.3,48.0,42.43,30.6
2018,11,9,11,30,0.0,58.0,1.9,11.4,58.0,51.31,38.09
2018,11,9,11,45,0.0,50.5,1.85,11.5,50.5,44.66,32.42
2018,11,9,12,0,0.0,43.0,1.8,11.6,43.0,38.01,26.76
2018,11,9,12,15,0.0,46.5,1.85,11.75,46.5,41.11,29.38
2018,11,9,12,30,0.0,50.0,1.9,11.9,50.0,44.21,32.0
2018,11,9,12,45,0.0,60.0,1.9,12.05,60.0,53.08,39.5
2018,11,9,13,0,0.0,70.0,1.9,12.2,70.0,61.96,47.0
2018,11,9,13,15,0.0,60.5,2.0,12.25,60.5,53.51,39.9
2018,11,9,13,30,0.0,51.0,2.1,12.3,51.0,45.07,32.8
2018,11,9,13,45,0.0,47.5,2.2,12.4,47.5,41.96,30.2
2018,11,9,14,0,0.0,44.0,2.3,12.5,44.0,38.85,27.6
2018,11,9,14,15,0.0,55.5,2.35,12.4,55.5,49.03,36.37
2018,11,9,14,30,0.0,67.0,2.4,12.3,67.0,59.23,45.16
2018,11,9,14,45,0.0,66.0,2.5,12.2,66.0,58.33,44.51
2018,11,9,15,0,0.0,65.0,2.6,12.1,65.0,57.44,43.87
2018,11,9,15,15,0.0,54.5,2.55,11.9,54.5,48.11,35.98
2018,11,9,15,30,0.0,44.0,2.5,11.7,44.0,38.8,28.01
2018,11,9,15,45,0.0,27.0,2.4,11.55,27.0,23.76,15.0
2018,11,9,16,0,0.0,10.0,2.3,11.4,10.0,8.78,1.96
2018,11,9,16,15,0.0,8.5,2.15,11.2,8.5,7.46,0.76
2018,11,9,16,30,0.0,7.0,2.0,11.0,7.0,6.14,0.0
2018,11,9,16,45,0.0,5.0,1.8,10.8,5.0,4.38,0.0
