Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,30,4,15,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.9,5.75,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.55,5.4,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.05,4.85,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.95,4.65,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,11,30,7,15,11.5,5.5,2.6,5.35,6.0,5.0,0.0
2018,11,30,7,30,23.0,11.0,2.9,5.9,12.0,9.71,0.0
2018,11,30,7,45,66.5,23.0,3.2,6.45,31.0,18.87,9.98
2018,11,30,8,0,110.0,35.0,3.5,7.0,50.0,28.65,19.91
2018,11,30,8,15,58.5,50.0,3.55,7.6,58.5,47.02,33.05
2018,11,30,8,30,7.0,65.0,3.6,8.2,67.0,57.64,44.28
2018,11,30,8,45,5.0,74.5,3.6,8.8,76.0,66.37,52.04
2018,11,30,9,0,3.0,84.0,3.6,9.4,85.0,74.84,59.43
2018,11,30,9,15,22.0,105.5,3.75,10.05,113.5,101.85,82.0
2018,11,30,9,30,41.0,127.0,3.9,10.7,142.0,130.45,105.91
2018,11,30,9,45,56.5,145.5,4.05,11.35,168.0,157.35,128.41
2018,11,30,10,0,72.0,164.0,4.2,12.0,194.0,186.27,152.48
2018,11,30,10,15,140.0,175.5,4.25,12.45,239.0,243.36,200.08
2018,11,30,10,30,208.0,187.0,4.3,12.9,284.0,301.33,248.23
2018,11,30,10,45,155.5,199.0,4.35,13.35,273.5,293.56,241.2
2018,11,30,11,0,103.0,211.0,4.4,13.8,263.0,271.74,222.42
2018,11,30,11,15,81.5,203.5,4.35,14.05,245.0,254.44,207.86
2018,11,30,11,30,60.0,196.0,4.3,14.3,227.0,235.19,191.55
2018,11,30,11,45,197.5,198.0,4.3,14.6,303.0,355.15,291.97
2018,11,30,12,0,335.0,200.0,4.3,14.9,379.0,485.07,397.34
2018,11,30,12,15,402.5,188.0,4.15,15.05,402.0,551.82,449.85
2018,11,30,12,30,470.0,176.0,4.0,15.2,425.0,605.8,492.49
2018,11,30,12,45,403.0,185.0,3.85,15.35,396.0,571.18,464.07
2018,11,30,13,0,336.0,194.0,3.7,15.5,367.0,516.72,420.88
2018,11,30,13,15,284.5,201.0,3.5,15.5,344.5,487.25,396.99
2018,11,30,13,30,233.0,208.0,3.3,15.5,322.0,439.84,359.03
2018,11,30,13,45,204.5,187.0,3.05,15.55,283.5,392.46,321.6
2018,11,30,14,0,176.0,166.0,2.8,15.6,245.0,343.94,282.87
2018,11,30,14,15,104.0,155.5,2.6,15.5,201.5,270.72,222.33
2018,11,30,14,30,32.0,145.0,2.4,15.4,158.0,182.93,148.7
2018,11,30,14,45,26.5,121.0,2.25,15.3,131.0,150.4,122.13
2018,11,30,15,0,21.0,97.0,2.1,15.2,104.0,117.91,95.11
2018,11,30,15,15,88.0,92.5,1.95,14.9,116.5,181.94,151.06
2018,11,30,15,30,155.0,88.0,1.8,14.6,129.0,244.6,204.2
2018,11,30,15,45,87.5,74.5,1.7,14.35,97.0,160.92,132.58
2018,11,30,16,0,20.0,61.0,1.6,14.1,65.0,83.97,65.82
2018,11,30,16,15,11.0,44.5,1.55,13.75,46.5,52.32,38.37
2018,11,30,16,30,2.0,28.0,1.5,13.4,28.0,27.97,16.58
2018,11,30,16,45,4.0,16.0,1.4,13.0,16.0,16.5,0.0
2018,11,30,17,0,6.0,4.0,1.3,12.6,4.0,6.98,0.0
2018,11,30,17,15,3.0,2.0,1.35,12.55,2.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,1,7,15,0.0,3.0,0.8,8.65,3.0,2.73,0.0
2018,12,1,7,30,0.0,6.0,0.8,9.0,6.0,5.26,0.0
2018,12,1,7,45,0.0,8.0,0.8,9.35,8.0,7.02,0.04
2018,12,1,8,0,0.0,10.0,0.8,9.7,10.0,8.77,2.12
2018,12,1,8,15,0.0,9.0,0.95,9.8,9.0,7.9,1.18
2018,12,1,8,30,0.0,8.0,1.1,9.9,8.0,7.02,0.47
2018,12,1,8,45,0.0,35.0,1.2,10.05,35.0,30.83,21.3
2018,12,1,9,0,0.0,62.0,1.3,10.2,62.0,54.77,42.08
2018,12,1,9,15,1.0,87.5,1.4,10.35,88.0,77.76,61.78
2018,12,1,9,30,2.0,113.0,1.5,10.5,114.0,101.33,81.75
2018,12,1,9,45,1.0,110.0,1.6,10.6,110.5,98.5,79.18
2018,12,1,10,0,0.0,107.0,1.7,10.7,107.0,95.45,76.43
2018,12,1,10,15,0.0,107.5,1.85,10.95,107.5,95.96,76.67
2018,12,1,10,30,0.0,108.0,2.0,11.2,108.0,96.46,76.9
2018,12,1,10,45,0.5,126.0,2.15,11.45,126.0,113.64,91.2
2018,12,1,11,0,1.0,144.0,2.3,11.7,144.0,131.23,105.71
2018,12,1,11,15,0.5,130.0,2.4,12.25,130.0,117.68,94.06
2018,12,1,11,30,0.0,116.0,2.5,12.8,116.0,104.13,82.5
2018,12,1,11,45,0.0,108.0,2.65,13.3,108.0,96.64,76.06
2018,12,1,12,0,0.0,100.0,2.8,13.8,100.0,89.15,69.65
2018,12,1,12,15,0.0,91.0,2.55,14.1,91.0,80.74,62.54
2018,12,1,12,30,0.0,82.0,2.3,14.4,82.0,72.6,55.67
2018,12,1,12,45,0.0,87.5,2.05,14.7,87.5,77.5,59.73
2018,12,1,13,0,0.0,93.0,1.8,15.0,93.0,82.75,64.08
2018,12,1,13,15,0.0,91.5,1.55,14.65,91.5,81.41,63.1
2018,12,1,13,30,0.0,90.0,1.3,14.3,90.0,80.1,62.16
2018,12,1,13,45,0.0,99.0,1.05,13.95,99.0,89.13,69.89
2018,12,1,14,0,0.0,108.0,0.8,13.6,108.0,98.7,78.07
2018,12,1,14,15,0.0,84.5,0.85,13.3,84.5,75.46,58.74
2018,12,1,14,30,0.0,61.0,0.9,13.0,61.0,53.89,40.65
2018,12,1,14,45,0.0,47.5,0.9,12.7,47.5,41.91,30.54
2018,12,1,15,0,0.0,34.0,0.9,12.4,34.0,29.95,20.33
2018,12,1,15,15,0.0,34.5,1.1,12.35,34.5,30.39,20.72
2018,12,1,15,30,0.0,35.0,1.3,12.3,35.0,30.83,21.07
2018,12,1,15,45,0.0,30.0,1.5,12.2,30.0,26.41,17.17
2018,12,1,16,0,0.0,25.0,1.7,12.1,25.0,22.0,13.21
2018,12,1,16,15,0.0,19.5,1.8,12.05,19.5,17.15,8.82
2018,12,1,16,30,0.0,14.0,1.9,12.0,14.0,12.3,4.14
2018,12,1,16,45,0.0,8.5,2.0,11.9,8.5,7.46,0.0
2018,12,1,17,0,0.0,3.0,2.1,11.8,3.0,2.73,0.0
2018,12,1,17,15,0.0,1.5,2.15,11.8,1.5,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,12,2,7,15,0.0,3.5,2.9,13.75,3.5,3.18,0.0
2018,12,2,7,30,0.0,7.0,3.0,14.0,7.0,6.37,0.0
2018,12,2,7,45,0.0,16.0,3.05,14.3,16.0,14.08,5.33
2018,12,2,8,0,0.0,25.0,3.1,14.6,25.0,22.02,13.4
2018,12,2,8,15,2.0,35.5,3.15,14.9,36.0,31.43,20.83
2018,12,2,8,30,4.0,46.0,3.2,15.2,47.0,41.09,29.14
2018,12,2,8,45,2.5,56.5,3.2,15.55,57.0,50.31,37.15
2018,12,2,9,0,1.0,67.0,3.2,15.9,67.0,59.41,44.95
2018,12,2,9,15,27.5,85.5,3.2,16.2,95.0,85.23,65.97
2018,12,2,9,30,54.0,104.0,3.2,16.5,123.0,113.5,89.25
2018,12,2,9,45,102.0,137.0,3.2,16.85,177.5,171.98,137.34
2018,12,2,10,0,150.0,170.0,3.2,17.2,232.0,233.01,187.17
2018,12,2,10,15,135.5,180.0,3.25,17.4,239.0,245.13,197.26
2018,12,2,10,30,121.0,190.0,3.3,17.6,246.0,255.74,205.9
2018,12,2,10,45,119.5,178.5,3.35,17.85,235.5,250.35,201.74
2018,12,2,11,0,118.0,167.0,3.4,18.1,225.0,244.13,196.91
2018,12,2,11,15,59.0,108.0,3.35,18.25,137.0,148.75,118.83
2018,12,2,11,30,0.0,49.0,3.3,18.4,49.0,43.28,30.49
2018,12,2,11,45,0.5,74.0,3.25,18.6,74.5,65.85,49.23
2018,12,2,12,0,1.0,99.0,3.2,18.8,100.0,88.99,68.24
2018,12,2,12,15,1.0,74.5,3.2,18.9,75.5,66.72,49.86
2018,12,2,12,30,1.0,50.0,3.2,19.0,51.0,44.99,31.89
2018,12,2,12,45,3.0,62.5,3.15,19.05,64.5,57.77,42.58
2018,12,2,13,0,5.0,75.0,3.1,19.1,78.0,70.61,53.3
2018,12,2,13,15,4.0,78.0,3.25,19.3,80.0,72.46,54.79
2018,12,2,13,30,3.0,81.0,3.4,19.5,82.0,74.28,56.28
2018,12,2,13,45,8.0,104.0,3.5,19.7,107.5,101.07,78.59
2018,12,2,14,0,13.0,127.0,3.6,19.9,133.0,129.89,102.46
2018,12,2,14,15,168.5,123.0,3.65,20.0,189.5,300.58,246.17
2018,12,2,14,30,324.0,119.0,3.7,20.1,246.0,447.54,365.99
2018,12,2,14,45,338.0,105.5,3.8,20.2,227.5,439.64,360.22
2018,12,2,15,0,352.0,92.0,3.9,20.3,209.0,429.58,353.16
2018,12,2,15,15,447.0,76.5,3.85,20.15,205.5,486.85,399.89
2018,12,2,15,30,542.0,61.0,3.8,20.0,202.0,530.26,433.38
2018,12,2,15,45,542.5,54.0,3.75,19.85,174.0,507.24,413.73
2018,12,2,16,0,543.0,47.0,3.7,19.7,146.0,482.31,391.17
2018,12,2,16,15,461.0,39.0,3.7,19.35,107.0,398.62,319.63
2018,12,2,16,30,379.0,31.0,3.7,19.0,68.0,319.82,241.85
2018,12,2,16,45,236.5,20.5,3.7,18.65,39.5,190.44,2.26
2018,12,2,17,0,94.0,10.0,3.7,18.3,11.0,61.43,0.0
2018,12,2,17,15,47.0,5.0,3.7,18.0,5.5,0.0,0.0
2018,12,2,17,30,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,3,7,15,39.5,7.5,1.3,8.35,9.0,6.82,0.0
2018,12,3,7,30,79.0,15.0,1.4,8.8,18.0,13.64,0.0
2018,12,3,7,45,187.0,28.5,1.55,9.3,48.5,22.33,11.73
2018,12,3,8,0,295.0,42.0,1.7,9.8,79.0,32.59,22.97
2018,12,3,8,15,426.0,47.5,1.8,10.2,124.5,66.12,36.96
2018,12,3,8,30,557.0,53.0,1.9,10.6,170.0,114.96,68.26
2018,12,3,8,45,487.0,71.5,2.0,11.0,189.5,155.44,106.25
2018,12,3,9,0,417.0,90.0,2.1,11.4,209.0,184.93,136.77
2018,12,3,9,15,362.5,105.5,2.15,11.9,219.5,210.24,162.7
2018,12,3,9,30,308.0,121.0,2.2,12.4,230.0,224.72,178.46
2018,12,3,9,45,227.0,147.5,2.2,12.95,232.0,236.8,191.08
2018,12,3,10,0,146.0,174.0,2.2,13.5,234.0,234.86,190.61
2018,12,3,10,15,217.5,181.0,2.3,13.9,277.0,287.03,233.58
2018,12,3,10,30,289.0,188.0,2.4,14.3,320.0,353.46,287.53
2018,12,3,10,45,266.5,200.5,2.5,14.75,326.5,368.99,299.72
2018,12,3,11,0,244.0,213.0,2.6,15.2,333.0,382.21,309.88
2018,12,3,11,15,217.5,222.5,2.65,15.4,332.0,376.65,305.3
2018,12,3,11,30,191.0,232.0,2.7,15.6,331.0,378.57,306.35
2018,12,3,11,45,197.5,234.5,2.8,15.85,337.5,394.99,319.45
2018,12,3,12,0,204.0,237.0,2.9,16.1,344.0,411.29,332.34
2018,12,3,12,15,223.5,234.0,2.9,16.2,351.0,431.31,348.54
2018,12,3,12,30,243.0,231.0,2.9,16.3,358.0,466.12,375.91
2018,12,3,12,45,273.0,223.0,2.95,16.4,363.5,489.55,395.0
2018,12,3,13,0,303.0,215.0,3.0,16.5,369.0,512.68,413.91
2018,12,3,13,15,355.5,197.0,2.95,16.55,372.5,542.21,438.3
2018,12,3,13,30,408.0,179.0,2.9,16.6,376.0,587.61,474.21
2018,12,3,13,45,417.5,168.0,2.9,16.6,361.0,586.57,474.27
2018,12,3,14,0,427.0,157.0,2.9,16.6,346.0,583.48,473.1
2018,12,3,14,15,440.0,142.5,2.75,16.5,326.0,577.01,469.21
2018,12,3,14,30,453.0,128.0,2.6,16.4,306.0,568.12,463.4
2018,12,3,14,45,509.5,107.0,2.45,16.3,289.5,584.49,477.25
2018,12,3,15,0,566.0,86.0,2.3,16.2,273.0,604.05,492.22
2018,12,3,15,15,630.5,68.5,2.05,15.55,252.5,622.47,506.24
2018,12,3,15,30,695.0,51.0,1.8,14.9,232.0,629.08,510.28
2018,12,3,15,45,660.5,45.5,1.6,14.3,193.0,577.48,469.14
2018,12,3,16,0,626.0,40.0,1.4,13.7,154.0,525.55,426.08
2018,12,3,16,15,516.0,35.0,1.4,12.95,111.5,422.94,341.98
2018,12,3,16,30,406.0,30.0,1.4,12.2,69.0,336.13,257.22
2018,12,3,16,45,237.0,18.5,1.45,11.45,38.5,189.08,0.0
2018,12,3,17,0,68.0,7.0,1.5,10.7,8.0,44.25,0.0
2018,12,3,17,15,34.0,3.5,1.55,10.5,4.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.35,3.75,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.25,3.65,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.05,3.2,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.0,2.95,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,1.0,1.95,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,12,4,7,15,92.5,9.0,1.15,2.35,12.5,8.19,0.0
2018,12,4,7,30,185.0,18.0,1.3,2.9,25.0,16.37,0.0
2018,12,4,7,45,319.5,28.5,1.45,3.45,60.0,23.78,12.78
2018,12,4,8,0,454.0,39.0,1.6,4.0,95.0,31.92,22.9
2018,12,4,8,15,539.5,45.5,1.85,4.5,138.0,69.84,37.63
2018,12,4,8,30,625.0,52.0,2.1,5.0,181.0,120.76,71.75
2018,12,4,8,45,675.0,56.5,2.3,5.5,223.5,174.93,116.81
2018,12,4,9,0,725.0,61.0,2.5,6.0,266.0,232.4,168.28
2018,12,4,9,15,759.5,64.0,2.55,6.3,305.5,288.8,220.78
2018,12,4,9,30,794.0,67.0,2.6,6.6,345.0,347.92,275.38
2018,12,4,9,45,753.0,79.5,2.6,6.9,364.0,388.65,314.89
2018,12,4,10,0,712.0,92.0,2.6,7.2,383.0,424.6,348.67
2018,12,4,10,15,620.0,113.0,2.5,7.45,378.5,438.14,362.58
2018,12,4,10,30,528.0,134.0,2.4,7.7,374.0,436.94,363.12
2018,12,4,10,45,311.0,164.5,2.3,7.9,307.5,357.11,297.96
2018,12,4,11,0,94.0,195.0,2.2,8.1,241.0,248.74,206.53
2018,12,4,11,15,63.5,188.0,2.1,8.25,219.5,225.64,187.12
2018,12,4,11,30,33.0,181.0,2.0,8.4,198.0,199.99,165.02
2018,12,4,11,45,20.0,175.5,1.9,8.55,186.0,177.35,145.74
2018,12,4,12,0,7.0,170.0,1.8,8.7,174.0,162.87,133.18
2018,12,4,12,15,13.0,180.5,1.7,8.8,187.5,179.09,146.85
2018,12,4,12,30,19.0,191.0,1.6,8.9,201.0,196.0,160.97
2018,12,4,12,45,32.5,200.0,1.55,9.0,216.5,231.93,190.96
2018,12,4,13,0,46.0,209.0,1.5,9.1,232.0,256.72,211.58
2018,12,4,13,15,46.5,202.0,1.5,9.1,225.0,251.76,207.71
2018,12,4,13,30,47.0,195.0,1.5,9.1,218.0,246.75,203.95
2018,12,4,13,45,43.0,185.0,1.45,9.1,205.0,234.05,193.68
2018,12,4,14,0,39.0,175.0,1.4,9.1,192.0,221.27,183.34
2018,12,4,14,15,33.0,161.5,1.4,9.0,175.5,202.22,167.78
2018,12,4,14,30,27.0,148.0,1.4,8.9,159.0,183.15,152.08
2018,12,4,14,45,21.0,133.0,1.4,8.75,141.0,149.43,123.87
2018,12,4,15,0,15.0,118.0,1.4,8.6,123.0,129.48,107.0
2018,12,4,15,15,9.5,101.5,1.25,8.3,104.5,108.21,88.78
2018,12,4,15,30,4.0,85.0,1.1,8.0,86.0,87.06,70.41
2018,12,4,15,45,2.0,68.0,0.95,7.7,68.5,67.96,53.7
2018,12,4,16,0,0.0,51.0,0.8,7.4,51.0,48.67,36.63
2018,12,4,16,15,0.0,36.5,0.8,6.95,36.5,33.73,23.28
2018,12,4,16,30,0.0,22.0,0.8,6.5,22.0,19.39,10.04
2018,12,4,16,45,4.5,12.5,0.75,6.1,12.5,13.9,0.0
2018,12,4,17,0,9.0,3.0,0.7,5.7,3.0,7.75,0.0
2018,12,4,17,15,4.5,1.5,0.7,5.55,1.5,0.0,0.0
2018,12,4,17,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,0.7,4.95,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,0.75,4.55,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,0.8,4.25,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,0.85,3.95,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,1.05,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.4,0.75,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,1.4,0.65,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,1.45,0.55,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,12,5,7,15,13.5,6.5,1.65,0.1,7.0,0.0,0.0
2018,12,5,7,30,27.0,13.0,1.8,0.5,14.0,11.82,0.0
2018,12,5,7,45,73.0,29.0,2.0,0.9,36.5,23.31,12.02
2018,12,5,8,0,119.0,45.0,2.2,1.3,59.0,35.58,26.36
2018,12,5,8,15,244.5,55.5,2.35,1.85,100.5,59.67,38.97
2018,12,5,8,30,370.0,66.0,2.5,2.4,142.0,101.04,66.83
2018,12,5,8,45,408.0,76.5,2.65,2.95,177.0,141.93,101.19
2018,12,5,9,0,446.0,87.0,2.8,3.5,212.0,187.02,141.44
2018,12,5,9,15,625.5,76.5,2.95,3.85,279.0,259.79,202.23
2018,12,5,9,30,805.0,66.0,3.1,4.2,346.0,348.93,278.77
2018,12,5,9,45,831.5,67.5,3.25,4.6,381.5,406.24,331.76
2018,12,5,10,0,858.0,69.0,3.4,5.0,417.0,464.66,384.52
2018,12,5,10,15,873.0,71.0,3.45,5.15,446.0,518.69,432.56
2018,12,5,10,30,888.0,73.0,3.5,5.3,475.0,572.09,478.77
2018,12,5,10,45,862.0,81.0,3.55,5.45,486.0,607.02,508.88
2018,12,5,11,0,836.0,89.0,3.6,5.6,497.0,637.41,534.5
2018,12,5,11,15,827.5,93.5,3.6,5.6,507.0,671.21,562.4
2018,12,5,11,30,819.0,98.0,3.6,5.6,517.0,701.85,587.22
2018,12,5,11,45,670.5,125.5,3.65,5.65,471.5,655.07,549.25
2018,12,5,12,0,522.0,153.0,3.7,5.7,426.0,587.22,494.3
2018,12,5,12,15,409.0,182.5,3.7,5.75,396.0,547.18,460.59
2018,12,5,12,30,296.0,212.0,3.7,5.8,366.0,486.27,409.56
2018,12,5,12,45,185.0,208.5,3.7,5.85,304.0,383.23,323.85
2018,12,5,13,0,74.0,205.0,3.7,5.9,242.0,275.61,232.06
2018,12,5,13,15,41.5,180.5,3.65,5.85,201.0,221.64,186.29
2018,12,5,13,30,9.0,156.0,3.6,5.8,160.0,155.32,129.16
2018,12,5,13,45,78.5,153.0,3.6,5.8,187.5,225.41,191.93
2018,12,5,14,0,148.0,150.0,3.6,5.8,215.0,299.06,256.58
2018,12,5,14,15,441.0,119.0,3.5,5.65,294.5,547.59,469.39
2018,12,5,14,30,734.0,88.0,3.4,5.5,374.0,762.8,640.36
2018,12,5,14,45,571.5,99.0,3.3,5.4,309.5,632.19,536.7
2018,12,5,15,0,409.0,110.0,3.2,5.3,245.0,499.49,429.11
2018,12,5,15,15,236.5,103.5,2.95,4.95,179.5,331.14,286.9
2018,12,5,15,30,64.0,97.0,2.7,4.6,114.0,160.28,136.79
2018,12,5,15,45,37.0,78.5,2.45,4.25,88.0,117.63,98.89
2018,12,5,16,0,10.0,60.0,2.2,3.9,62.0,68.27,54.51
2018,12,5,16,15,5.0,43.5,2.1,3.3,44.5,47.23,35.41
2018,12,5,16,30,0.0,27.0,2.0,2.7,27.0,25.48,15.18
2018,12,5,16,45,16.0,16.5,1.9,2.1,16.5,26.87,0.0
2018,12,5,17,0,32.0,6.0,1.8,1.5,6.0,23.31,0.0
2018,12,5,17,15,16.0,3.0,1.8,1.25,3.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.8,0.7,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.65,-0.2,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.45,-1.1,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,-1.4,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.3,-1.65,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.2,-2.3,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.1,-2.85,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.1,-3.15,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.05,-3.4,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,0.95,-3.95,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,0.9,-4.05,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,0.9,-4.15,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,0.9,-4.35,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,0.9,-4.35,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,0.9,-4.15,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,0.8,-3.85,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,12,6,7,15,75.5,8.0,0.9,-3.15,10.5,0.0,0.0
2018,12,6,7,30,151.0,16.0,1.0,-2.5,21.0,14.55,0.0
2018,12,6,7,45,324.0,26.0,1.1,-1.85,58.0,21.62,10.32
2018,12,6,8,0,497.0,36.0,1.2,-1.2,95.0,29.47,21.06
2018,12,6,8,15,503.5,45.0,1.2,-0.65,126.0,65.19,36.23
2018,12,6,8,30,510.0,54.0,1.2,-0.1,157.0,107.0,66.33
2018,12,6,8,45,597.0,58.5,1.25,0.45,205.0,158.94,108.06
2018,12,6,9,0,684.0,63.0,1.3,1.0,253.0,220.47,161.55
2018,12,6,9,15,747.0,62.5,1.3,1.45,297.5,280.39,216.09
2018,12,6,9,30,810.0,62.0,1.3,1.9,342.0,344.82,274.48
2018,12,6,9,45,843.5,62.0,1.25,2.35,379.0,403.44,327.51
2018,12,6,10,0,877.0,62.0,1.2,2.8,416.0,462.64,379.41
2018,12,6,10,15,829.5,76.0,1.35,3.15,429.0,500.57,414.03
2018,12,6,10,30,782.0,90.0,1.5,3.5,442.0,530.73,441.11
2018,12,6,10,45,851.0,79.0,1.6,3.9,478.5,596.58,495.41
2018,12,6,11,0,920.0,68.0,1.7,4.3,515.0,661.33,547.59
2018,12,6,11,15,838.0,89.5,1.8,4.5,505.5,672.19,556.2
2018,12,6,11,30,756.0,111.0,1.9,4.7,496.0,673.13,557.11
2018,12,6,11,45,678.0,131.5,2.05,4.95,480.5,665.79,551.6
2018,12,6,12,0,600.0,152.0,2.2,5.2,465.0,650.63,539.7
2018,12,6,12,15,637.5,142.0,2.3,5.35,473.5,688.17,570.34
2018,12,6,12,30,675.0,132.0,2.4,5.5,482.0,724.46,598.7
2018,12,6,12,45,768.5,107.5,2.45,5.65,500.0,788.33,646.95
2018,12,6,13,0,862.0,83.0,2.5,5.8,518.0,846.56,690.18
2018,12,6,13,15,701.0,116.0,2.6,5.85,462.5,764.54,629.46
2018,12,6,13,30,540.0,149.0,2.7,5.9,407.0,664.14,553.9
2018,12,6,13,45,481.5,152.5,2.75,5.9,374.5,621.85,521.59
2018,12,6,14,0,423.0,156.0,2.8,5.9,342.0,577.51,486.67
2018,12,6,14,15,411.5,146.0,2.75,5.8,317.0,555.72,470.41
2018,12,6,14,30,400.0,136.0,2.7,5.7,292.0,532.23,452.43
2018,12,6,14,45,391.5,124.0,2.65,5.6,265.0,507.21,433.08
2018,12,6,15,0,383.0,112.0,2.6,5.5,238.0,480.7,412.12
2018,12,6,15,15,348.5,101.0,2.3,5.0,204.5,433.55,373.05
2018,12,6,15,30,314.0,90.0,2.0,4.5,171.0,386.63,333.32
2018,12,6,15,45,264.0,77.5,1.7,4.0,137.5,326.91,281.54
2018,12,6,16,0,214.0,65.0,1.4,3.5,104.0,254.71,218.28
2018,12,6,16,15,145.0,50.5,1.4,2.85,73.5,184.92,155.52
2018,12,6,16,30,76.0,36.0,1.4,2.2,43.0,107.95,83.47
2018,12,6,16,45,52.0,21.5,1.35,1.5,25.0,72.83,0.0
2018,12,6,17,0,28.0,7.0,1.3,0.8,7.0,22.0,0.0
2018,12,6,17,15,14.0,3.5,1.35,0.7,3.5,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.4,0.05,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.4,-0.25,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.4,-0.35,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.35,-0.9,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.3,-1.05,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.25,-1.15,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.2,-1.25,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.15,-1.4,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.1,-1.55,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.05,-2.1,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.0,-2.35,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.0,-2.25,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,7,7,15,30.5,6.0,1.1,-1.2,7.0,0.0,0.0
2018,12,7,7,30,61.0,12.0,1.2,-0.5,14.0,10.91,0.0
2018,12,7,7,45,128.0,26.0,1.25,0.2,38.5,20.38,8.63
2018,12,7,8,0,195.0,40.0,1.3,0.9,63.0,30.97,22.13
2018,12,7,8,15,256.5,53.5,1.4,1.4,96.5,57.43,37.05
2018,12,7,8,30,318.0,67.0,1.5,1.9,130.0,94.48,63.59
2018,12,7,8,45,387.5,75.0,1.65,2.4,169.5,135.28,96.24
2018,12,7,9,0,457.0,83.0,1.8,2.9,209.0,183.83,138.0
2018,12,7,9,15,377.0,104.0,1.75,3.5,218.0,209.66,166.13
2018,12,7,9,30,297.0,125.0,1.7,4.1,227.0,222.12,181.25
2018,12,7,9,45,238.5,146.5,1.7,4.7,233.5,238.39,197.56
2018,12,7,10,0,180.0,168.0,1.7,5.3,240.0,242.92,202.61
2018,12,7,10,15,168.0,181.0,1.65,5.8,252.0,260.95,218.02
2018,12,7,10,30,156.0,194.0,1.6,6.3,264.0,277.76,231.86
2018,12,7,10,45,209.0,197.5,1.55,6.8,296.0,321.48,268.14
2018,12,7,11,0,262.0,201.0,1.5,7.3,328.0,378.88,314.76
2018,12,7,11,15,281.0,207.5,1.4,7.4,347.0,411.79,340.92
2018,12,7,11,30,300.0,214.0,1.3,7.5,366.0,445.41,367.38
2018,12,7,11,45,305.5,216.0,1.15,7.65,372.5,464.64,381.71
2018,12,7,12,0,311.0,218.0,1.0,7.8,379.0,483.22,395.32
2018,12,7,12,15,335.0,213.0,0.9,7.9,386.5,507.58,414.01
2018,12,7,12,30,359.0,208.0,0.8,8.0,394.0,531.7,432.19
2018,12,7,12,45,356.0,204.5,0.75,8.1,386.5,534.77,434.14
2018,12,7,13,0,353.0,201.0,0.7,8.2,379.0,536.34,435.19
2018,12,7,13,15,339.5,197.0,0.7,8.2,363.5,526.91,428.36
2018,12,7,13,30,326.0,193.0,0.7,8.2,348.0,515.93,420.48
2018,12,7,13,45,307.0,185.5,0.75,8.25,326.0,494.44,404.85
2018,12,7,14,0,288.0,178.0,0.8,8.3,304.0,471.7,388.14
2018,12,7,14,15,254.0,168.5,0.75,8.2,274.0,432.56,357.64
2018,12,7,14,30,220.0,159.0,0.7,8.1,244.0,392.94,326.45
2018,12,7,14,45,158.5,140.0,0.65,7.95,198.5,301.37,252.61
2018,12,7,15,0,97.0,121.0,0.6,7.8,153.0,226.93,190.75
2018,12,7,15,15,85.5,109.0,0.5,7.6,134.5,203.99,171.76
2018,12,7,15,30,74.0,97.0,0.4,7.4,116.0,168.14,141.31
2018,12,7,15,45,66.5,81.5,0.3,7.2,96.5,144.48,120.76
2018,12,7,16,0,59.0,66.0,0.2,7.0,77.0,133.06,109.89
2018,12,7,16,15,74.5,50.0,0.25,6.75,60.0,123.69,100.72
2018,12,7,16,30,90.0,34.0,0.3,6.5,43.0,124.72,95.32
2018,12,7,16,45,74.0,21.5,0.35,6.25,26.5,86.05,0.0
2018,12,7,17,0,58.0,9.0,0.4,6.0,10.0,40.6,0.0
2018,12,7,17,15,29.0,4.5,0.45,5.75,5.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.55,5.3,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.65,3.95,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.55,3.9,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.45,3.85,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.4,3.8,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.35,3.8,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.3,3.8,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.4,3.55,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.5,3.3,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.55,3.05,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,2.8,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.75,1.95,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.85,1.15,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.05,0.9,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.6,0.35,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.7,0.3,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.75,0.05,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.8,-0.05,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.8,-0.35,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.85,-0.4,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.9,-0.4,0.0,0.0,0.0
2018,12,8,7,15,0.0,1.5,2.0,-0.3,1.5,0.0,0.0
2018,12,8,7,30,0.0,3.0,2.1,-0.2,3.0,2.73,0.0
2018,12,8,7,45,0.0,16.0,2.2,-0.05,16.0,14.09,3.68
2018,12,8,8,0,0.0,29.0,2.3,0.1,29.0,25.49,17.19
2018,12,8,8,15,0.0,43.5,2.35,0.35,43.5,37.92,27.85
2018,12,8,8,30,0.0,58.0,2.4,0.6,58.0,50.66,39.56
2018,12,8,8,45,1.0,74.5,2.4,0.8,75.0,65.48,52.96
2018,12,8,9,0,2.0,91.0,2.4,1.0,92.0,80.67,66.53
2018,12,8,9,15,15.5,110.0,2.4,1.25,115.5,101.97,84.94
2018,12,8,9,30,29.0,129.0,2.4,1.5,139.0,127.79,107.32
2018,12,8,9,45,72.0,149.5,2.4,1.75,177.5,166.61,140.59
2018,12,8,10,0,115.0,170.0,2.4,2.0,216.0,215.84,182.9
2018,12,8,10,15,98.5,179.0,2.3,2.2,220.5,218.14,185.0
2018,12,8,10,30,82.0,188.0,2.2,2.4,225.0,224.19,190.08
2018,12,8,10,45,64.0,193.0,2.1,2.55,222.5,223.67,189.34
2018,12,8,11,0,46.0,198.0,2.0,2.7,220.0,221.54,187.05
2018,12,8,11,15,39.5,195.0,2.0,2.85,214.5,217.0,182.98
2018,12,8,11,30,33.0,192.0,2.0,3.0,209.0,211.83,178.35
2018,12,8,11,45,17.0,172.5,2.0,3.1,181.5,172.2,144.27
2018,12,8,12,0,1.0,153.0,2.0,3.2,154.0,141.38,117.47
2018,12,8,12,15,1.0,154.0,2.0,3.3,155.0,142.78,118.7
2018,12,8,12,30,1.0,155.0,2.0,3.4,156.0,144.28,119.96
2018,12,8,12,45,9.0,169.0,2.05,3.5,174.0,165.99,138.82
2018,12,8,13,0,17.0,183.0,2.1,3.6,192.0,188.72,158.46
2018,12,8,13,15,20.0,182.5,2.05,3.6,192.5,192.28,161.67
2018,12,8,13,30,23.0,182.0,2.0,3.6,193.0,196.11,165.22
2018,12,8,13,45,19.0,170.5,2.0,3.6,179.5,181.72,153.05
2018,12,8,14,0,15.0,159.0,2.0,3.6,166.0,167.29,140.86
2018,12,8,14,15,8.0,129.0,1.9,3.55,132.5,129.36,108.21
2018,12,8,14,30,1.0,99.0,1.8,3.5,99.0,92.08,75.76
2018,12,8,14,45,0.5,81.0,1.75,3.5,81.0,73.62,59.72
2018,12,8,15,0,0.0,63.0,1.7,3.5,63.0,55.67,43.94
2018,12,8,15,15,0.0,57.5,1.55,3.25,57.5,50.79,39.69
2018,12,8,15,30,0.0,52.0,1.4,3.0,52.0,45.91,35.36
2018,12,8,15,45,0.0,42.0,1.3,2.75,42.0,37.05,27.38
2018,12,8,16,0,0.0,32.0,1.2,2.5,32.0,28.2,19.34
2018,12,8,16,15,0.0,24.5,1.3,2.3,24.5,21.57,13.17
2018,12,8,16,30,0.0,17.0,1.4,2.1,17.0,14.96,6.61
2018,12,8,16,45,6.0,10.0,1.45,1.9,10.0,12.56,0.0
2018,12,8,17,0,12.0,3.0,1.5,1.7,3.0,9.44,0.0
2018,12,8,17,15,6.0,1.5,1.6,1.65,1.5,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.75,1.55,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.85,1.4,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.9,1.3,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.95,1.25,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.05,1.15,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,2.15,1.05,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,2.25,0.95,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,2.3,0.85,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,2.3,0.8,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,2.3,0.75,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.3,0.65,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.3,0.6,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.3,0.55,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.35,0.45,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.4,0.4,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.45,0.3,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.6,0.15,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.75,0.05,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.95,-0.1,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,3.1,-0.2,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,3.2,-0.25,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,3.3,-0.3,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,3.6,-0.35,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,3.9,-0.4,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,4.15,-0.5,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,4.4,-0.6,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,4.45,-0.75,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,4.5,-0.9,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,4.55,-1.0,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,4.6,-1.1,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,4.5,-1.25,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,4.4,-1.4,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,4.25,-1.55,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,4.1,-1.7,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,4.15,-1.8,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,4.2,-1.9,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,4.25,-1.95,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,4.3,-2.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,4.35,-2.1,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,4.4,-2.2,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,4.4,-2.3,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,4.4,-2.4,0.0,0.0,0.0
2018,12,9,7,15,1.0,2.0,4.5,-2.35,2.0,0.0,0.0
2018,12,9,7,30,2.0,4.0,4.6,-2.3,4.0,3.64,0.0
2018,12,9,7,45,1.0,8.5,4.7,-2.25,8.5,7.46,0.0
2018,12,9,8,0,0.0,13.0,4.8,-2.2,13.0,11.42,4.61
2018,12,9,8,15,0.0,15.0,4.9,-2.05,15.0,13.18,6.07
2018,12,9,8,30,0.0,17.0,5.0,-1.9,17.0,14.94,7.81
2018,12,9,8,45,0.0,20.5,5.1,-1.7,20.5,18.02,10.69
2018,12,9,9,0,0.0,24.0,5.2,-1.5,24.0,21.11,13.52
2018,12,9,9,15,5.5,59.5,5.3,-1.3,61.5,54.1,43.18
2018,12,9,9,30,11.0,95.0,5.4,-1.1,99.0,88.09,73.57
2018,12,9,9,45,9.0,80.0,5.5,-0.9,83.5,74.39,61.27
2018,12,9,10,0,7.0,65.0,5.6,-0.7,68.0,60.52,48.81
2018,12,9,10,15,5.0,64.0,5.75,-0.45,66.0,59.0,47.37
2018,12,9,10,30,3.0,63.0,5.9,-0.2,64.0,57.28,45.72
2018,12,9,10,45,3.0,65.0,6.05,0.0,66.0,59.2,47.34
2018,12,9,11,0,3.0,67.0,6.2,0.2,68.0,61.11,48.95
2018,12,9,11,15,3.0,79.5,6.2,0.4,81.0,72.34,58.82
2018,12,9,11,30,3.0,92.0,6.2,0.6,94.0,83.8,68.85
2018,12,9,11,45,1.5,90.5,6.25,0.85,91.5,81.4,66.58
2018,12,9,12,0,0.0,89.0,6.3,1.1,89.0,78.91,64.25
2018,12,9,12,15,3.5,79.5,5.95,1.15,81.5,73.11,59.27
2018,12,9,12,30,7.0,70.0,5.6,1.2,74.0,67.56,54.54
2018,12,9,12,45,6.5,89.0,5.25,1.25,92.5,84.32,69.29
2018,12,9,13,0,6.0,108.0,4.9,1.3,111.0,102.35,85.12
2018,12,9,13,15,3.5,99.5,5.05,1.25,101.0,92.2,76.19
2018,12,9,13,30,1.0,91.0,5.2,1.2,91.0,82.01,67.21
2018,12,9,13,45,2.0,90.5,5.35,1.15,91.0,82.59,67.89
2018,12,9,14,0,3.0,90.0,5.5,1.1,91.0,83.25,68.64
2018,12,9,14,15,4.5,87.5,5.65,1.05,89.0,82.43,68.11
2018,12,9,14,30,6.0,85.0,5.8,1.0,87.0,81.67,67.63
2018,12,9,14,45,3.0,67.5,6.0,0.9,68.5,62.16,50.23
2018,12,9,15,0,0.0,50.0,6.2,0.8,50.0,44.12,34.04
2018,12,9,15,15,140.5,54.5,6.2,0.7,90.5,185.37,165.32
2018,12,9,15,30,281.0,59.0,6.2,0.6,131.0,316.76,283.92
2018,12,9,15,45,340.5,64.0,6.2,0.45,136.0,364.36,324.57
2018,12,9,16,0,400.0,69.0,6.2,0.3,141.0,407.43,358.85
2018,12,9,16,15,311.5,56.0,6.2,0.2,102.5,320.13,276.96
2018,12,9,16,30,223.0,43.0,6.2,0.1,64.0,239.59,193.62
2018,12,9,16,45,128.5,26.5,6.15,-0.05,37.0,136.25,0.0
2018,12,9,17,0,34.0,10.0,6.1,-0.2,10.0,28.14,0.0
2018,12,9,17,15,17.0,5.0,6.05,-0.25,5.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,6.0,-0.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,5.95,-0.35,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,5.9,-0.4,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,5.9,-0.4,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,5.9,-0.4,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,5.65,-0.55,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,5.4,-0.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,5.35,-0.75,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,5.3,-0.8,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,5.25,-0.85,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,5.2,-0.9,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,5.15,-0.9,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,5.1,-0.9,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,5.05,-0.95,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,5.0,-1.0,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,4.8,-1.0,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,4.7,-1.0,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,4.6,-1.0,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,4.55,-1.0,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,4.5,-1.0,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,4.45,-1.0,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,4.4,-1.0,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,4.3,-1.0,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,4.2,-1.0,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,4.15,-1.0,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,4.1,-1.0,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,4.05,-1.0,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,3.95,-1.0,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,3.9,-1.0,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,3.85,-1.0,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,3.8,-1.0,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,3.65,-1.05,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,3.6,-1.1,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,3.5,-1.1,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,3.4,-1.1,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,3.35,-1.15,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,3.3,-1.2,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,3.25,-1.2,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,3.2,-1.2,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,3.15,-1.2,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,3.1,-1.2,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,3.1,-1.2,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,3.1,-1.2,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,3.05,-1.25,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,-1.3,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.0,-1.3,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.0,-1.3,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,2.95,-1.3,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,12,10,7,15,10.0,4.0,2.95,-1.2,4.0,0.0,0.0
2018,12,10,7,30,20.0,8.0,3.0,-1.1,8.0,7.28,0.0
2018,12,10,7,45,15.0,17.5,3.05,-0.95,18.0,15.5,3.16
2018,12,10,8,0,10.0,27.0,3.1,-0.8,28.0,23.71,15.49
2018,12,10,8,15,17.0,37.0,3.15,-0.65,40.0,33.28,23.31
2018,12,10,8,30,24.0,47.0,3.2,-0.5,52.0,44.07,32.73
2018,12,10,8,45,33.0,61.5,3.25,-0.3,69.5,60.02,46.79
2018,12,10,9,0,42.0,76.0,3.3,-0.1,87.0,77.29,62.17
2018,12,10,9,15,135.0,103.0,3.35,0.05,147.0,133.06,109.13
2018,12,10,9,30,228.0,130.0,3.4,0.2,207.0,201.99,168.54
2018,12,10,9,45,319.5,133.5,3.45,0.35,253.0,255.41,215.19
2018,12,10,10,0,411.0,137.0,3.5,0.5,299.0,324.18,275.37
2018,12,10,10,15,509.0,126.5,3.5,0.65,341.5,385.21,328.94
2018,12,10,10,30,607.0,116.0,3.5,0.8,384.0,458.66,392.52
2018,12,10,10,45,669.5,105.5,3.5,0.95,414.5,514.29,440.56
2018,12,10,11,0,732.0,95.0,3.5,1.1,445.0,572.55,490.12
2018,12,10,11,15,720.5,102.0,3.45,1.25,455.0,604.03,516.15
2018,12,10,11,30,709.0,109.0,3.4,1.4,465.0,632.53,539.32
2018,12,10,11,45,642.5,131.0,3.35,1.55,457.0,634.41,539.8
2018,12,10,12,0,576.0,153.0,3.3,1.7,449.0,623.52,530.11
2018,12,10,12,15,626.5,137.5,3.3,1.85,459.5,670.41,568.75
2018,12,10,12,30,677.0,122.0,3.3,2.0,470.0,710.57,600.54
2018,12,10,12,45,708.5,111.0,3.3,2.1,470.0,738.73,622.32
2018,12,10,13,0,740.0,100.0,3.3,2.2,470.0,764.48,642.32
2018,12,10,13,15,779.0,91.0,3.25,2.3,470.0,792.3,663.69
