Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,20,18,30,0.0,0.0,7.0,17.2,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,6.25,17.05,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,5.5,16.9,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,5.15,16.65,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,4.8,16.4,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,4.4,16.15,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,12,21,7,15,0.0,1.0,4.1,13.2,1.0,0.0,0.0
2018,12,21,7,30,0.0,2.0,4.3,13.3,2.0,1.82,0.0
2018,12,21,7,45,7.5,11.5,4.45,13.4,12.0,10.32,0.0
2018,12,21,8,0,15.0,21.0,4.6,13.5,22.0,18.64,9.06
2018,12,21,8,15,206.5,32.5,4.75,13.6,67.0,30.3,16.58
2018,12,21,8,30,398.0,44.0,4.9,13.7,112.0,71.78,39.66
2018,12,21,8,45,294.5,57.0,5.0,13.85,114.5,93.85,61.05
2018,12,21,9,0,191.0,70.0,5.1,14.0,117.0,103.04,74.4
2018,12,21,9,15,135.0,92.5,5.2,14.05,128.5,120.04,92.25
2018,12,21,9,30,79.0,115.0,5.3,14.1,140.0,129.34,102.66
2018,12,21,9,45,83.5,106.5,5.35,14.2,135.5,131.84,105.32
2018,12,21,10,0,88.0,98.0,5.4,14.3,131.0,130.95,105.09
2018,12,21,10,15,118.0,109.0,5.4,14.45,157.0,161.12,130.82
2018,12,21,10,30,148.0,120.0,5.4,14.6,183.0,194.21,159.02
2018,12,21,10,45,74.0,101.0,5.4,14.8,132.5,141.37,114.65
2018,12,21,11,0,0.0,82.0,5.4,15.0,82.0,72.57,55.8
2018,12,21,11,15,14.5,90.5,5.25,15.1,97.5,93.43,73.61
2018,12,21,11,30,29.0,99.0,5.1,15.2,113.0,112.4,89.8
2018,12,21,11,45,56.0,121.5,4.95,15.25,149.5,155.55,126.4
2018,12,21,12,0,83.0,144.0,4.8,15.3,186.0,212.09,173.68
2018,12,21,12,15,42.0,119.0,4.7,15.25,140.5,146.39,118.39
2018,12,21,12,30,1.0,94.0,4.6,15.2,95.0,84.47,65.54
2018,12,21,12,45,0.5,75.0,4.5,15.15,75.5,66.77,50.76
2018,12,21,13,0,0.0,56.0,4.4,15.1,56.0,49.48,36.25
2018,12,21,13,15,14.0,83.5,4.3,14.9,90.0,90.9,71.76
2018,12,21,13,30,28.0,111.0,4.2,14.7,124.0,132.33,107.06
2018,12,21,13,45,14.5,84.5,4.1,14.45,91.0,93.2,73.95
2018,12,21,14,0,1.0,58.0,4.0,14.2,58.0,52.09,38.82
2018,12,21,14,15,45.5,57.0,3.9,13.95,74.5,100.21,81.68
2018,12,21,14,30,90.0,56.0,3.8,13.7,91.0,146.98,123.04
2018,12,21,14,45,166.0,77.0,3.75,13.45,134.5,238.0,201.81
2018,12,21,15,0,242.0,98.0,3.7,13.2,178.0,328.38,278.33
2018,12,21,15,15,226.5,89.0,3.6,12.9,157.0,302.32,256.42
2018,12,21,15,30,211.0,80.0,3.5,12.6,136.0,276.21,234.34
2018,12,21,15,45,136.0,71.0,3.45,12.25,104.5,205.91,173.24
2018,12,21,16,0,61.0,62.0,3.4,11.9,73.0,126.34,103.53
2018,12,21,16,15,55.5,47.5,3.3,11.55,55.5,104.3,83.62
2018,12,21,16,30,50.0,33.0,3.2,11.2,38.0,81.91,61.94
2018,12,21,16,45,35.0,20.5,3.15,10.9,23.0,52.16,18.3
2018,12,21,17,0,20.0,8.0,3.1,10.6,8.0,18.71,0.0
2018,12,21,17,15,10.0,4.0,3.3,10.15,4.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,3.7,9.25,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,4.35,7.85,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,4.8,6.9,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,4.75,6.65,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,4.7,6.4,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,4.65,6.1,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,4.6,5.8,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,4.45,5.75,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,4.3,5.7,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,4.15,5.6,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.9,5.45,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.9,5.45,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.9,5.55,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.9,5.6,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.9,5.55,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.85,5.4,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.8,5.3,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.75,5.15,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.55,4.8,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.3,4.4,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.2,4.2,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.1,4.05,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.9,3.75,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.7,3.4,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.6,3.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.5,3.05,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.4,2.3,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.4,2.25,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.4,2.2,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.35,2.1,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.3,1.9,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.3,1.8,0.0,0.0,0.0
2018,12,22,7,15,31.5,3.5,2.45,2.15,3.5,0.0,0.0
2018,12,22,7,30,63.0,7.0,2.6,2.5,7.0,6.37,0.0
2018,12,22,7,45,222.5,19.0,2.75,2.9,35.5,16.11,0.0
2018,12,22,8,0,382.0,31.0,2.9,3.3,64.0,26.02,15.47
2018,12,22,8,15,482.5,38.0,3.05,3.8,104.0,40.67,22.78
2018,12,22,8,30,583.0,45.0,3.2,4.3,144.0,86.44,46.79
2018,12,22,8,45,644.0,50.5,3.3,4.8,187.0,138.63,85.98
2018,12,22,9,0,705.0,56.0,3.4,5.3,230.0,195.52,134.78
2018,12,22,9,15,743.5,59.0,3.55,5.7,270.0,250.64,185.79
2018,12,22,9,30,782.0,62.0,3.7,6.1,310.0,309.09,240.42
2018,12,22,9,45,809.0,64.5,3.85,6.45,346.0,365.85,293.56
2018,12,22,10,0,836.0,67.0,4.0,6.8,382.0,424.01,346.89
2018,12,22,10,15,851.0,69.0,3.95,7.1,411.0,477.13,394.6
2018,12,22,10,30,866.0,71.0,3.9,7.4,440.0,529.8,440.54
2018,12,22,10,45,878.0,72.0,3.9,7.65,463.5,578.98,482.59
2018,12,22,11,0,890.0,73.0,3.9,7.9,487.0,623.42,519.86
2018,12,22,11,15,898.0,74.0,3.8,8.1,503.5,666.57,554.9
2018,12,22,11,30,906.0,75.0,3.7,8.3,520.0,707.64,587.45
2018,12,22,11,45,908.5,74.5,3.65,8.5,527.5,740.77,611.77
2018,12,22,12,0,911.0,74.0,3.6,8.7,535.0,771.02,633.7
2018,12,22,12,15,912.0,74.0,3.5,8.85,536.0,797.71,652.72
2018,12,22,12,30,913.0,74.0,3.4,9.0,537.0,821.22,669.31
2018,12,22,12,45,912.0,73.0,3.35,9.15,530.5,838.59,681.62
2018,12,22,13,0,911.0,72.0,3.3,9.3,524.0,852.5,691.49
2018,12,22,13,15,905.5,70.5,3.2,9.35,509.5,858.5,695.57
2018,12,22,13,30,900.0,69.0,3.1,9.4,495.0,860.88,697.17
2018,12,22,13,45,889.5,68.0,3.05,9.45,473.0,856.08,693.96
2018,12,22,14,0,879.0,67.0,3.0,9.5,451.0,847.78,688.34
2018,12,22,14,15,863.5,65.0,2.85,9.4,422.5,838.77,681.96
2018,12,22,14,30,848.0,63.0,2.7,9.3,394.0,818.24,667.01
2018,12,22,14,45,808.0,63.0,2.55,9.2,356.0,776.93,636.44
2018,12,22,15,0,768.0,63.0,2.4,9.1,318.0,733.36,603.84
2018,12,22,15,15,756.0,57.0,2.05,8.6,283.0,702.74,579.9
2018,12,22,15,30,744.0,51.0,1.7,8.1,248.0,669.71,552.97
2018,12,22,15,45,696.5,47.0,1.4,7.65,207.0,610.46,504.79
2018,12,22,16,0,649.0,43.0,1.1,7.2,166.0,551.08,454.7
2018,12,22,16,15,570.5,37.0,1.1,6.45,125.0,468.49,386.27
2018,12,22,16,30,492.0,31.0,1.1,5.7,84.0,388.52,311.42
2018,12,22,16,45,334.5,22.5,1.05,5.0,51.0,262.19,125.37
2018,12,22,17,0,177.0,14.0,1.0,4.3,18.0,114.13,0.0
2018,12,22,17,15,88.5,7.0,1.0,4.1,9.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.05,3.25,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.05,1.65,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.0,1.15,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.0,0.95,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.0,0.45,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.0,0.35,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,0.25,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.9,-0.15,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,-0.55,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.0,-1.35,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.95,-2.05,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.85,-2.15,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.8,-2.15,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.75,-2.1,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.7,-2.1,0.0,0.0,0.0
2018,12,23,7,15,40.0,3.5,0.75,-1.6,3.5,0.0,0.0
2018,12,23,7,30,80.0,7.0,0.8,-1.1,7.0,6.37,0.0
2018,12,23,7,45,194.5,17.5,0.8,-0.65,30.5,15.92,0.0
2018,12,23,8,0,309.0,28.0,0.8,-0.2,54.0,23.08,13.21
2018,12,23,8,15,427.5,36.0,0.75,0.3,95.0,36.84,21.22
2018,12,23,8,30,546.0,44.0,0.7,0.8,136.0,81.46,44.78
2018,12,23,8,45,637.5,46.0,0.65,1.25,182.0,132.15,81.43
2018,12,23,9,0,729.0,48.0,0.6,1.7,228.0,191.04,130.37
2018,12,23,9,15,765.0,51.5,0.55,2.45,268.0,247.2,181.62
2018,12,23,9,30,801.0,55.0,0.5,3.2,308.0,306.4,235.52
2018,12,23,9,45,826.0,57.0,0.5,3.95,343.5,362.8,286.48
2018,12,23,10,0,851.0,59.0,0.5,4.7,379.0,419.42,336.05
2018,12,23,10,15,867.0,60.5,0.6,5.4,408.5,472.51,381.99
2018,12,23,10,30,883.0,62.0,0.7,6.1,438.0,525.18,426.15
2018,12,23,10,45,893.5,63.5,0.8,6.8,461.5,574.12,466.09
2018,12,23,11,0,904.0,65.0,0.9,7.5,485.0,621.62,503.77
2018,12,23,11,15,908.5,66.0,1.0,7.95,500.5,663.03,536.4
2018,12,23,11,30,913.0,67.0,1.1,8.4,516.0,702.08,566.43
2018,12,23,11,45,914.5,68.5,1.15,8.85,524.5,737.04,590.82
2018,12,23,12,0,916.0,70.0,1.2,9.3,533.0,769.12,613.01
2018,12,23,12,15,915.5,70.0,1.35,9.6,534.0,794.84,632.16
2018,12,23,12,30,915.0,70.0,1.5,9.9,535.0,817.28,649.06
2018,12,23,12,45,911.5,70.0,1.6,10.2,528.0,833.95,661.36
2018,12,23,13,0,908.0,70.0,1.7,10.5,521.0,847.11,671.32
2018,12,23,13,15,898.5,70.0,1.75,10.6,506.0,851.71,675.27
2018,12,23,13,30,889.0,70.0,1.8,10.7,491.0,852.69,676.87
2018,12,23,13,45,723.0,96.0,1.9,10.8,428.5,762.18,612.81
2018,12,23,14,0,557.0,122.0,2.0,10.9,366.0,653.83,534.14
2018,12,23,14,15,379.5,138.0,1.95,10.8,299.5,516.07,427.05
2018,12,23,14,30,202.0,154.0,1.9,10.7,233.0,353.56,295.52
2018,12,23,14,45,118.5,132.0,1.9,10.6,177.5,256.26,215.13
2018,12,23,15,0,35.0,110.0,1.9,10.5,122.0,146.11,120.98
2018,12,23,15,15,40.5,97.0,1.75,10.0,109.0,136.42,113.48
2018,12,23,15,30,46.0,84.0,1.6,9.5,96.0,126.35,105.21
2018,12,23,15,45,44.0,73.5,1.4,9.0,83.5,113.87,94.29
2018,12,23,16,0,42.0,63.0,1.2,8.5,71.0,101.82,83.4
2018,12,23,16,15,27.0,47.5,1.35,8.3,52.0,72.88,57.37
2018,12,23,16,30,12.0,32.0,1.5,8.1,33.0,43.98,31.03
2018,12,23,16,45,14.5,19.0,1.6,7.9,19.5,28.8,9.9
2018,12,23,17,0,17.0,6.0,1.7,7.7,6.0,15.22,0.0
2018,12,23,17,15,8.5,3.0,1.8,7.75,3.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,2.65,7.55,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,2.45,7.05,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,2.55,6.7,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,2.6,6.25,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,2.65,5.75,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,2.6,5.15,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,2.05,3.85,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.6,2.65,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.45,2.15,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.35,1.7,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.25,1.3,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,0.05,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,12,24,7,15,40.0,3.5,1.3,0.1,3.5,0.0,0.0
2018,12,24,7,30,80.0,7.0,1.4,0.7,7.0,6.37,0.0
2018,12,24,7,45,263.0,17.5,1.5,1.35,36.0,15.92,0.0
2018,12,24,8,0,446.0,28.0,1.6,2.0,65.0,25.55,14.83
2018,12,24,8,15,522.0,34.5,1.85,2.45,103.0,38.38,21.9
2018,12,24,8,30,598.0,41.0,2.1,2.9,141.0,83.37,44.31
2018,12,24,8,45,558.0,52.5,2.35,3.4,166.0,124.74,78.25
2018,12,24,9,0,518.0,64.0,2.6,3.9,191.0,163.11,115.13
2018,12,24,9,15,675.5,59.0,2.65,4.2,253.5,230.87,171.68
2018,12,24,9,30,833.0,54.0,2.7,4.5,316.0,313.67,243.22
2018,12,24,9,45,858.0,56.0,2.75,4.8,352.5,371.44,297.49
2018,12,24,10,0,883.0,58.0,2.8,5.1,389.0,430.11,351.39
2018,12,24,10,15,899.5,59.0,2.8,5.4,419.5,484.52,400.35
2018,12,24,10,30,916.0,60.0,2.8,5.7,450.0,538.48,447.43
2018,12,24,10,45,927.5,61.0,2.75,6.05,474.0,588.95,490.03
2018,12,24,11,0,939.0,62.0,2.7,6.4,498.0,637.97,530.16
2018,12,24,11,15,946.5,62.5,2.6,6.65,515.0,682.16,565.32
2018,12,24,11,30,954.0,63.0,2.5,6.9,532.0,724.09,597.34
2018,12,24,11,45,957.5,63.5,2.45,7.2,541.0,760.71,623.3
2018,12,24,12,0,961.0,64.0,2.4,7.5,550.0,794.42,646.86
2018,12,24,12,15,962.0,63.5,2.35,7.65,551.0,821.9,666.0
2018,12,24,12,30,963.0,63.0,2.3,7.8,552.0,846.01,682.67
2018,12,24,12,45,961.0,62.5,2.25,8.0,545.5,864.22,694.93
2018,12,24,13,0,959.0,62.0,2.2,8.2,539.0,878.77,704.66
2018,12,24,13,15,954.0,61.0,2.15,8.3,524.5,886.47,709.82
2018,12,24,13,30,949.0,60.0,2.1,8.4,510.0,890.39,712.47
2018,12,24,13,45,940.0,58.5,2.05,8.45,488.0,886.47,709.78
2018,12,24,14,0,931.0,57.0,2.0,8.5,466.0,878.85,704.62
2018,12,24,14,15,917.5,55.5,1.95,8.45,437.5,863.8,694.45
2018,12,24,14,30,904.0,54.0,1.9,8.4,409.0,845.36,681.88
2018,12,24,14,45,884.0,52.5,1.85,8.3,374.5,818.34,663.04
2018,12,24,15,0,864.0,51.0,1.8,8.2,340.0,788.58,641.92
2018,12,24,15,15,834.5,48.0,1.55,7.7,300.5,746.6,610.02
2018,12,24,15,30,805.0,45.0,1.3,7.2,261.0,702.93,575.91
2018,12,24,15,45,760.0,41.5,1.1,6.65,218.5,645.69,530.66
2018,12,24,16,0,715.0,38.0,0.9,6.1,176.0,594.1,487.7
2018,12,24,16,15,639.5,33.5,0.95,5.55,133.5,513.83,421.97
2018,12,24,16,30,564.0,29.0,1.0,5.0,91.0,436.04,350.21
2018,12,24,16,45,391.5,21.5,1.05,4.45,55.5,290.74,159.85
2018,12,24,17,0,219.0,14.0,1.1,3.9,20.0,138.8,0.0
2018,12,24,17,15,109.5,7.0,1.15,3.75,10.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,1.25,0.6,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,1.2,0.25,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.15,-0.65,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.1,-1.05,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.05,-1.35,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.0,-1.85,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.0,-2.05,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.0,-2.55,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.05,-2.65,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.1,-2.75,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.05,-2.8,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.0,-2.75,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.0,-2.65,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.0,-2.25,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,25,7,15,7.0,1.0,1.15,-1.4,1.0,0.0,0.0
2018,12,25,7,30,14.0,2.0,1.3,-0.7,2.0,1.82,0.0
2018,12,25,7,45,45.5,15.0,1.4,0.0,18.0,13.64,0.0
2018,12,25,8,0,77.0,28.0,1.5,0.7,34.0,22.63,12.4
2018,12,25,8,15,93.0,44.5,1.55,1.2,56.5,37.07,25.57
2018,12,25,8,30,109.0,61.0,1.6,1.7,79.0,60.32,43.31
2018,12,25,8,45,177.5,74.5,1.7,2.2,113.5,90.12,65.89
2018,12,25,9,0,246.0,88.0,1.8,2.7,148.0,128.02,96.76
2018,12,25,9,15,494.5,76.5,1.65,3.35,223.0,200.62,152.25
2018,12,25,9,30,743.0,65.0,1.5,4.0,298.0,295.96,229.82
2018,12,25,9,45,781.5,66.0,1.35,4.6,336.0,353.28,281.53
2018,12,25,10,0,820.0,67.0,1.2,5.2,374.0,413.24,334.05
2018,12,25,10,15,784.5,78.5,1.1,5.75,391.0,452.34,368.8
2018,12,25,10,30,749.0,90.0,1.0,6.3,408.0,487.13,398.29
2018,12,25,10,45,537.0,138.5,0.95,6.85,373.0,452.32,371.32
2018,12,25,11,0,325.0,187.0,0.9,7.4,338.0,393.0,323.35
2018,12,25,11,15,280.5,200.0,0.85,7.65,333.5,394.59,324.61
2018,12,25,11,30,236.0,213.0,0.8,7.9,329.0,381.38,313.42
2018,12,25,11,45,244.0,216.5,0.75,8.15,338.5,413.15,338.21
2018,12,25,12,0,252.0,220.0,0.7,8.4,348.0,433.83,353.79
2018,12,25,12,15,320.0,209.0,0.8,8.55,371.5,483.59,394.29
2018,12,25,12,30,388.0,198.0,0.9,8.7,395.0,535.34,435.7
2018,12,25,12,45,423.0,188.0,1.0,8.85,400.5,577.92,468.91
2018,12,25,13,0,458.0,178.0,1.1,9.0,406.0,605.81,491.37
2018,12,25,13,15,369.0,187.0,1.1,9.0,367.5,534.37,436.12
2018,12,25,13,30,280.0,196.0,1.1,9.0,329.0,476.4,390.61
2018,12,25,13,45,364.0,171.0,1.05,9.0,336.0,521.44,428.59
2018,12,25,14,0,448.0,146.0,1.0,9.0,343.0,583.12,477.29
2018,12,25,14,15,347.0,137.5,0.95,8.95,284.5,487.9,402.41
2018,12,25,14,30,246.0,129.0,0.9,8.9,226.0,373.64,312.08
2018,12,25,14,45,217.0,127.5,0.85,8.85,207.5,348.13,292.01
2018,12,25,15,0,188.0,126.0,0.8,8.8,189.0,323.14,271.31
2018,12,25,15,15,161.5,116.5,0.75,8.45,166.0,274.5,231.63
2018,12,25,15,30,135.0,107.0,0.7,8.1,143.0,242.72,204.96
2018,12,25,15,45,308.0,78.5,0.6,7.75,143.5,363.03,306.38
2018,12,25,16,0,481.0,50.0,0.5,7.4,144.0,447.68,372.41
2018,12,25,16,15,482.0,42.0,0.5,7.1,116.0,423.53,347.82
2018,12,25,16,30,483.0,34.0,0.5,6.8,88.0,398.02,317.09
2018,12,25,16,45,325.5,24.0,0.45,6.45,53.5,262.08,149.7
2018,12,25,17,0,168.0,14.0,0.4,6.1,19.0,109.68,0.0
2018,12,25,17,15,84.0,7.0,0.45,5.95,9.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,0.5,5.65,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,0.6,5.05,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,0.75,4.4,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,0.85,3.7,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,0.85,2.45,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,0.8,1.85,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,0.85,1.05,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,0.95,0.75,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.05,-0.05,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.1,-0.55,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.1,-1.05,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.1,-1.45,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.1,-1.75,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.15,-2.35,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,12,26,7,15,25.0,3.0,1.45,-1.85,3.0,0.0,0.0
2018,12,26,7,30,50.0,6.0,1.7,-1.3,6.0,5.46,0.0
2018,12,26,7,45,192.5,18.5,1.95,-0.7,32.0,16.83,0.0
2018,12,26,8,0,335.0,31.0,2.2,-0.1,58.0,26.19,15.08
2018,12,26,8,15,434.5,38.5,2.2,0.4,96.5,36.51,22.57
2018,12,26,8,30,534.0,46.0,2.2,0.9,135.0,79.08,43.87
2018,12,26,8,45,595.0,52.0,2.15,1.35,176.5,126.87,79.0
2018,12,26,9,0,656.0,58.0,2.1,1.8,218.0,181.4,125.54
2018,12,26,9,15,696.0,62.5,2.0,2.55,258.0,235.74,175.37
2018,12,26,9,30,736.0,67.0,1.9,3.3,298.0,294.5,229.49
2018,12,26,9,45,763.5,70.0,1.8,4.05,333.5,349.58,280.11
2018,12,26,10,0,791.0,73.0,1.7,4.8,369.0,406.25,330.61
2018,12,26,10,15,809.5,75.0,1.65,5.5,399.0,459.01,376.57
2018,12,26,10,30,828.0,77.0,1.6,6.2,429.0,511.78,420.87
2018,12,26,10,45,841.0,79.0,1.5,6.85,453.0,561.24,460.76
2018,12,26,11,0,854.0,81.0,1.4,7.5,477.0,609.65,498.29
2018,12,26,11,15,862.0,81.5,1.4,7.9,493.5,651.91,531.11
2018,12,26,11,30,870.0,82.0,1.4,8.3,510.0,692.17,561.63
2018,12,26,11,45,874.5,83.0,1.35,8.7,519.5,728.33,587.08
2018,12,26,12,0,879.0,84.0,1.3,9.1,529.0,761.89,609.49
2018,12,26,12,15,884.5,82.0,1.3,9.25,531.0,789.91,628.84
2018,12,26,12,30,890.0,80.0,1.3,9.4,533.0,814.95,646.1
2018,12,26,12,45,893.5,77.5,1.3,9.55,527.5,827.46,654.5
2018,12,26,13,0,897.0,75.0,1.3,9.7,522.0,843.47,665.66
2018,12,26,13,15,891.0,74.5,1.35,9.7,508.5,850.67,671.71
2018,12,26,13,30,885.0,74.0,1.4,9.7,495.0,854.32,675.52
2018,12,26,13,45,874.5,72.5,1.4,9.7,473.5,857.51,678.52
2018,12,26,14,0,864.0,71.0,1.4,9.7,452.0,849.11,673.42
2018,12,26,14,15,848.5,69.5,1.35,9.55,424.5,833.02,662.73
2018,12,26,14,30,833.0,68.0,1.3,9.4,397.0,813.67,649.77
2018,12,26,14,45,810.5,65.5,1.3,9.25,363.0,784.12,629.95
2018,12,26,15,0,788.0,63.0,1.3,9.1,329.0,751.91,607.87
2018,12,26,15,15,755.0,59.5,1.15,8.55,290.5,707.63,575.35
2018,12,26,15,30,722.0,56.0,1.0,8.0,252.0,661.69,540.67
2018,12,26,15,45,672.0,52.0,0.9,7.4,211.0,601.0,494.0
2018,12,26,16,0,622.0,48.0,0.8,6.8,170.0,540.08,445.11
2018,12,26,16,15,541.5,41.5,0.85,6.05,129.0,464.73,383.55
2018,12,26,16,30,461.0,35.0,0.9,5.3,88.0,385.35,311.55
2018,12,26,16,45,309.0,25.0,1.0,4.55,54.0,254.23,154.76
2018,12,26,17,0,157.0,15.0,1.1,3.8,20.0,104.48,0.0
2018,12,26,17,15,78.5,7.5,1.1,3.55,10.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.15,2.3,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.25,0.65,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.25,0.3,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.15,-0.1,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.0,-0.75,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,0.95,-1.05,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,0.95,-1.35,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.0,-1.65,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,0.95,-2.05,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,0.9,-2.15,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,0.9,-2.25,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,0.9,-2.25,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,0.85,-2.15,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,0.8,-2.05,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,0.8,-1.95,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,0.95,-2.3,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,1.05,-2.25,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,12,27,7,15,11.5,2.0,1.35,-1.75,2.0,0.0,0.0
2018,12,27,7,30,23.0,4.0,1.6,-1.3,4.0,3.64,0.0
2018,12,27,7,45,11.5,13.5,1.85,-0.85,13.5,12.28,0.0
2018,12,27,8,0,0.0,23.0,2.1,-0.4,23.0,20.13,10.16
2018,12,27,8,15,0.0,38.0,2.15,-0.15,38.0,32.73,24.01
2018,12,27,8,30,0.0,53.0,2.2,0.1,53.0,45.89,35.03
2018,12,27,8,45,1.5,66.5,2.25,0.4,67.0,58.23,46.32
2018,12,27,9,0,3.0,80.0,2.3,0.7,81.0,70.86,57.72
2018,12,27,9,15,23.0,99.5,2.3,1.0,106.5,95.09,78.55
2018,12,27,9,30,43.0,119.0,2.3,1.3,132.0,121.22,101.14
2018,12,27,9,45,43.0,133.0,2.25,1.65,147.5,137.7,115.7
2018,12,27,10,0,43.0,147.0,2.2,2.0,163.0,154.37,130.22
2018,12,27,10,15,38.5,141.5,2.25,2.6,156.5,149.92,126.22
2018,12,27,10,30,34.0,136.0,2.3,3.2,150.0,144.73,121.55
2018,12,27,10,45,17.0,106.5,2.4,3.75,113.5,108.43,89.8
2018,12,27,11,0,0.0,77.0,2.5,4.3,77.0,68.12,54.28
2018,12,27,11,15,0.0,62.5,2.5,4.8,62.5,55.24,42.92
2018,12,27,11,30,0.0,48.0,2.5,5.3,48.0,42.39,31.58
2018,12,27,11,45,0.0,46.0,2.55,5.75,46.0,40.62,29.96
2018,12,27,12,0,0.0,44.0,2.6,6.2,44.0,38.85,28.34
2018,12,27,12,15,0.0,46.5,2.6,6.4,46.5,41.07,30.24
2018,12,27,12,30,0.0,49.0,2.6,6.6,49.0,43.28,32.14
2018,12,27,12,45,0.0,84.5,2.55,6.85,84.5,74.81,59.4
2018,12,27,13,0,0.0,120.0,2.5,7.1,120.0,109.08,88.74
2018,12,27,13,15,16.0,144.5,2.45,7.15,152.0,147.84,122.4
2018,12,27,13,30,32.0,169.0,2.4,7.2,184.0,201.42,168.19
2018,12,27,13,45,36.5,166.5,2.35,7.25,183.0,204.64,171.1
2018,12,27,14,0,41.0,164.0,2.3,7.3,182.0,208.09,174.36
2018,12,27,14,15,20.5,121.0,2.15,7.25,130.0,140.47,116.7
2018,12,27,14,30,0.0,78.0,2.0,7.2,78.0,69.35,54.97
2018,12,27,14,45,50.5,85.0,1.85,7.15,102.0,126.15,106.42
2018,12,27,15,0,101.0,92.0,1.7,7.1,126.0,189.97,162.74
2018,12,27,15,15,86.0,86.5,1.65,6.95,113.0,171.64,146.49
2018,12,27,15,30,71.0,81.0,1.6,6.8,100.0,154.06,130.89
2018,12,27,15,45,44.0,63.5,1.55,6.65,74.5,99.16,82.54
2018,12,27,16,0,17.0,46.0,1.5,6.5,49.0,58.26,45.83
2018,12,27,16,15,8.5,33.5,1.45,6.2,35.0,35.44,25.34
2018,12,27,16,30,0.0,21.0,1.4,5.9,21.0,18.49,9.96
2018,12,27,16,45,0.0,12.5,1.35,5.65,12.5,10.99,1.6
2018,12,27,17,0,0.0,4.0,1.3,5.4,4.0,3.64,0.0
2018,12,27,17,15,0.0,2.0,1.45,5.45,2.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.95,8.3,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.35,8.95,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.7,9.95,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,4.15,10.4,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,4.5,10.85,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,4.9,11.75,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,5.15,12.2,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,5.35,12.6,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,5.45,13.05,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,5.25,13.35,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,12,28,7,15,4.5,1.5,4.5,13.65,1.5,0.0,0.0
2018,12,28,7,30,9.0,3.0,4.4,13.7,3.0,2.73,0.0
2018,12,28,7,45,4.5,10.0,4.35,13.8,10.0,9.1,0.0
2018,12,28,8,0,0.0,17.0,4.3,13.9,17.0,14.97,5.39
2018,12,28,8,15,0.0,26.5,4.25,14.1,26.5,23.36,14.46
2018,12,28,8,30,0.0,36.0,4.2,14.3,36.0,31.76,21.14
2018,12,28,8,45,0.0,48.0,4.2,14.5,48.0,42.31,30.37
2018,12,28,9,0,0.0,60.0,4.2,14.7,60.0,52.91,39.56
2018,12,28,9,15,3.5,70.5,4.15,14.9,71.5,63.15,48.21
2018,12,28,9,30,7.0,81.0,4.1,15.1,83.0,73.86,57.21
2018,12,28,9,45,3.5,58.0,4.05,15.25,59.0,52.46,39.09
2018,12,28,10,0,0.0,35.0,4.0,15.4,35.0,30.85,20.71
2018,12,28,10,15,0.0,42.0,4.1,15.65,42.0,37.04,25.91
2018,12,28,10,30,0.0,49.0,4.2,15.9,49.0,43.25,31.09
2018,12,28,10,45,0.0,64.0,4.25,16.1,64.0,56.56,42.23
2018,12,28,11,0,0.0,79.0,4.3,16.3,79.0,69.9,53.31
2018,12,28,11,15,0.0,53.0,4.3,16.45,53.0,46.81,33.85
2018,12,28,11,30,0.0,27.0,4.3,16.6,27.0,23.81,14.45
2018,12,28,11,45,0.0,26.0,4.35,16.75,26.0,22.93,13.69
2018,12,28,12,0,0.0,25.0,4.4,16.9,25.0,22.05,12.93
2018,12,28,12,15,0.0,29.5,4.3,16.95,29.5,26.02,16.27
2018,12,28,12,30,0.0,34.0,4.2,17.0,34.0,30.0,19.61
2018,12,28,12,45,0.0,34.5,4.1,17.05,34.5,30.44,19.98
2018,12,28,13,0,0.0,35.0,4.0,17.1,35.0,30.88,20.36
2018,12,28,13,15,0.0,29.5,3.9,17.05,29.5,26.02,16.29
2018,12,28,13,30,0.0,24.0,3.8,17.0,24.0,21.15,12.22
2018,12,28,13,45,0.0,34.0,3.65,17.0,34.0,29.99,19.69
2018,12,28,14,0,0.0,44.0,3.5,17.0,44.0,38.83,27.18
2018,12,28,14,15,0.0,37.5,3.15,16.85,37.5,33.07,22.38
2018,12,28,14,30,0.0,31.0,2.8,16.7,31.0,27.32,17.57
2018,12,28,14,45,0.0,26.5,2.45,16.6,26.5,23.34,14.24
2018,12,28,15,0,0.0,22.0,2.1,16.5,22.0,19.36,10.89
2018,12,28,15,15,0.0,19.5,1.9,16.25,19.5,17.15,9.03
2018,12,28,15,30,0.0,17.0,1.7,16.0,17.0,14.94,7.15
2018,12,28,15,45,0.0,15.5,1.55,15.7,15.5,13.62,6.0
2018,12,28,16,0,0.0,14.0,1.4,15.4,14.0,12.3,4.82
2018,12,28,16,15,0.0,11.5,1.4,15.2,11.5,10.09,2.85
2018,12,28,16,30,0.0,9.0,1.4,15.0,9.0,7.9,0.82
2018,12,28,16,45,5.5,6.5,1.45,14.75,6.5,9.23,0.55
2018,12,28,17,0,11.0,4.0,1.5,14.5,4.0,10.04,0.0
2018,12,28,17,15,5.5,2.0,1.5,14.5,2.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,29,7,15,12.5,2.0,1.0,6.7,2.0,0.0,0.0
2018,12,29,7,30,25.0,4.0,1.0,7.2,4.0,0.0,0.0
2018,12,29,7,45,13.0,14.0,1.05,7.75,14.0,12.73,0.0
2018,12,29,8,0,1.0,24.0,1.1,8.3,24.0,20.87,9.98
2018,12,29,8,15,5.5,39.0,1.25,8.8,40.0,33.45,23.72
2018,12,29,8,30,10.0,54.0,1.4,9.3,56.0,47.29,34.59
2018,12,29,8,45,29.5,71.5,1.6,9.8,78.5,66.19,50.21
2018,12,29,9,0,49.0,89.0,1.8,10.3,101.0,87.86,68.19
2018,12,29,9,15,96.5,107.0,1.85,10.75,135.5,121.54,95.54
2018,12,29,9,30,144.0,125.0,1.9,11.2,170.0,159.53,126.99
2018,12,29,9,45,196.0,137.5,2.0,11.65,206.5,199.36,160.24
2018,12,29,10,0,248.0,150.0,2.1,12.1,243.0,249.72,202.33
2018,12,29,10,15,321.5,152.5,2.05,12.4,283.0,300.88,244.81
2018,12,29,10,30,395.0,155.0,2.0,12.7,323.0,366.16,298.29
2018,12,29,10,45,327.5,176.0,2.0,13.0,320.5,363.97,296.94
2018,12,29,11,0,260.0,197.0,2.0,13.3,318.0,363.11,296.03
2018,12,29,11,15,281.0,201.5,1.95,13.5,336.5,394.89,321.63
2018,12,29,11,30,302.0,206.0,1.9,13.7,355.0,427.57,347.45
2018,12,29,11,45,294.0,212.0,1.85,13.95,359.0,442.14,358.35
2018,12,29,12,0,286.0,218.0,1.8,14.2,363.0,455.4,368.16
2018,12,29,12,15,295.0,217.5,1.8,14.4,367.5,473.0,381.88
2018,12,29,12,30,304.0,217.0,1.8,14.6,372.0,490.01,395.06
2018,12,29,12,45,264.5,219.0,1.75,14.75,353.0,470.03,378.74
2018,12,29,13,0,225.0,221.0,1.7,14.9,334.0,432.59,349.35
2018,12,29,13,15,191.0,218.0,1.65,14.95,312.0,406.58,328.78
2018,12,29,13,30,157.0,215.0,1.6,15.0,290.0,379.27,306.96
2018,12,29,13,45,155.5,204.0,1.55,15.05,276.0,368.59,299.11
2018,12,29,14,0,154.0,193.0,1.5,15.1,262.0,357.25,290.63
2018,12,29,14,15,208.0,175.5,1.35,15.0,262.5,384.02,313.67
2018,12,29,14,30,262.0,158.0,1.2,14.9,263.0,425.6,347.37
2018,12,29,14,45,277.5,144.0,1.1,14.8,247.0,421.04,344.29
2018,12,29,15,0,293.0,130.0,1.0,14.7,231.0,414.87,340.14
2018,12,29,15,15,269.5,117.0,0.9,14.4,201.5,377.02,310.3
2018,12,29,15,30,246.0,104.0,0.8,14.1,172.0,339.12,279.99
2018,12,29,15,45,220.0,89.5,0.7,13.85,143.0,297.35,245.71
2018,12,29,16,0,194.0,75.0,0.6,13.6,114.0,256.25,211.01
2018,12,29,16,15,161.0,59.5,0.6,13.4,86.5,209.61,170.85
2018,12,29,16,30,128.0,44.0,0.6,13.2,59.0,164.64,130.36
2018,12,29,16,45,83.5,28.5,0.65,13.0,36.5,109.89,70.23
2018,12,29,17,0,39.0,13.0,0.7,12.8,14.0,34.57,0.0
2018,12,29,17,15,19.5,6.5,0.7,12.7,7.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,12,30,7,15,4.5,1.5,0.6,6.3,1.5,0.0,0.0
2018,12,30,7,30,9.0,3.0,0.6,6.5,3.0,0.0,0.0
2018,12,30,7,45,15.5,13.5,0.6,6.75,14.5,12.28,0.0
2018,12,30,8,0,22.0,24.0,0.6,7.0,26.0,20.77,9.88
2018,12,30,8,15,46.5,39.5,0.6,7.25,46.5,32.79,23.32
2018,12,30,8,30,71.0,55.0,0.6,7.5,67.0,51.76,36.59
2018,12,30,8,45,89.5,65.5,0.55,7.75,84.5,69.07,50.4
2018,12,30,9,0,108.0,76.0,0.5,8.0,102.0,88.47,66.68
2018,12,30,9,15,73.0,87.5,0.45,8.3,106.5,98.09,76.98
2018,12,30,9,30,38.0,99.0,0.4,8.6,111.0,100.97,80.95
2018,12,30,9,45,73.5,121.0,0.4,8.85,147.5,136.66,110.74
2018,12,30,10,0,109.0,143.0,0.4,9.1,184.0,181.45,147.96
2018,12,30,10,15,178.0,159.5,0.4,9.45,232.5,236.3,192.84
2018,12,30,10,30,247.0,176.0,0.4,9.8,281.0,305.07,248.31
2018,12,30,10,45,250.5,182.5,0.4,10.2,294.0,328.01,266.4
2018,12,30,11,0,254.0,189.0,0.4,10.6,307.0,350.74,284.33
2018,12,30,11,15,310.5,192.0,0.55,11.0,341.5,402.99,326.38
2018,12,30,11,30,367.0,195.0,0.7,11.4,376.0,458.81,370.47
2018,12,30,11,45,361.5,200.0,0.9,11.85,381.0,476.13,384.21
2018,12,30,12,0,356.0,205.0,1.1,12.3,386.0,492.05,397.03
2018,12,30,12,15,438.0,185.5,1.15,12.65,409.0,559.63,449.63
2018,12,30,12,30,520.0,166.0,1.2,13.0,432.0,616.85,493.53
2018,12,30,12,45,609.0,142.5,1.3,13.3,451.0,682.69,543.82
2018,12,30,13,0,698.0,119.0,1.4,13.6,470.0,743.16,587.92
2018,12,30,13,15,644.5,126.5,1.35,13.65,444.0,718.53,569.25
2018,12,30,13,30,591.0,134.0,1.3,13.7,418.0,689.74,548.53
2018,12,30,13,45,553.0,136.0,1.3,13.75,393.0,657.97,526.07
2018,12,30,14,0,515.0,138.0,1.3,13.8,368.0,631.25,506.93
2018,12,30,14,15,629.0,110.0,1.2,13.7,374.0,703.09,560.43
2018,12,30,14,30,743.0,82.0,1.1,13.6,380.0,762.54,602.42
2018,12,30,14,45,719.5,79.0,1.05,13.5,348.0,733.1,581.05
2018,12,30,15,0,696.0,76.0,1.0,13.4,316.0,701.35,558.79
2018,12,30,15,15,469.5,89.0,0.9,13.05,243.0,517.22,421.8
2018,12,30,15,30,243.0,102.0,0.8,12.7,170.0,333.82,276.19
2018,12,30,15,45,149.5,89.5,0.7,12.4,129.0,229.47,190.72
2018,12,30,16,0,56.0,77.0,0.6,12.1,88.0,132.57,108.05
2018,12,30,16,15,32.0,59.5,0.7,11.75,65.5,94.47,75.01
2018,12,30,16,30,8.0,42.0,0.8,11.4,43.0,50.3,36.34
2018,12,30,16,45,18.0,27.0,0.85,11.05,28.0,44.78,26.48
2018,12,30,17,0,28.0,12.0,0.9,10.7,13.0,27.29,0.0
2018,12,30,17,15,14.0,6.0,0.9,10.5,6.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,31,7,15,4.0,1.5,0.95,8.2,1.5,0.0,0.0
2018,12,31,7,30,8.0,3.0,1.1,8.5,3.0,0.0,0.0
2018,12,31,7,45,4.0,5.5,1.25,8.8,5.5,5.0,0.0
2018,12,31,8,0,0.0,8.0,1.4,9.1,8.0,7.02,0.0
2018,12,31,8,15,0.0,11.5,1.55,9.45,11.5,10.1,3.2
2018,12,31,8,30,0.0,15.0,1.7,9.8,15.0,13.18,5.68
2018,12,31,8,45,0.0,21.0,1.85,10.15,21.0,18.46,10.38
2018,12,31,9,0,0.0,27.0,2.0,10.5,27.0,23.76,15.05
2018,12,31,9,15,0.0,40.5,2.15,10.85,40.5,35.7,25.44
2018,12,31,9,30,0.0,54.0,2.3,11.2,54.0,47.67,35.75
2018,12,31,9,45,0.0,67.0,2.45,11.6,67.0,59.22,45.59
2018,12,31,10,0,0.0,80.0,2.6,12.0,80.0,70.9,55.44
2018,12,31,10,15,0.0,58.0,2.7,12.3,58.0,51.23,38.46
2018,12,31,10,30,0.0,36.0,2.8,12.6,36.0,31.74,21.67
2018,12,31,10,45,0.0,44.0,2.9,12.95,44.0,38.83,27.67
2018,12,31,11,0,0.0,52.0,3.0,13.3,52.0,45.92,33.62
2018,12,31,11,15,0.0,43.5,3.1,13.55,43.5,38.4,27.14
2018,12,31,11,30,0.0,35.0,3.2,13.8,35.0,30.88,20.69
2018,12,31,11,45,0.0,36.0,3.25,14.05,36.0,31.77,21.4
2018,12,31,12,0,0.0,37.0,3.3,14.3,37.0,32.66,22.12
2018,12,31,12,15,0.0,33.5,3.35,14.5,33.5,29.56,19.47
2018,12,31,12,30,0.0,30.0,3.4,14.7,30.0,26.47,16.83
2018,12,31,12,45,0.0,46.5,3.45,14.9,46.5,41.07,29.16
2018,12,31,13,0,0.0,63.0,3.5,15.1,63.0,55.7,41.48
2018,12,31,13,15,0.0,64.0,3.45,15.3,64.0,56.58,42.21
2018,12,31,13,30,0.0,65.0,3.4,15.5,65.0,57.46,42.96
2018,12,31,13,45,0.0,73.5,3.35,15.65,73.5,65.01,49.33
2018,12,31,14,0,0.0,82.0,3.3,15.8,82.0,72.68,55.81
2018,12,31,14,15,0.0,68.5,3.25,15.85,68.5,60.56,45.69
2018,12,31,14,30,0.0,55.0,3.2,15.9,55.0,48.56,35.63
2018,12,31,14,45,0.0,42.0,3.1,15.95,42.0,37.04,25.92
2018,12,31,15,0,0.0,29.0,3.0,16.0,29.0,25.54,16.17
2018,12,31,15,15,0.0,22.5,2.95,16.0,22.5,19.8,11.29
2018,12,31,15,30,0.0,16.0,2.9,16.0,16.0,14.06,6.38
2018,12,31,15,45,0.0,16.0,2.85,15.95,16.0,14.06,6.36
2018,12,31,16,0,0.0,16.0,2.8,15.9,16.0,14.06,6.3
2018,12,31,16,15,0.0,10.5,2.9,15.85,10.5,9.21,2.1
2018,12,31,16,30,0.0,5.0,3.0,15.8,5.0,4.38,0.0
2018,12,31,16,45,0.0,4.0,3.1,15.75,4.0,3.5,0.0
2018,12,31,17,0,0.0,3.0,3.2,15.7,3.0,2.73,0.0
2018,12,31,17,15,0.0,1.5,3.3,15.85,1.5,1.36,0.0
2018,12,31,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,3.45,16.1,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,1.65,-5.05,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,1.6,-5.1,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,1.55,-5.15,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,1.5,-5.2,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,1.5,-5.25,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,1.5,-5.3,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,1.5,-5.3,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.5,-5.3,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.55,-5.35,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.6,-5.4,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.65,-5.45,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.7,-5.5,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.75,-5.6,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.8,-5.7,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.85,-5.8,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.9,-5.9,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,2.0,-6.05,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,2.1,-6.2,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,2.1,-6.2,0.0,0.0,0.0
